Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,0,336.0,191.0,1.4,11.0,349.0,279.77,219.07
2016,1,11,15,15,562.0,135.0,1.3,10.5,373.5,273.76,206.42
2016,1,11,15,30,788.0,79.0,1.2,10.0,398.0,251.01,176.89
2016,1,11,15,45,758.5,74.5,1.1,10.0,354.0,203.52,134.94
2016,1,11,16,0,729.0,70.0,1.0,10.0,310.0,157.71,96.46
2016,1,11,16,15,682.0,64.5,0.95,9.5,262.5,108.26,59.84
2016,1,11,16,30,635.0,59.0,0.9,9.0,215.0,65.7,36.05
2016,1,11,16,45,566.0,51.0,0.85,8.5,167.0,36.25,27.33
2016,1,11,17,0,497.0,43.0,0.8,8.0,119.0,31.97,23.12
2016,1,11,17,15,372.0,32.0,0.85,7.5,76.5,24.6,15.67
2016,1,11,17,30,247.0,21.0,0.9,7.0,34.0,16.77,0.55
2016,1,11,17,45,123.5,10.5,0.95,7.0,17.0,10.32,0.0
2016,1,11,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.05,0.5,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,12,7,45,202.0,13.0,3.15,3.0,30.0,67.19,0.0
2016,1,12,8,0,404.0,26.0,3.5,4.0,60.0,167.2,115.18
2016,1,12,8,15,509.0,34.5,3.35,4.5,107.0,229.73,180.22
2016,1,12,8,30,614.0,43.0,3.2,5.0,154.0,299.47,243.64
2016,1,12,8,45,675.0,48.5,3.05,5.5,204.0,353.59,293.03
2016,1,12,9,0,736.0,54.0,2.9,6.0,254.0,410.1,342.64
2016,1,12,9,15,775.0,58.5,2.7,7.0,301.5,456.55,381.51
2016,1,12,9,30,814.0,63.0,2.5,8.0,349.0,503.03,418.65
2016,1,12,9,45,840.5,65.5,2.35,9.5,393.0,540.04,446.11
2016,1,12,10,0,867.0,68.0,2.2,11.0,437.0,575.66,471.22
2016,1,12,10,15,885.0,70.5,2.05,11.5,475.0,601.96,489.95
2016,1,12,10,30,903.0,73.0,1.9,12.0,513.0,628.68,508.26
2016,1,12,10,45,916.0,74.5,1.8,13.0,544.5,648.7,520.33
2016,1,12,11,0,929.0,76.0,1.7,14.0,576.0,665.89,529.9
2016,1,12,11,15,937.5,77.0,1.6,14.0,600.0,676.7,536.45
2016,1,12,11,30,946.0,78.0,1.5,14.0,624.0,684.34,540.53
2016,1,12,11,45,952.5,78.0,1.4,14.5,640.0,686.38,539.45
2016,1,12,12,0,959.0,78.0,1.3,15.0,656.0,685.09,535.88
2016,1,12,12,15,961.0,78.5,1.25,15.0,663.0,678.15,529.6
2016,1,12,12,30,963.0,79.0,1.2,15.0,670.0,667.89,520.87
2016,1,12,12,45,962.5,78.5,1.15,15.5,669.0,651.84,506.95
2016,1,12,13,0,962.0,78.0,1.1,16.0,668.0,632.65,490.65
2016,1,12,13,15,958.5,77.5,1.05,16.0,658.0,608.74,471.63
2016,1,12,13,30,955.0,77.0,1.0,16.0,648.0,581.99,450.22
2016,1,12,13,45,949.5,76.5,1.0,16.0,630.0,551.53,426.05
2016,1,12,14,0,944.0,76.0,1.0,16.0,612.0,518.63,399.46
2016,1,12,14,15,934.5,74.5,0.9,16.0,586.0,480.75,367.87
2016,1,12,14,30,925.0,73.0,0.8,16.0,560.0,441.06,334.22
2016,1,12,14,45,909.0,71.5,0.75,16.0,526.5,397.41,297.13
2016,1,12,15,0,893.0,70.0,0.7,16.0,493.0,352.9,258.57
2016,1,12,15,15,873.5,68.0,0.55,15.5,453.0,306.33,217.89
2016,1,12,15,30,854.0,66.0,0.4,15.0,413.0,256.76,174.54
2016,1,12,15,45,825.5,62.5,0.3,15.0,368.5,207.24,131.84
2016,1,12,16,0,797.0,59.0,0.2,15.0,324.0,159.16,92.2
2016,1,12,16,15,754.0,55.0,0.3,14.0,275.5,111.07,57.68
2016,1,12,16,30,711.0,51.0,0.4,13.0,227.0,66.47,33.3
2016,1,12,16,45,642.5,44.5,0.55,12.5,177.5,33.41,24.35
2016,1,12,17,0,574.0,38.0,0.7,12.0,128.0,29.82,20.86
2016,1,12,17,15,451.5,29.0,0.8,11.5,83.5,23.59,14.61
2016,1,12,17,30,329.0,20.0,0.9,11.0,39.0,17.05,2.13
2016,1,12,17,45,164.5,10.0,1.05,10.5,19.5,9.83,0.0
2016,1,12,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,13,7,45,191.5,13.5,2.55,5.0,30.0,64.97,0.0
2016,1,13,8,0,383.0,27.0,2.9,6.0,60.0,166.22,114.26
2016,1,13,8,15,488.0,36.0,2.8,6.5,106.5,227.65,177.46
2016,1,13,8,30,593.0,45.0,2.7,7.0,153.0,296.87,239.72
2016,1,13,8,45,654.5,51.0,2.65,8.0,202.5,348.28,285.86
2016,1,13,9,0,716.0,57.0,2.6,9.0,252.0,405.08,334.57
2016,1,13,9,15,755.0,61.5,2.8,10.0,299.5,451.08,373.33
2016,1,13,9,30,794.0,66.0,3.0,11.0,347.0,497.13,410.79
2016,1,13,9,45,821.0,69.0,3.2,12.0,390.5,534.61,440.33
2016,1,13,10,0,848.0,72.0,3.4,13.0,434.0,570.76,467.97
2016,1,13,10,15,866.5,74.5,3.5,13.5,472.0,599.71,489.92
2016,1,13,10,30,885.0,77.0,3.6,14.0,510.0,626.41,509.69
2016,1,13,10,45,897.5,79.0,3.7,14.5,541.5,643.98,522.18
2016,1,13,11,0,910.0,81.0,3.8,15.0,573.0,661.29,534.2
2016,1,13,11,15,918.5,82.5,3.8,15.0,597.0,672.58,542.16
2016,1,13,11,30,927.0,84.0,3.8,15.0,621.0,680.75,547.67
2016,1,13,11,45,932.5,85.0,3.85,15.5,636.5,683.26,547.99
2016,1,13,12,0,938.0,86.0,3.9,16.0,652.0,682.49,545.79
2016,1,13,12,15,940.0,86.0,3.9,16.0,659.5,675.21,539.52
2016,1,13,12,30,942.0,86.0,3.9,16.0,667.0,664.69,530.72
2016,1,13,12,45,942.5,86.0,3.9,16.0,666.0,650.05,518.67
2016,1,13,13,0,943.0,86.0,3.9,16.0,665.0,632.29,504.07
2016,1,13,13,15,939.5,85.5,3.85,16.0,655.5,608.75,484.7
2016,1,13,13,30,936.0,85.0,3.8,16.0,646.0,582.43,462.87
2016,1,13,13,45,929.5,84.0,3.8,16.5,628.0,551.46,436.36
2016,1,13,14,0,923.0,83.0,3.8,17.0,610.0,518.16,407.59
2016,1,13,14,15,913.0,81.5,3.75,16.5,584.0,480.69,376.4
2016,1,13,14,30,903.0,80.0,3.7,16.0,558.0,441.5,343.01
2016,1,13,14,45,888.5,78.0,3.65,16.0,525.0,398.68,305.34
2016,1,13,15,0,874.0,76.0,3.6,16.0,492.0,352.36,264.16
2016,1,13,15,15,853.5,73.5,3.35,15.5,452.5,305.58,222.39
2016,1,13,15,30,833.0,71.0,3.1,15.0,413.0,258.94,180.46
2016,1,13,15,45,803.0,67.5,2.85,15.0,368.0,210.01,137.22
2016,1,13,16,0,773.0,64.0,2.6,15.0,323.0,162.69,97.3
2016,1,13,16,15,729.0,59.5,2.4,14.0,275.0,115.1,62.12
2016,1,13,16,30,685.0,55.0,2.2,13.0,227.0,71.18,37.09
2016,1,13,16,45,616.0,48.5,2.0,12.0,177.5,33.76,24.69
2016,1,13,17,0,547.0,42.0,1.8,11.0,128.0,30.7,21.72
2016,1,13,17,15,426.0,31.5,1.85,10.5,84.0,23.78,14.91
2016,1,13,17,30,305.0,21.0,1.9,10.0,40.0,16.45,3.14
2016,1,13,17,45,152.5,10.5,1.95,9.5,20.0,10.32,0.0
2016,1,13,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,14,7,45,138.5,15.5,2.75,7.0,27.5,52.73,0.0
2016,1,14,8,0,277.0,31.0,3.1,8.0,55.0,137.26,94.08
2016,1,14,8,15,383.0,43.0,3.05,8.5,99.5,198.5,154.25
2016,1,14,8,30,489.0,55.0,3.0,9.0,144.0,267.67,215.49
2016,1,14,8,45,559.5,62.0,3.0,10.0,192.0,323.12,264.29
2016,1,14,9,0,630.0,69.0,3.0,11.0,240.0,381.88,314.29
2016,1,14,9,15,673.0,74.5,3.25,12.0,287.0,428.16,353.05
2016,1,14,9,30,716.0,80.0,3.5,13.0,334.0,474.98,391.02
2016,1,14,9,45,529.5,124.0,3.8,14.0,324.5,435.22,357.7
2016,1,14,10,0,343.0,168.0,4.1,15.0,315.0,380.77,311.64
2016,1,14,10,15,334.0,186.5,4.15,15.5,339.5,400.25,326.34
2016,1,14,10,30,325.0,205.0,4.2,16.0,364.0,418.05,339.14
2016,1,14,10,45,398.5,202.5,4.3,16.5,410.0,462.93,374.45
2016,1,14,11,0,472.0,200.0,4.4,17.0,456.0,513.65,413.57
2016,1,14,11,15,368.0,233.0,4.4,17.0,438.0,477.58,383.21
2016,1,14,11,30,264.0,266.0,4.4,17.0,420.0,444.04,354.86
2016,1,14,11,45,354.5,253.5,4.45,17.5,465.5,486.13,388.05
2016,1,14,12,0,445.0,241.0,4.5,18.0,511.0,530.3,421.94
2016,1,14,12,15,439.5,247.5,4.55,18.0,517.0,527.14,418.78
2016,1,14,12,30,434.0,254.0,4.6,18.0,523.0,522.42,414.6
2016,1,14,12,45,364.0,268.5,4.65,18.0,494.0,483.51,383.45
2016,1,14,13,0,294.0,283.0,4.7,18.0,465.0,447.86,354.8
2016,1,14,13,15,342.0,268.0,4.7,18.0,477.0,451.38,357.77
2016,1,14,13,30,390.0,253.0,4.7,18.0,489.0,451.88,357.98
2016,1,14,13,45,625.0,176.0,4.75,18.5,540.5,486.42,384.69
2016,1,14,14,0,860.0,99.0,4.8,19.0,592.0,504.92,396.97
2016,1,14,14,15,849.5,97.0,4.75,19.0,567.0,468.4,365.74
2016,1,14,14,30,839.0,95.0,4.7,19.0,542.0,430.38,332.89
2016,1,14,14,45,827.0,92.0,4.7,19.0,510.0,389.59,297.25
2016,1,14,15,0,815.0,89.0,4.7,19.0,478.0,347.87,260.16
2016,1,14,15,15,793.0,85.5,4.5,18.5,439.5,302.14,219.83
2016,1,14,15,30,771.0,82.0,4.3,18.0,401.0,256.82,179.61
2016,1,14,15,45,741.0,78.0,4.1,17.5,357.5,207.41,136.8
2016,1,14,16,0,711.0,74.0,3.9,17.0,314.0,162.24,99.08
2016,1,14,16,15,665.5,68.5,3.55,16.0,267.0,116.28,64.98
2016,1,14,16,30,620.0,63.0,3.2,15.0,220.0,74.15,40.22
2016,1,14,16,45,551.0,55.0,2.85,14.5,172.5,39.21,29.26
2016,1,14,17,0,482.0,47.0,2.5,14.0,125.0,35.1,25.31
2016,1,14,17,15,365.0,35.0,2.5,13.5,82.0,26.92,17.44
2016,1,14,17,30,248.0,23.0,2.5,13.0,39.0,18.25,5.1
2016,1,14,17,45,124.0,11.5,2.55,13.0,19.5,11.3,0.0
2016,1,14,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,15,7,45,230.5,12.5,4.4,5.5,32.5,74.89,0.0
2016,1,15,8,0,461.0,25.0,4.5,6.0,65.0,185.5,128.45
2016,1,15,8,15,564.5,32.5,4.4,6.5,113.5,249.02,194.75
2016,1,15,8,30,668.0,40.0,4.3,7.0,162.0,319.64,259.21
2016,1,15,8,45,731.0,44.0,4.2,8.0,213.5,375.17,309.43
2016,1,15,9,0,794.0,48.0,4.1,9.0,265.0,433.2,359.71
2016,1,15,9,15,830.0,51.5,4.0,10.0,314.0,476.46,396.16
2016,1,15,9,30,866.0,55.0,3.9,11.0,363.0,522.19,433.09
2016,1,15,9,45,892.0,56.5,3.8,12.0,407.5,559.52,461.98
2016,1,15,10,0,918.0,58.0,3.7,13.0,452.0,595.42,488.68
2016,1,15,10,15,934.0,60.0,3.5,13.5,490.5,624.15,509.55
2016,1,15,10,30,950.0,62.0,3.3,14.0,529.0,650.4,527.84
2016,1,15,10,45,961.5,63.0,3.1,14.5,561.0,670.02,540.58
2016,1,15,11,0,973.0,64.0,2.9,15.0,593.0,686.63,550.67
2016,1,15,11,15,980.0,65.0,2.7,15.5,617.0,697.2,555.92
2016,1,15,11,30,987.0,66.0,2.5,16.0,641.0,704.42,558.47
2016,1,15,11,45,987.0,68.5,2.3,16.5,656.5,705.33,556.14
2016,1,15,12,0,987.0,71.0,2.1,17.0,672.0,702.76,551.15
2016,1,15,12,15,988.0,71.5,1.95,17.0,679.5,695.28,543.93
2016,1,15,12,30,989.0,72.0,1.8,17.0,687.0,684.4,534.14
2016,1,15,12,45,988.0,72.0,1.65,17.5,685.5,668.43,519.57
2016,1,15,13,0,987.0,72.0,1.5,18.0,684.0,649.22,502.56
2016,1,15,13,15,983.5,71.5,1.45,18.0,674.0,624.96,483.39
2016,1,15,13,30,980.0,71.0,1.4,18.0,664.0,597.77,461.76
2016,1,15,13,45,972.0,71.0,1.35,18.0,645.5,565.97,436.33
2016,1,15,14,0,964.0,71.0,1.3,18.0,627.0,531.79,408.6
2016,1,15,14,15,954.5,70.0,1.35,18.0,600.5,493.77,377.88
2016,1,15,14,30,945.0,69.0,1.4,18.0,574.0,453.86,344.82
2016,1,15,14,45,928.5,68.0,1.45,18.0,540.0,409.68,307.59
2016,1,15,15,0,912.0,67.0,1.5,18.0,506.0,364.6,268.7
2016,1,15,15,15,892.5,65.0,1.35,17.5,466.0,317.09,227.21
2016,1,15,15,30,873.0,63.0,1.2,17.0,426.0,269.48,185.2
2016,1,15,15,45,843.5,60.5,1.1,17.0,380.5,216.48,139.3
2016,1,15,16,0,814.0,58.0,1.0,17.0,335.0,167.99,98.69
2016,1,15,16,15,772.5,54.0,0.9,16.5,286.0,118.74,61.92
2016,1,15,16,30,731.0,50.0,0.8,16.0,237.0,72.79,34.91
2016,1,15,16,45,664.0,44.5,0.7,15.5,187.0,32.92,23.62
2016,1,15,17,0,597.0,39.0,0.6,15.0,137.0,30.28,21.07
2016,1,15,17,15,479.0,30.0,0.65,14.5,91.5,24.08,15.06
2016,1,15,17,30,361.0,21.0,0.7,14.0,46.0,17.6,5.59
2016,1,15,17,45,180.5,10.5,0.75,14.0,23.0,10.32,0.0
2016,1,15,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,7.5,1.15,7.5,7.5,7.37,0.0
2016,1,16,8,0,0.0,15.0,1.2,8.0,15.0,14.47,5.66
2016,1,16,8,15,0.0,28.0,1.4,8.0,28.0,27.03,17.37
2016,1,16,8,30,0.0,41.0,1.6,8.0,41.0,39.61,28.66
2016,1,16,8,45,0.0,55.0,1.8,8.5,55.0,53.61,41.0
2016,1,16,9,0,0.0,69.0,2.0,9.0,69.0,67.6,53.13
2016,1,16,9,15,0.0,83.0,2.0,9.0,83.0,81.53,65.12
2016,1,16,9,30,0.0,97.0,2.0,9.0,97.0,95.41,76.89
2016,1,16,9,45,0.0,110.5,2.0,9.5,110.5,108.73,87.88
2016,1,16,10,0,0.0,124.0,2.0,10.0,124.0,122.02,98.68
2016,1,16,10,15,0.0,104.0,2.0,10.0,104.0,101.27,80.94
2016,1,16,10,30,0.0,84.0,2.0,10.0,84.0,81.25,63.87
2016,1,16,10,45,0.0,48.5,2.0,10.5,48.5,46.87,34.48
2016,1,16,11,0,0.0,13.0,2.0,11.0,13.0,12.55,5.1
2016,1,16,11,15,0.0,27.0,2.25,11.5,27.0,26.08,16.6
2016,1,16,11,30,0.0,41.0,2.5,12.0,41.0,39.63,27.99
2016,1,16,11,45,112.0,165.5,2.75,12.5,234.0,238.92,195.04
2016,1,16,12,0,224.0,290.0,3.0,13.0,427.0,434.24,349.74
2016,1,16,12,15,569.0,192.5,3.5,13.5,546.0,556.55,449.33
2016,1,16,12,30,914.0,95.0,4.0,14.0,665.0,664.21,535.23
2016,1,16,12,45,927.5,90.0,4.55,14.5,668.0,652.93,526.29
2016,1,16,13,0,941.0,85.0,5.1,15.0,671.0,638.2,515.0
2016,1,16,13,15,939.0,84.5,5.3,15.0,662.0,615.67,496.83
2016,1,16,13,30,937.0,84.0,5.5,15.0,653.0,590.28,475.98
2016,1,16,13,45,930.0,83.5,5.75,15.0,635.5,559.58,450.54
2016,1,16,14,0,923.0,83.0,6.0,15.0,618.0,526.54,422.57
2016,1,16,14,15,912.5,82.0,6.15,14.5,592.0,489.31,391.11
2016,1,16,14,30,902.0,81.0,6.3,14.0,566.0,450.36,357.36
2016,1,16,14,45,451.0,79.0,6.5,14.0,321.5,240.26,189.21
2016,1,16,15,0,0.0,77.0,6.7,14.0,77.0,74.46,57.26
2016,1,16,15,15,130.5,126.0,6.85,13.0,181.0,154.57,121.68
2016,1,16,15,30,261.0,175.0,7.0,12.0,285.0,218.5,170.5
2016,1,16,15,45,461.0,133.0,7.2,11.5,301.5,205.0,150.23
2016,1,16,16,0,661.0,91.0,7.4,11.0,318.0,174.32,114.31
2016,1,16,16,15,614.0,84.0,7.35,10.0,271.0,129.04,79.3
2016,1,16,16,30,567.0,77.0,7.3,9.0,224.0,87.93,53.24
2016,1,16,16,45,481.0,68.5,7.25,8.0,175.5,51.24,41.0
2016,1,16,17,0,395.0,60.0,7.2,7.0,127.0,45.31,35.32
2016,1,16,17,15,287.0,44.5,6.9,6.5,84.5,34.33,24.67
2016,1,16,17,30,179.0,29.0,6.6,6.0,42.0,22.84,10.28
2016,1,16,17,45,89.5,14.5,6.3,5.5,21.0,14.25,0.0
2016,1,16,18,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,5.65,4.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,4.5,3.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,1.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,17,7,45,211.0,13.0,0.7,1.5,31.5,70.52,0.0
2016,1,17,8,0,422.0,26.0,0.7,2.0,63.0,175.18,123.46
2016,1,17,8,15,524.0,34.0,0.85,2.5,110.5,237.58,186.91
2016,1,17,8,30,626.0,42.0,1.0,3.0,158.0,307.04,249.62
2016,1,17,8,45,683.5,47.5,1.2,4.0,207.5,360.73,297.95
2016,1,17,9,0,741.0,53.0,1.4,5.0,257.0,416.66,346.42
2016,1,17,9,15,778.0,57.0,1.5,5.5,305.0,462.38,385.37
2016,1,17,9,30,815.0,61.0,1.6,6.0,353.0,508.06,422.99
2016,1,17,9,45,836.5,65.0,1.7,6.5,396.5,544.68,452.35
2016,1,17,10,0,858.0,69.0,1.8,7.0,440.0,579.7,479.68
2016,1,17,10,15,875.5,71.5,1.9,7.5,478.0,606.06,499.8
2016,1,17,10,30,893.0,74.0,2.0,8.0,516.0,632.93,519.83
2016,1,17,10,45,900.5,77.0,2.1,8.5,547.0,651.58,533.16
2016,1,17,11,0,908.0,80.0,2.2,9.0,578.0,667.3,544.08
2016,1,17,11,15,916.0,81.5,2.25,9.5,602.0,678.68,551.33
2016,1,17,11,30,924.0,83.0,2.3,10.0,626.0,686.92,556.13
2016,1,17,11,45,925.5,85.5,2.35,10.5,641.0,688.8,556.02
2016,1,17,12,0,927.0,88.0,2.4,11.0,656.0,687.39,553.42
2016,1,17,12,15,709.5,161.0,2.45,11.0,599.0,617.35,496.87
2016,1,17,12,30,492.0,234.0,2.5,11.0,542.0,542.78,436.67
2016,1,17,12,45,708.5,162.0,2.55,11.0,605.0,595.09,479.88
2016,1,17,13,0,925.0,90.0,2.6,11.0,668.0,636.57,512.92
2016,1,17,13,15,921.5,89.5,2.7,11.0,658.5,613.52,494.12
2016,1,17,13,30,918.0,89.0,2.8,11.0,649.0,587.73,473.24
2016,1,17,13,45,910.0,88.5,2.9,11.0,631.0,556.99,448.03
2016,1,17,14,0,902.0,88.0,3.0,11.0,613.0,524.03,420.47
2016,1,17,14,15,892.0,86.5,3.05,11.0,588.0,487.19,389.06
2016,1,17,14,30,882.0,85.0,3.1,11.0,563.0,446.64,353.95
2016,1,17,14,45,770.5,102.5,3.15,11.0,502.5,385.99,303.15
2016,1,17,15,0,659.0,120.0,3.2,11.0,442.0,329.44,255.75
2016,1,17,15,15,558.0,132.0,3.05,10.5,390.0,280.58,215.01
2016,1,17,15,30,457.0,144.0,2.9,10.0,338.0,238.89,180.91
2016,1,17,15,45,433.0,134.0,2.75,10.0,302.0,201.73,148.5
2016,1,17,16,0,409.0,124.0,2.6,10.0,266.0,166.21,118.34
2016,1,17,16,15,389.5,108.0,2.25,9.5,227.5,127.89,87.59
2016,1,17,16,30,370.0,92.0,1.9,9.0,189.0,91.23,61.55
2016,1,17,16,45,331.0,76.5,1.6,8.5,149.5,56.7,45.9
2016,1,17,17,0,292.0,61.0,1.3,8.0,110.0,45.94,35.85
2016,1,17,17,15,226.5,43.5,1.3,7.5,74.0,33.37,23.87
2016,1,17,17,30,161.0,26.0,1.3,7.0,38.0,20.23,9.14
2016,1,17,17,45,80.5,13.0,1.35,7.0,19.0,12.78,0.0
2016,1,17,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,18,7,45,170.0,15.0,2.2,2.0,30.0,61.46,0.0
2016,1,18,8,0,340.0,30.0,2.5,3.0,60.0,157.83,112.36
2016,1,18,8,15,446.0,40.5,2.45,3.5,106.5,220.62,174.97
2016,1,18,8,30,552.0,51.0,2.4,4.0,153.0,291.32,238.72
2016,1,18,8,45,615.0,58.0,2.4,4.5,203.0,346.25,288.43
2016,1,18,9,0,678.0,65.0,2.4,5.0,253.0,404.03,338.89
2016,1,18,9,15,719.5,70.0,2.35,5.5,301.0,451.02,378.85
2016,1,18,9,30,761.0,75.0,2.3,6.0,349.0,496.52,416.25
2016,1,18,9,45,789.0,78.5,2.3,6.5,393.0,534.95,446.95
2016,1,18,10,0,817.0,82.0,2.3,7.0,437.0,572.17,475.82
2016,1,18,10,15,837.5,85.0,2.2,7.5,476.0,602.84,498.35
2016,1,18,10,30,858.0,88.0,2.1,8.0,515.0,631.42,518.63
2016,1,18,10,45,873.0,90.0,2.05,8.5,547.5,653.1,533.44
2016,1,18,11,0,888.0,92.0,2.0,9.0,580.0,672.07,545.92
2016,1,18,11,15,898.0,93.5,1.95,9.5,605.0,684.4,553.17
2016,1,18,11,30,908.0,95.0,1.9,10.0,630.0,693.64,558.0
2016,1,18,11,45,919.5,93.5,1.85,10.5,648.0,695.78,557.66
2016,1,18,12,0,931.0,92.0,1.8,11.0,666.0,696.7,556.31
2016,1,18,12,15,934.0,92.5,1.7,11.0,674.0,690.92,550.49
2016,1,18,12,30,937.0,93.0,1.6,11.0,682.0,681.87,542.2
2016,1,18,12,45,938.5,92.0,1.55,11.5,682.0,667.13,529.12
2016,1,18,13,0,940.0,91.0,1.5,12.0,682.0,649.25,513.63
2016,1,18,13,15,937.0,90.5,1.35,12.0,672.5,626.19,494.28
2016,1,18,13,30,934.0,90.0,1.2,12.0,663.0,600.3,472.57
2016,1,18,13,45,928.5,89.0,1.1,12.5,645.5,569.93,446.76
2016,1,18,14,0,923.0,88.0,1.0,13.0,628.0,537.15,418.78
2016,1,18,14,15,913.5,86.5,0.9,13.0,602.5,499.82,387.65
2016,1,18,14,30,904.0,85.0,0.8,13.0,577.0,460.69,354.5
2016,1,18,14,45,893.0,82.0,0.75,13.5,544.5,415.73,315.9
2016,1,18,15,0,882.0,79.0,0.7,14.0,512.0,371.57,277.12
2016,1,18,15,15,862.0,76.5,0.7,13.5,472.0,324.24,236.42
2016,1,18,15,30,842.0,74.0,0.7,13.0,432.0,276.97,195.03
2016,1,18,15,45,813.5,70.5,0.75,13.0,387.0,227.37,151.75
2016,1,18,16,0,785.0,67.0,0.8,13.0,342.0,179.21,110.79
2016,1,18,16,15,743.0,62.5,0.8,12.0,293.0,130.44,73.28
2016,1,18,16,30,701.0,58.0,0.8,11.0,244.0,85.1,44.61
2016,1,18,16,45,635.5,51.5,0.85,10.5,194.0,38.14,28.89
2016,1,18,17,0,570.0,45.0,0.9,10.0,144.0,32.48,23.59
2016,1,18,17,15,457.0,35.5,1.0,9.0,98.0,26.65,17.9
2016,1,18,17,30,344.0,26.0,1.1,8.0,52.0,20.51,9.88
2016,1,18,17,45,172.0,13.0,1.25,7.5,26.0,12.78,0.0
2016,1,18,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,19,7,45,125.5,17.0,3.3,5.5,28.5,51.34,0.0
2016,1,19,8,0,251.0,34.0,3.4,6.0,57.0,134.81,95.67
2016,1,19,8,15,356.0,47.0,3.5,6.5,101.5,195.43,154.16
2016,1,19,8,30,461.0,60.0,3.6,7.0,146.0,265.27,216.42
2016,1,19,8,45,263.0,87.0,3.75,7.5,139.0,218.81,181.78
2016,1,19,9,0,65.0,114.0,3.9,8.0,132.0,152.92,126.78
2016,1,19,9,15,76.5,133.0,4.1,8.5,157.5,179.72,149.82
2016,1,19,9,30,88.0,152.0,4.3,9.0,183.0,206.94,172.67
2016,1,19,9,45,418.5,125.0,4.55,9.5,304.0,379.62,319.94
2016,1,19,10,0,749.0,98.0,4.8,10.0,425.0,553.72,463.51
2016,1,19,10,15,484.0,161.0,5.15,11.0,379.0,472.78,393.68
2016,1,19,10,30,219.0,224.0,5.5,12.0,333.0,371.11,306.24
2016,1,19,10,45,363.0,209.0,5.9,13.0,403.5,452.24,373.15
2016,1,19,11,0,507.0,194.0,6.3,14.0,474.0,535.93,440.38
2016,1,19,11,15,293.0,232.0,6.35,14.5,395.5,432.79,353.44
2016,1,19,11,30,79.0,270.0,6.4,15.0,317.0,322.52,259.98
2016,1,19,11,45,148.0,282.0,6.5,15.5,373.0,381.9,308.18
2016,1,19,12,0,217.0,294.0,6.6,16.0,429.0,435.78,351.05
2016,1,19,12,15,282.0,287.0,6.5,16.0,464.0,469.57,378.21
2016,1,19,12,30,347.0,280.0,6.4,16.0,499.0,497.62,400.64
2016,1,19,12,45,425.5,256.0,6.35,16.5,524.5,516.75,415.52
2016,1,19,13,0,504.0,232.0,6.3,17.0,550.0,529.86,425.38
2016,1,19,13,15,477.5,238.0,6.2,17.0,536.0,507.11,406.38
2016,1,19,13,30,451.0,244.0,6.1,17.0,522.0,483.9,387.06
2016,1,19,13,45,518.0,213.5,6.0,17.0,524.5,475.05,379.79
2016,1,19,14,0,585.0,183.0,5.9,17.0,527.0,461.19,367.91
2016,1,19,14,15,329.5,213.5,5.8,17.0,406.0,351.38,279.57
2016,1,19,14,30,74.0,244.0,5.7,17.0,285.0,259.64,206.33
2016,1,19,14,45,378.5,180.0,5.6,17.0,369.0,309.53,243.5
2016,1,19,15,0,683.0,116.0,5.5,17.0,453.0,338.26,259.32
2016,1,19,15,15,700.0,109.0,5.15,17.0,431.5,305.9,228.51
2016,1,19,15,30,717.0,102.0,4.8,17.0,410.0,270.74,195.04
2016,1,19,15,45,682.5,97.5,4.45,17.0,366.0,224.37,154.36
2016,1,19,16,0,648.0,93.0,4.1,17.0,322.0,180.26,116.94
2016,1,19,16,15,601.5,86.0,3.6,16.0,275.5,135.16,82.32
2016,1,19,16,30,555.0,79.0,3.1,15.0,229.0,94.19,55.76
2016,1,19,16,45,493.0,68.5,2.7,14.5,182.0,54.28,42.7
2016,1,19,17,0,431.0,58.0,2.3,14.0,135.0,44.44,33.7
2016,1,19,17,15,324.0,44.5,2.15,13.5,91.5,34.02,23.93
2016,1,19,17,30,217.0,31.0,2.0,13.0,48.0,24.28,12.91
2016,1,19,17,45,108.5,15.5,1.95,13.0,24.0,15.24,0.0
2016,1,19,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,2.6,2.5,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,45,122.0,17.5,2.65,3.5,28.5,60.78,0.0
2016,1,20,8,0,244.0,35.0,2.7,4.0,57.0,134.21,96.51
2016,1,20,8,15,347.0,48.5,2.6,4.5,102.0,194.6,154.7
2016,1,20,8,30,450.0,62.0,2.5,5.0,147.0,263.69,216.35
2016,1,20,8,45,522.0,70.5,2.45,5.5,196.0,321.25,267.59
2016,1,20,9,0,594.0,79.0,2.4,6.0,245.0,382.28,320.27
2016,1,20,9,15,310.5,109.5,2.25,6.5,197.5,282.05,237.56
2016,1,20,9,30,27.0,140.0,2.1,7.0,150.0,160.65,133.1
2016,1,20,9,45,25.5,154.5,1.95,7.5,165.0,169.39,140.21
2016,1,20,10,0,24.0,169.0,1.8,8.0,180.0,183.02,150.94
2016,1,20,10,15,52.0,195.5,1.55,8.5,221.0,232.64,191.64
2016,1,20,10,30,80.0,222.0,1.3,9.0,262.0,277.64,227.42
2016,1,20,10,45,78.0,237.5,1.05,10.0,278.5,292.03,236.86
2016,1,20,11,0,76.0,253.0,0.8,11.0,295.0,306.01,245.76
2016,1,20,11,15,51.5,244.5,0.8,11.5,274.0,279.82,223.81
2016,1,20,11,30,27.0,236.0,0.8,12.0,253.0,249.55,198.89
2016,1,20,11,45,26.0,241.5,0.8,12.5,257.5,253.61,201.63
2016,1,20,12,0,25.0,247.0,0.8,13.0,262.0,257.6,204.13
2016,1,20,12,15,19.0,235.0,1.2,13.0,246.5,241.06,191.49
2016,1,20,12,30,13.0,223.0,1.6,13.0,231.0,224.77,178.84
2016,1,20,12,45,16.0,230.5,2.0,13.5,240.5,233.22,185.61
2016,1,20,13,0,19.0,238.0,2.4,14.0,250.0,241.42,192.06
2016,1,20,13,15,24.0,243.5,2.6,14.0,259.0,248.57,197.94
2016,1,20,13,30,29.0,249.0,2.8,14.0,268.0,255.35,203.56
2016,1,20,13,45,48.5,257.5,3.05,14.5,287.0,271.38,216.32
2016,1,20,14,0,68.0,266.0,3.3,15.0,306.0,285.79,227.6
2016,1,20,14,15,187.5,253.5,3.35,15.0,358.0,324.52,258.48
2016,1,20,14,30,307.0,241.0,3.4,15.0,410.0,353.8,280.46
2016,1,20,14,45,284.0,229.5,3.45,15.0,379.0,320.17,252.88
2016,1,20,15,0,261.0,218.0,3.5,15.0,348.0,287.79,226.31
2016,1,20,15,15,480.0,163.5,3.35,14.5,379.5,290.48,222.57
2016,1,20,15,30,699.0,109.0,3.2,14.0,411.0,274.82,200.62
2016,1,20,15,45,656.0,105.5,3.1,14.0,366.0,228.26,160.09
2016,1,20,16,0,613.0,102.0,3.0,14.0,321.0,184.87,123.48
2016,1,20,16,15,565.5,94.0,2.7,13.5,274.5,140.35,88.79
2016,1,20,16,30,518.0,86.0,2.4,13.0,228.0,100.16,61.95
2016,1,20,16,45,443.5,76.0,2.15,12.5,180.0,60.82,43.01
2016,1,20,17,0,369.0,66.0,1.9,12.0,132.0,49.65,38.65
2016,1,20,17,15,269.0,49.5,1.75,11.5,89.5,38.03,27.72
2016,1,20,17,30,169.0,33.0,1.6,11.0,47.0,25.87,14.75
2016,1,20,17,45,84.5,16.5,1.45,11.0,23.5,16.22,0.0
2016,1,20,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,21,7,45,163.0,15.5,3.75,9.5,30.5,70.88,0.0
2016,1,21,8,0,326.0,31.0,4.1,10.0,61.0,155.93,110.24
2016,1,21,8,15,432.0,41.5,4.45,10.0,107.5,218.84,170.98
2016,1,21,8,30,538.0,52.0,4.8,10.0,154.0,289.69,234.63
2016,1,21,8,45,610.0,58.0,5.15,10.5,204.5,347.45,286.62
2016,1,21,9,0,682.0,64.0,5.5,11.0,255.0,408.73,340.31
2016,1,21,9,15,723.5,68.5,5.9,11.0,304.0,453.69,380.24
2016,1,21,9,30,765.0,73.0,6.3,11.0,353.0,501.41,421.51
2016,1,21,9,45,793.0,77.0,6.7,11.5,397.5,540.88,454.44
2016,1,21,10,0,821.0,81.0,7.1,12.0,442.0,579.17,485.71
2016,1,21,10,15,840.0,84.0,7.4,12.0,481.0,609.38,510.7
2016,1,21,10,30,859.0,87.0,7.7,12.0,520.0,637.45,533.64
2016,1,21,10,45,865.0,92.0,8.0,12.0,551.0,656.99,549.38
2016,1,21,11,0,871.0,97.0,8.3,12.0,582.0,673.6,562.62
2016,1,21,11,15,879.0,98.5,8.4,12.0,605.5,684.77,571.17
2016,1,21,11,30,887.0,100.0,8.5,12.0,629.0,692.88,577.2
2016,1,21,11,45,892.5,100.5,8.65,12.5,645.0,695.17,577.57
2016,1,21,12,0,898.0,101.0,8.8,13.0,661.0,694.27,575.35
2016,1,21,12,15,900.0,101.5,8.75,13.0,669.0,687.89,569.41
2016,1,21,12,30,902.0,102.0,8.7,13.0,677.0,678.34,560.88
2016,1,21,12,45,902.5,101.5,8.65,13.0,676.5,663.13,547.79
2016,1,21,13,0,903.0,101.0,8.6,13.0,676.0,645.82,532.84
2016,1,21,13,15,901.0,100.5,8.35,13.0,667.5,623.95,513.71
2016,1,21,13,30,899.0,100.0,8.1,13.0,659.0,599.09,491.95
2016,1,21,13,45,901.0,96.0,7.9,13.5,644.0,571.2,466.69
2016,1,21,14,0,903.0,92.0,7.7,14.0,629.0,540.06,438.46
2016,1,21,14,15,895.0,90.5,7.55,14.0,604.5,502.35,405.35
2016,1,21,14,30,887.0,89.0,7.4,14.0,580.0,464.12,371.15
2016,1,21,14,45,873.5,87.0,7.25,14.0,548.0,421.63,332.88
2016,1,21,15,0,860.0,85.0,7.1,14.0,516.0,378.17,293.11
2016,1,21,15,15,842.0,82.5,7.05,13.5,477.5,332.12,251.24
2016,1,21,15,30,824.0,80.0,7.0,13.0,439.0,285.98,208.8
2016,1,21,15,45,809.0,73.5,6.95,12.5,396.0,236.99,163.93
2016,1,21,16,0,794.0,67.0,6.9,12.0,353.0,188.18,120.24
2016,1,21,16,15,755.5,62.5,6.5,11.5,304.5,138.87,80.12
2016,1,21,16,30,717.0,58.0,6.1,11.0,256.0,92.6,48.55
2016,1,21,16,45,670.5,50.5,5.75,10.5,206.5,46.8,28.07
2016,1,21,17,0,624.0,43.0,5.4,10.0,157.0,33.06,24.1
2016,1,21,17,15,516.0,34.5,5.05,9.0,109.0,27.54,18.77
2016,1,21,17,30,408.0,26.0,4.7,8.0,61.0,21.81,12.05
2016,1,21,17,45,204.0,13.0,4.35,7.5,30.5,12.78,0.0
2016,1,21,18,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.35,4.5,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,4.05,3.5,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
