Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,8,15,464.5,47.5,1.75,11.5,127.5,249.03,196.29
2016,2,1,8,30,564.0,57.0,1.9,12.0,177.0,320.63,258.59
2016,2,1,8,45,631.5,62.5,2.1,13.0,229.5,379.24,308.74
2016,2,1,9,0,699.0,68.0,2.3,14.0,282.0,441.09,359.77
2016,2,1,9,15,359.5,108.0,2.6,14.5,219.0,323.13,265.3
2016,2,1,9,30,20.0,148.0,2.9,15.0,156.0,160.29,128.81
2016,2,1,9,45,33.0,171.0,3.25,16.0,185.5,197.3,158.87
2016,2,1,10,0,46.0,194.0,3.6,17.0,215.0,229.38,184.07
2016,2,1,10,15,196.5,208.5,3.9,17.5,312.0,346.26,279.54
2016,2,1,10,30,347.0,223.0,4.2,18.0,409.0,468.25,376.06
2016,2,1,10,45,283.0,249.5,4.5,18.5,407.0,456.3,364.25
2016,2,1,11,0,219.0,276.0,4.8,19.0,405.0,435.66,346.19
2016,2,1,11,15,569.0,184.5,5.05,19.5,538.5,591.42,472.18
2016,2,1,11,30,919.0,93.0,5.3,20.0,672.0,737.56,585.59
2016,2,1,11,45,920.5,95.5,5.55,20.5,689.0,740.16,586.02
2016,2,1,12,0,922.0,98.0,5.8,21.0,706.0,739.43,584.76
2016,2,1,12,15,924.5,98.5,5.95,21.0,715.0,734.02,580.9
2016,2,1,12,30,927.0,99.0,6.1,21.0,724.0,725.3,574.46
2016,2,1,12,45,926.0,99.5,6.35,21.0,724.0,710.99,563.69
2016,2,1,13,0,925.0,100.0,6.6,21.0,724.0,693.55,550.33
2016,2,1,13,15,922.0,99.5,6.75,21.0,715.0,670.84,532.47
2016,2,1,13,30,919.0,99.0,6.9,21.0,706.0,645.28,512.12
2016,2,1,13,45,911.0,99.0,7.05,21.0,688.5,614.62,487.44
2016,2,1,14,0,903.0,99.0,7.2,21.0,671.0,581.65,460.48
2016,2,1,14,15,893.5,97.5,7.2,21.0,645.5,542.86,428.26
2016,2,1,14,30,884.0,96.0,7.2,21.0,620.0,503.45,394.89
2016,2,1,14,45,866.0,95.5,7.2,21.0,586.0,459.78,357.5
2016,2,1,15,0,848.0,95.0,7.2,21.0,552.0,415.45,318.84
2016,2,1,15,15,828.0,92.0,6.9,21.0,512.5,367.71,276.65
2016,2,1,15,30,808.0,89.0,6.6,21.0,473.0,320.08,234.04
2016,2,1,15,45,771.0,88.0,6.3,21.0,426.0,270.41,190.16
2016,2,1,16,0,734.0,87.0,6.0,21.0,379.0,219.88,146.29
2016,2,1,16,15,694.0,81.5,5.45,20.5,330.0,170.33,105.3
2016,2,1,16,30,654.0,76.0,4.9,20.0,281.0,124.06,70.48
2016,2,1,16,45,588.0,69.5,4.4,19.5,229.5,79.27,43.96
2016,2,1,17,0,522.0,63.0,3.9,19.0,178.0,45.55,34.28
2016,2,1,17,15,429.0,52.0,3.75,18.5,130.0,39.09,28.35
2016,2,1,17,30,336.0,41.0,3.6,18.0,82.0,32.3,21.79
2016,2,1,17,45,168.0,20.5,3.45,17.5,41.0,15.52,4.63
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,241.5,16.5,3.15,8.0,44.0,103.69,45.81
2016,2,2,8,0,483.0,33.0,3.5,9.0,88.0,221.56,168.0
2016,2,2,8,15,579.5,41.0,3.75,9.5,140.5,284.85,227.36
2016,2,2,8,30,676.0,49.0,4.0,10.0,193.0,358.79,293.41
2016,2,2,8,45,731.0,54.0,4.3,11.0,247.0,415.84,343.86
2016,2,2,9,0,786.0,59.0,4.6,12.0,301.0,474.92,394.15
2016,2,2,9,15,822.0,63.0,4.95,12.5,353.0,524.16,435.84
2016,2,2,9,30,858.0,67.0,5.3,13.0,405.0,573.23,476.27
2016,2,2,9,45,880.5,70.0,5.7,14.0,452.0,612.52,507.19
2016,2,2,10,0,903.0,73.0,6.1,15.0,499.0,647.06,533.71
2016,2,2,10,15,920.5,75.5,6.05,15.0,540.5,679.0,558.37
2016,2,2,10,30,938.0,78.0,6.0,15.0,582.0,708.53,580.72
2016,2,2,10,45,948.0,80.5,5.95,15.5,616.0,730.32,594.98
2016,2,2,11,0,958.0,83.0,5.9,16.0,650.0,749.05,606.74
2016,2,2,11,15,966.5,84.0,5.85,16.0,676.5,761.89,615.24
2016,2,2,11,30,975.0,85.0,5.8,16.0,703.0,771.39,621.31
2016,2,2,11,45,978.0,87.0,5.8,16.5,721.0,774.64,621.84
2016,2,2,12,0,981.0,89.0,5.8,17.0,739.0,774.36,619.88
2016,2,2,12,15,983.5,89.0,5.7,17.0,748.0,768.13,614.41
2016,2,2,12,30,986.0,89.0,5.6,17.0,757.0,758.39,606.5
2016,2,2,12,45,985.5,89.0,5.55,17.5,757.0,743.19,593.45
2016,2,2,13,0,985.0,89.0,5.5,18.0,757.0,724.63,577.26
2016,2,2,13,15,982.0,89.0,5.4,18.0,748.5,701.24,558.22
2016,2,2,13,30,979.0,89.0,5.3,18.0,740.0,674.8,536.62
2016,2,2,13,45,973.5,88.0,5.25,18.0,722.0,643.02,510.84
2016,2,2,14,0,968.0,87.0,5.2,18.0,704.0,608.61,482.59
2016,2,2,14,15,959.5,86.0,5.05,18.0,678.0,570.22,450.46
2016,2,2,14,30,951.0,85.0,4.9,18.0,652.0,529.76,416.08
2016,2,2,14,45,939.0,83.0,4.8,18.0,618.0,484.98,377.77
2016,2,2,15,0,927.0,81.0,4.7,18.0,584.0,438.86,337.53
2016,2,2,15,15,910.0,78.5,4.35,17.5,543.5,389.43,294.12
2016,2,2,15,30,893.0,76.0,4.0,17.0,503.0,336.54,247.27
2016,2,2,15,45,869.0,73.0,3.7,17.0,456.5,284.17,200.2
2016,2,2,16,0,845.0,70.0,3.4,17.0,410.0,232.67,154.2
2016,2,2,16,15,809.5,66.0,2.95,15.5,359.0,179.66,109.76
2016,2,2,16,30,774.0,62.0,2.5,14.0,308.0,129.3,71.07
2016,2,2,16,45,718.0,57.0,2.1,13.0,254.0,79.99,41.07
2016,2,2,17,0,662.0,52.0,1.7,12.0,200.0,39.23,29.69
2016,2,2,17,15,568.5,44.0,1.7,11.0,147.5,31.55,22.63
2016,2,2,17,30,475.0,36.0,1.7,10.0,95.0,27.22,18.26
2016,2,2,17,45,292.0,23.5,1.75,9.5,54.5,18.24,7.5
2016,2,2,18,0,109.0,11.0,1.8,9.0,14.0,10.81,0.0
2016,2,2,18,15,54.5,5.5,1.85,9.0,7.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,252.5,16.0,4.85,2.5,45.5,107.44,53.54
2016,2,3,8,0,505.0,32.0,5.2,3.0,91.0,225.76,176.07
2016,2,3,8,15,597.0,40.0,5.35,3.5,144.0,292.46,240.03
2016,2,3,8,30,689.0,48.0,5.5,4.0,197.0,365.41,307.36
2016,2,3,8,45,748.5,52.0,5.65,4.5,252.0,424.13,361.26
2016,2,3,9,0,808.0,56.0,5.8,5.0,307.0,485.17,415.36
2016,2,3,9,15,842.0,59.5,5.7,5.5,359.0,533.63,456.92
2016,2,3,9,30,876.0,63.0,5.6,6.0,411.0,578.66,494.32
2016,2,3,9,45,900.0,65.0,5.55,6.5,458.5,618.33,526.25
2016,2,3,10,0,924.0,67.0,5.5,7.0,506.0,656.43,556.03
2016,2,3,10,15,940.0,69.0,5.45,7.5,547.0,687.47,579.4
2016,2,3,10,30,956.0,71.0,5.4,8.0,588.0,715.98,599.81
2016,2,3,10,45,966.5,73.0,5.4,8.5,622.5,738.0,614.55
2016,2,3,11,0,977.0,75.0,5.4,9.0,657.0,756.89,626.84
2016,2,3,11,15,984.5,76.0,5.35,9.0,683.0,769.33,635.13
2016,2,3,11,30,992.0,77.0,5.3,9.0,709.0,778.34,640.9
2016,2,3,11,45,993.5,79.0,5.3,9.5,726.5,780.68,640.74
2016,2,3,12,0,995.0,81.0,5.3,10.0,744.0,779.42,638.02
2016,2,3,12,15,997.0,81.5,5.2,10.0,753.5,773.37,632.52
2016,2,3,12,30,999.0,82.0,5.1,10.0,763.0,763.75,624.49
2016,2,3,12,45,997.5,82.5,5.1,10.5,763.0,748.28,611.46
2016,2,3,13,0,996.0,83.0,5.1,11.0,763.0,729.43,595.17
2016,2,3,13,15,993.5,83.0,5.05,11.0,754.0,706.17,575.99
2016,2,3,13,30,991.0,83.0,5.0,11.0,745.0,679.78,554.12
2016,2,3,13,45,985.0,82.5,4.95,11.5,727.5,647.89,526.67
2016,2,3,14,0,979.0,82.0,4.9,12.0,710.0,613.35,496.78
2016,2,3,14,15,971.5,81.0,4.85,12.0,684.5,575.1,464.39
2016,2,3,14,30,964.0,80.0,4.8,12.0,659.0,534.67,429.56
2016,2,3,14,45,950.5,79.0,4.8,12.0,625.0,489.64,390.41
2016,2,3,15,0,937.0,78.0,4.8,12.0,591.0,443.34,349.27
2016,2,3,15,15,921.0,76.0,4.7,11.5,550.5,394.22,305.39
2016,2,3,15,30,905.0,74.0,4.6,11.0,510.0,344.55,260.1
2016,2,3,15,45,881.5,71.0,4.5,11.0,463.0,288.53,208.82
2016,2,3,16,0,858.0,68.0,4.4,11.0,416.0,236.39,160.98
2016,2,3,16,15,824.5,64.5,3.95,10.0,365.0,183.32,114.78
2016,2,3,16,30,791.0,61.0,3.5,9.0,314.0,132.68,74.42
2016,2,3,16,45,739.0,55.5,3.05,8.5,260.5,81.98,42.03
2016,2,3,17,0,687.0,50.0,2.6,8.0,207.0,37.15,28.3
2016,2,3,17,15,600.5,42.5,2.45,7.0,154.0,32.9,24.27
2016,2,3,17,30,514.0,35.0,2.3,6.0,101.0,28.55,19.84
2016,2,3,17,45,345.0,23.5,2.2,5.5,58.5,18.08,8.11
2016,2,3,18,0,176.0,12.0,2.1,5.0,16.0,11.8,0.0
2016,2,3,18,15,88.0,6.0,2.15,4.5,8.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,1.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,265.5,16.0,1.2,2.0,47.5,110.88,59.66
2016,2,4,8,0,531.0,32.0,1.3,3.0,95.0,236.5,183.56
2016,2,4,8,15,619.5,39.5,1.3,3.5,148.5,302.66,245.25
2016,2,4,8,30,708.0,47.0,1.3,4.0,202.0,374.75,309.48
2016,2,4,8,45,759.0,52.0,1.35,5.0,256.5,431.46,358.71
2016,2,4,9,0,810.0,57.0,1.4,6.0,311.0,489.91,407.17
2016,2,4,9,15,843.5,60.5,1.45,6.5,363.0,538.33,446.55
2016,2,4,9,30,877.0,64.0,1.5,7.0,415.0,583.27,481.96
2016,2,4,9,45,900.0,67.0,1.6,8.0,462.5,623.63,512.1
2016,2,4,10,0,923.0,70.0,1.7,9.0,510.0,662.36,540.1
2016,2,4,10,15,939.0,72.0,1.8,9.5,552.0,693.45,562.68
2016,2,4,10,30,955.0,74.0,1.9,10.0,594.0,722.02,582.51
2016,2,4,10,45,966.5,75.5,2.0,10.5,628.5,744.2,597.02
2016,2,4,11,0,978.0,77.0,2.1,11.0,663.0,763.28,609.32
2016,2,4,11,15,986.0,78.5,2.1,11.0,690.0,776.66,617.87
2016,2,4,11,30,994.0,80.0,2.1,11.0,717.0,786.59,624.08
2016,2,4,11,45,990.0,85.0,2.15,11.5,733.5,788.21,623.72
2016,2,4,12,0,986.0,90.0,2.2,12.0,750.0,786.18,620.95
2016,2,4,12,15,988.5,90.0,2.15,12.0,759.5,779.95,615.71
2016,2,4,12,30,991.0,90.0,2.1,12.0,769.0,770.19,608.1
2016,2,4,12,45,994.0,89.0,2.1,12.0,770.5,756.24,598.02
2016,2,4,13,0,997.0,88.0,2.1,12.0,772.0,738.81,584.78
2016,2,4,13,15,995.0,87.5,2.0,12.0,763.0,715.28,565.94
2016,2,4,13,30,993.0,87.0,1.9,12.0,754.0,688.6,544.58
2016,2,4,13,45,990.0,85.5,1.85,12.5,737.0,657.35,518.93
2016,2,4,14,0,987.0,84.0,1.8,13.0,720.0,623.26,490.8
2016,2,4,14,15,979.0,82.5,1.75,13.0,694.0,583.93,459.1
2016,2,4,14,30,971.0,81.0,1.7,13.0,668.0,542.45,425.03
2016,2,4,14,45,950.5,82.5,1.65,13.0,632.0,496.31,386.56
2016,2,4,15,0,930.0,84.0,1.6,13.0,596.0,449.39,346.57
2016,2,4,15,15,913.0,81.5,1.45,12.5,555.0,399.6,303.63
2016,2,4,15,30,896.0,79.0,1.3,12.0,514.0,346.36,257.01
2016,2,4,15,45,872.5,76.0,1.2,12.0,467.5,293.7,209.94
2016,2,4,16,0,849.0,73.0,1.1,12.0,421.0,241.86,163.59
2016,2,4,16,15,814.5,69.0,1.0,11.0,369.5,188.46,118.19
2016,2,4,16,30,780.0,65.0,0.9,10.0,318.0,137.62,78.14
2016,2,4,16,45,728.0,59.0,0.85,9.5,263.5,86.85,45.48
2016,2,4,17,0,676.0,53.0,0.8,9.0,209.0,41.17,31.86
2016,2,4,17,15,589.0,45.5,0.9,8.0,156.0,32.5,23.88
2016,2,4,17,30,502.0,38.0,1.0,7.0,103.0,28.7,19.98
2016,2,4,17,45,337.0,25.5,1.15,6.5,60.0,19.83,9.88
2016,2,4,18,0,172.0,13.0,1.3,6.0,17.0,12.78,0.0
2016,2,4,18,15,86.0,6.5,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,5,7,45,229.0,18.5,2.25,2.0,46.0,105.8,60.68
2016,2,5,8,0,458.0,37.0,2.6,3.0,92.0,221.16,173.54
2016,2,5,8,15,549.0,45.5,2.6,4.0,144.0,286.09,233.88
2016,2,5,8,30,640.0,54.0,2.6,5.0,196.0,357.53,297.59
2016,2,5,8,45,690.0,60.5,2.65,6.0,249.0,412.73,346.07
2016,2,5,9,0,740.0,67.0,2.7,7.0,302.0,467.62,392.36
2016,2,5,9,15,776.0,71.5,3.15,7.5,353.0,516.47,433.78
2016,2,5,9,30,812.0,76.0,3.6,8.0,404.0,565.24,474.03
2016,2,5,9,45,834.0,80.5,4.05,9.0,450.0,605.01,505.28
2016,2,5,10,0,856.0,85.0,4.5,10.0,496.0,643.2,535.12
2016,2,5,10,15,874.0,87.5,4.45,10.5,537.0,674.68,558.15
2016,2,5,10,30,892.0,90.0,4.4,11.0,578.0,703.84,578.88
2016,2,5,10,45,903.0,92.5,4.4,11.5,612.0,725.66,593.39
2016,2,5,11,0,914.0,95.0,4.4,12.0,646.0,741.71,603.21
2016,2,5,11,15,762.0,146.5,4.35,12.0,618.5,698.79,567.64
2016,2,5,11,30,610.0,198.0,4.3,12.0,591.0,644.95,522.91
2016,2,5,11,45,774.0,150.0,4.25,12.5,662.5,709.94,573.89
2016,2,5,12,0,938.0,102.0,4.2,13.0,734.0,768.49,616.93
2016,2,5,12,15,940.5,102.5,4.15,13.0,743.0,763.01,611.84
2016,2,5,12,30,943.0,103.0,4.1,13.0,752.0,754.16,604.86
2016,2,5,12,45,942.5,103.5,4.05,13.5,752.5,739.92,592.64
2016,2,5,13,0,942.0,104.0,4.0,14.0,753.0,722.46,577.48
2016,2,5,13,15,760.5,164.0,3.95,14.0,684.0,645.33,515.82
2016,2,5,13,30,579.0,224.0,3.9,14.0,615.0,570.85,455.97
2016,2,5,13,45,751.5,163.0,3.9,14.0,658.0,595.38,476.3
2016,2,5,14,0,924.0,102.0,3.9,14.0,701.0,609.38,486.92
2016,2,5,14,15,915.5,100.5,3.85,14.0,675.5,571.67,455.59
2016,2,5,14,30,907.0,99.0,3.8,14.0,650.0,530.18,420.94
2016,2,5,14,45,883.5,100.5,3.75,14.0,614.5,484.65,382.35
2016,2,5,15,0,860.0,102.0,3.7,14.0,579.0,438.81,342.72
2016,2,5,15,15,841.5,99.0,3.55,13.5,539.0,390.61,300.82
2016,2,5,15,30,823.0,96.0,3.4,13.0,499.0,342.35,257.97
2016,2,5,15,45,796.0,92.5,3.3,13.0,453.0,291.59,212.36
2016,2,5,16,0,769.0,89.0,3.2,13.0,407.0,238.98,165.4
2016,2,5,16,15,731.5,83.5,2.75,12.0,356.5,187.35,121.29
2016,2,5,16,30,694.0,78.0,2.3,11.0,306.0,138.7,82.61
2016,2,5,16,45,636.5,71.5,1.9,10.0,253.0,91.28,51.57
2016,2,5,17,0,579.0,65.0,1.5,9.0,200.0,49.61,39.5
2016,2,5,17,15,491.0,54.5,1.5,8.0,149.0,40.44,31.05
2016,2,5,17,30,403.0,44.0,1.5,7.0,98.0,34.26,24.96
2016,2,5,17,45,254.5,28.5,1.5,6.5,57.5,22.58,12.46
2016,2,5,18,0,106.0,13.0,1.5,6.0,17.0,12.78,0.0
2016,2,5,18,15,53.0,6.5,1.5,5.5,8.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2016,2,6,7,15,69.0,5.5,5.4,2.5,6.5,0.0,0.0
2016,2,6,7,30,138.0,11.0,5.5,3.0,13.0,47.96,0.0
2016,2,6,7,45,311.5,23.5,5.65,4.0,54.5,138.89,84.44
2016,2,6,8,0,485.0,36.0,5.8,5.0,96.0,231.18,181.71
2016,2,6,8,15,575.0,44.0,6.2,5.5,149.0,296.52,243.73
2016,2,6,8,30,665.0,52.0,6.6,6.0,202.0,365.56,307.45
2016,2,6,8,45,720.0,57.5,7.0,7.0,256.5,423.67,359.97
2016,2,6,9,0,775.0,63.0,7.4,8.0,311.0,483.85,412.46
2016,2,6,9,15,810.5,67.0,7.5,8.5,363.0,533.16,454.79
2016,2,6,9,30,846.0,71.0,7.6,9.0,415.0,582.28,495.75
2016,2,6,9,45,874.0,73.0,7.75,9.5,463.0,623.98,529.74
2016,2,6,10,0,902.0,75.0,7.9,10.0,511.0,661.13,559.43
2016,2,6,10,15,919.0,77.0,7.85,10.0,553.0,692.59,584.48
2016,2,6,10,30,936.0,79.0,7.8,10.0,595.0,721.62,606.55
2016,2,6,10,45,950.5,80.0,7.75,10.5,630.0,745.15,622.64
2016,2,6,11,0,965.0,81.0,7.7,11.0,665.0,765.73,636.34
2016,2,6,11,15,973.0,82.0,7.6,11.0,692.0,778.56,645.03
2016,2,6,11,30,981.0,83.0,7.5,11.0,719.0,787.98,651.19
2016,2,6,11,45,985.5,84.0,7.45,11.5,737.5,791.41,651.74
2016,2,6,12,0,990.0,85.0,7.4,12.0,756.0,791.28,649.69
2016,2,6,12,15,992.5,85.5,7.25,12.0,765.5,785.62,644.45
2016,2,6,12,30,995.0,86.0,7.1,12.0,775.0,776.4,636.62
2016,2,6,12,45,996.0,85.5,7.0,12.5,776.0,761.6,623.61
2016,2,6,13,0,997.0,85.0,6.9,13.0,777.0,743.36,607.93
2016,2,6,13,15,995.0,85.0,6.75,13.0,768.5,720.31,588.55
2016,2,6,13,30,993.0,85.0,6.6,13.0,760.0,694.1,566.48
2016,2,6,13,45,989.0,83.5,6.45,13.0,742.5,662.21,539.71
2016,2,6,14,0,985.0,82.0,6.3,13.0,725.0,627.54,510.34
2016,2,6,14,15,977.5,81.0,6.15,13.0,699.5,588.91,477.31
2016,2,6,14,30,970.0,80.0,6.0,13.0,674.0,548.08,441.87
2016,2,6,14,45,951.5,81.0,5.85,13.0,638.5,502.2,401.7
2016,2,6,15,0,933.0,82.0,5.7,13.0,603.0,455.38,359.97
2016,2,6,15,15,917.0,80.0,5.45,12.5,562.5,406.09,315.91
2016,2,6,15,30,901.0,78.0,5.2,12.0,522.0,356.25,270.5
2016,2,6,15,45,880.0,74.5,5.0,12.0,475.5,300.24,219.18
2016,2,6,16,0,859.0,71.0,4.8,12.0,429.0,247.85,170.94
2016,2,6,16,15,826.5,67.0,4.2,11.0,377.5,193.94,123.64
2016,2,6,16,30,794.0,63.0,3.6,10.0,326.0,142.36,81.62
2016,2,6,16,45,747.5,57.5,3.05,9.5,272.0,91.19,47.13
2016,2,6,17,0,701.0,52.0,2.5,9.0,218.0,44.48,34.86
2016,2,6,17,15,619.5,44.5,2.25,8.0,164.5,34.24,25.46
2016,2,6,17,30,538.0,37.0,2.0,7.0,111.0,29.97,21.19
2016,2,6,17,45,386.0,25.5,1.8,6.0,66.5,19.49,10.31
2016,2,6,18,0,234.0,14.0,1.6,5.0,22.0,13.76,0.0
2016,2,6,18,15,117.0,7.0,1.55,4.5,11.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,51.0,6.0,2.95,1.5,7.0,0.0,0.0
2016,2,7,7,30,102.0,12.0,3.0,2.0,14.0,39.53,0.0
2016,2,7,7,45,272.0,26.0,3.05,2.5,55.5,130.58,83.11
2016,2,7,8,0,442.0,40.0,3.1,3.0,97.0,221.34,175.28
2016,2,7,8,15,533.5,49.5,3.15,3.5,149.5,287.73,237.09
2016,2,7,8,30,625.0,59.0,3.2,4.0,202.0,360.63,302.73
2016,2,7,8,45,689.5,63.5,3.3,5.0,257.0,420.49,355.32
2016,2,7,9,0,754.0,68.0,3.4,6.0,312.0,481.04,406.59
2016,2,7,9,15,789.5,72.5,3.55,7.0,363.5,530.42,447.04
2016,2,7,9,30,825.0,77.0,3.7,8.0,415.0,579.64,485.99
2016,2,7,9,45,853.5,79.0,3.9,9.0,463.0,621.24,517.93
2016,2,7,10,0,882.0,81.0,4.1,10.0,511.0,661.52,548.07
2016,2,7,10,15,899.0,83.5,4.25,10.5,552.5,693.12,571.79
2016,2,7,10,30,916.0,86.0,4.4,11.0,594.0,719.19,590.58
2016,2,7,10,45,929.0,87.5,4.6,12.0,628.5,741.96,605.32
2016,2,7,11,0,942.0,89.0,4.8,13.0,663.0,761.8,617.8
2016,2,7,11,15,950.0,90.5,4.9,13.5,690.0,774.95,625.93
2016,2,7,11,30,958.0,92.0,5.0,14.0,717.0,784.78,631.69
2016,2,7,11,45,959.5,94.5,5.1,14.5,734.0,787.57,632.32
2016,2,7,12,0,961.0,97.0,5.2,15.0,751.0,786.85,630.51
2016,2,7,12,15,963.5,97.5,5.2,15.5,760.5,781.29,624.77
2016,2,7,12,30,966.0,98.0,5.2,16.0,770.0,772.26,616.64
2016,2,7,12,45,968.5,96.5,5.2,16.5,771.0,757.78,604.62
2016,2,7,13,0,971.0,95.0,5.2,17.0,772.0,739.91,589.82
2016,2,7,13,15,968.5,94.5,5.1,17.0,763.5,716.48,570.89
2016,2,7,13,30,966.0,94.0,5.0,17.0,755.0,689.99,549.44
2016,2,7,13,45,963.0,92.0,4.95,17.5,738.0,658.83,523.38
2016,2,7,14,0,960.0,90.0,4.9,18.0,721.0,624.91,494.89
2016,2,7,14,15,952.0,88.5,4.75,18.0,695.0,586.25,462.91
2016,2,7,14,30,944.0,87.0,4.6,18.0,669.0,545.48,428.72
2016,2,7,14,45,931.5,85.5,4.45,18.0,635.0,500.8,390.79
2016,2,7,15,0,919.0,84.0,4.3,18.0,601.0,454.81,351.02
2016,2,7,15,15,902.5,82.0,3.95,17.5,560.5,405.82,308.5
2016,2,7,15,30,886.0,80.0,3.6,17.0,520.0,353.31,262.39
2016,2,7,15,45,864.5,76.5,3.25,17.0,473.5,300.81,215.28
2016,2,7,16,0,843.0,73.0,2.9,17.0,427.0,248.94,168.74
2016,2,7,16,15,809.5,69.0,2.65,16.0,376.0,195.51,123.11
2016,2,7,16,30,776.0,65.0,2.4,15.0,325.0,144.53,82.36
2016,2,7,16,45,725.5,59.5,2.2,14.0,271.0,93.86,48.6
2016,2,7,17,0,675.0,54.0,2.0,13.0,217.0,48.12,29.84
2016,2,7,17,15,592.5,46.5,2.0,12.0,164.0,32.8,23.76
2016,2,7,17,30,510.0,39.0,2.0,11.0,111.0,29.02,20.02
2016,2,7,17,45,355.0,27.0,2.0,10.0,66.5,20.74,11.35
2016,2,7,18,0,200.0,15.0,2.0,9.0,22.0,14.74,0.0
2016,2,7,18,15,100.0,7.5,2.0,9.0,11.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,5.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,8.5,4.15,3.5,8.5,0.0,0.0
2016,2,8,7,30,0.0,17.0,4.3,4.0,17.0,16.71,0.0
2016,2,8,7,45,275.5,25.0,4.45,4.5,61.0,132.32,86.6
2016,2,8,8,0,551.0,33.0,4.6,5.0,105.0,251.58,198.65
2016,2,8,8,15,634.5,40.0,4.9,5.5,158.5,317.2,260.85
2016,2,8,8,30,718.0,47.0,5.2,6.0,212.0,388.38,326.07
2016,2,8,8,45,766.5,51.5,5.55,7.0,266.5,444.51,376.52
2016,2,8,9,0,815.0,56.0,5.9,8.0,321.0,502.21,426.44
2016,2,8,9,15,689.5,86.5,5.9,8.5,335.5,495.2,420.48
2016,2,8,9,30,564.0,117.0,5.9,9.0,350.0,474.65,402.2
2016,2,8,9,45,544.0,138.0,5.95,9.5,383.0,496.77,419.29
2016,2,8,10,0,524.0,159.0,6.0,10.0,416.0,518.62,435.44
2016,2,8,10,15,430.5,198.0,5.95,10.5,420.5,507.79,423.27
2016,2,8,10,30,337.0,237.0,5.9,11.0,425.0,485.18,401.61
2016,2,8,10,45,460.5,214.5,5.9,11.5,487.5,556.06,459.34
2016,2,8,11,0,584.0,192.0,5.9,12.0,550.0,622.75,512.59
2016,2,8,11,15,629.0,186.5,5.95,12.0,586.5,653.87,536.9
2016,2,8,11,30,674.0,181.0,6.0,12.0,623.0,680.91,558.08
2016,2,8,11,45,832.0,132.5,6.1,12.5,692.5,741.32,606.35
2016,2,8,12,0,990.0,84.0,6.2,13.0,762.0,797.83,648.04
2016,2,8,12,15,797.0,155.5,6.2,13.0,706.0,728.52,592.98
2016,2,8,12,30,604.0,227.0,6.2,13.0,650.0,652.91,530.28
2016,2,8,12,45,802.5,154.5,6.25,13.5,717.0,707.19,574.92
2016,2,8,13,0,1001.0,82.0,6.3,14.0,784.0,750.63,609.45
2016,2,8,13,15,999.0,81.5,6.25,14.0,775.5,726.98,590.27
2016,2,8,13,30,997.0,81.0,6.2,14.0,767.0,700.15,568.25
2016,2,8,13,45,995.5,79.0,6.2,14.0,750.0,669.1,542.81
2016,2,8,14,0,994.0,77.0,6.2,14.0,733.0,635.1,514.59
2016,2,8,14,15,986.5,76.0,6.15,14.0,707.5,596.09,481.7
2016,2,8,14,30,979.0,75.0,6.1,14.0,682.0,554.84,446.35
2016,2,8,14,45,971.5,72.0,6.1,14.0,648.5,509.69,407.19
2016,2,8,15,0,964.0,69.0,6.1,14.0,615.0,462.76,365.6
2016,2,8,15,15,949.5,67.5,5.95,13.5,574.5,413.05,321.28
2016,2,8,15,30,935.0,66.0,5.8,13.0,534.0,362.6,275.31
2016,2,8,15,45,917.0,62.5,5.7,13.0,487.5,308.91,225.63
2016,2,8,16,0,899.0,59.0,5.6,13.0,441.0,255.37,176.04
2016,2,8,16,15,869.5,56.0,5.1,12.0,389.0,200.66,127.53
2016,2,8,16,30,840.0,53.0,4.6,11.0,337.0,147.77,83.69
2016,2,8,16,45,796.5,49.0,4.1,10.5,283.0,91.63,44.21
2016,2,8,17,0,753.0,45.0,3.6,10.0,229.0,43.14,23.54
2016,2,8,17,15,677.5,39.0,3.3,9.0,174.5,28.74,20.41
2016,2,8,17,30,602.0,33.0,3.0,8.0,120.0,25.59,17.26
2016,2,8,17,45,455.0,24.0,2.7,7.5,73.5,19.35,10.55
2016,2,8,18,0,308.0,15.0,2.4,7.0,27.0,12.71,0.0
2016,2,8,18,15,154.0,7.5,2.3,6.5,13.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,114.5,6.0,3.05,2.5,9.0,0.0,0.0
2016,2,9,7,30,229.0,12.0,3.3,3.0,18.0,75.35,0.0
2016,2,9,7,45,391.5,22.5,3.55,4.0,62.0,165.22,111.5
2016,2,9,8,0,554.0,33.0,3.8,5.0,106.0,254.54,201.28
2016,2,9,8,15,635.0,39.0,3.7,6.0,159.5,318.41,260.93
2016,2,9,8,30,716.0,45.0,3.6,7.0,213.0,387.62,322.75
2016,2,9,8,45,764.0,49.5,3.5,8.0,267.0,443.58,371.46
2016,2,9,9,0,812.0,54.0,3.4,9.0,321.0,501.13,419.24
2016,2,9,9,15,843.0,57.0,3.6,10.0,372.5,545.22,455.11
2016,2,9,9,30,874.0,60.0,3.8,11.0,424.0,592.03,491.78
2016,2,9,9,45,895.0,62.5,4.05,12.0,471.0,631.22,521.5
2016,2,9,10,0,916.0,65.0,4.3,13.0,518.0,668.68,549.36
2016,2,9,10,15,931.0,67.0,4.4,13.5,559.0,699.54,571.29
2016,2,9,10,30,946.0,69.0,4.5,14.0,600.0,727.84,590.65
2016,2,9,10,45,955.5,71.0,4.6,15.0,634.0,749.49,603.77
2016,2,9,11,0,965.0,73.0,4.7,16.0,668.0,768.01,614.54
2016,2,9,11,15,972.5,74.0,4.75,16.0,694.5,780.72,623.14
2016,2,9,11,30,980.0,75.0,4.8,16.0,721.0,790.01,629.36
2016,2,9,11,45,974.0,81.0,4.85,16.5,737.5,791.31,628.63
2016,2,9,12,0,968.0,87.0,4.9,17.0,754.0,788.97,625.41
2016,2,9,12,15,970.5,87.0,4.9,17.0,763.5,782.97,620.61
2016,2,9,12,30,973.0,87.0,4.9,17.0,773.0,773.47,613.39
2016,2,9,12,45,974.5,86.5,4.9,17.5,773.5,759.3,601.71
2016,2,9,13,0,976.0,86.0,4.9,18.0,774.0,741.73,587.68
2016,2,9,13,15,973.5,85.5,4.85,18.0,765.5,718.22,569.43
2016,2,9,13,30,971.0,85.0,4.8,18.0,757.0,691.63,548.29
2016,2,9,13,45,967.5,83.5,4.75,18.5,740.0,660.51,522.44
2016,2,9,14,0,964.0,82.0,4.7,19.0,723.0,626.64,494.2
2016,2,9,14,15,956.0,81.0,4.6,19.0,697.0,588.26,462.82
2016,2,9,14,30,948.0,80.0,4.5,19.0,671.0,547.75,429.18
2016,2,9,14,45,934.0,79.5,4.45,19.0,637.0,503.06,391.72
2016,2,9,15,0,920.0,79.0,4.4,19.0,603.0,457.14,352.42
2016,2,9,15,15,904.5,77.0,4.05,18.5,563.0,408.32,310.17
2016,2,9,15,30,889.0,75.0,3.7,18.0,523.0,358.94,266.66
2016,2,9,15,45,869.0,71.5,3.4,18.0,477.0,306.67,219.86
2016,2,9,16,0,849.0,68.0,3.1,18.0,431.0,251.36,170.58
2016,2,9,16,15,817.5,64.5,2.7,17.0,380.0,198.1,124.8
2016,2,9,16,30,786.0,61.0,2.3,16.0,329.0,147.07,83.47
2016,2,9,16,45,741.0,55.5,1.9,15.0,276.0,95.81,48.25
2016,2,9,17,0,696.0,50.0,1.5,14.0,223.0,48.82,27.04
2016,2,9,17,15,619.0,43.5,1.5,13.0,170.0,32.69,23.61
2016,2,9,17,30,542.0,37.0,1.5,12.0,117.0,29.33,20.3
2016,2,9,17,45,399.5,26.5,1.5,11.5,72.0,19.93,11.0
2016,2,9,18,0,257.0,16.0,1.5,11.0,27.0,12.52,0.0
2016,2,9,18,15,128.5,8.0,1.45,10.5,13.5,7.86,0.0
2016,2,9,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,102.0,6.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,204.0,13.0,1.5,5.0,19.0,69.98,0.0
2016,2,10,7,45,362.0,24.0,1.75,6.0,62.5,162.72,111.7
2016,2,10,8,0,520.0,35.0,2.0,7.0,106.0,245.77,192.94
2016,2,10,8,15,603.0,42.5,2.1,7.5,159.0,311.12,252.9
2016,2,10,8,30,686.0,50.0,2.2,8.0,212.0,382.03,315.59
2016,2,10,8,45,735.5,54.5,2.3,9.0,266.0,437.89,363.55
2016,2,10,9,0,785.0,59.0,2.4,10.0,320.0,495.44,410.9
2016,2,10,9,15,817.5,63.0,2.65,11.0,372.0,544.03,449.85
2016,2,10,9,30,850.0,67.0,2.9,12.0,424.0,592.26,487.27
2016,2,10,9,45,872.5,70.0,3.2,13.0,471.0,629.06,515.07
2016,2,10,10,0,895.0,73.0,3.5,14.0,518.0,667.53,543.36
2016,2,10,10,15,911.0,75.0,3.45,14.5,559.5,698.6,564.65
2016,2,10,10,30,927.0,77.0,3.4,15.0,601.0,727.22,583.21
2016,2,10,10,45,937.5,79.0,3.4,15.5,635.0,749.27,596.98
2016,2,10,11,0,948.0,81.0,3.4,16.0,669.0,768.26,608.51
2016,2,10,11,15,956.0,82.0,3.35,16.5,695.5,781.17,615.39
2016,2,10,11,30,964.0,83.0,3.3,17.0,722.0,790.72,619.95
2016,2,10,11,45,968.0,84.0,3.25,17.5,740.5,793.89,620.05
2016,2,10,12,0,972.0,85.0,3.2,18.0,759.0,793.55,617.81
2016,2,10,12,15,974.0,85.5,3.2,18.5,768.5,787.7,612.09
2016,2,10,12,30,976.0,86.0,3.2,19.0,778.0,778.34,604.05
2016,2,10,12,45,975.0,86.5,3.2,19.5,778.0,763.41,592.22
2016,2,10,13,0,974.0,87.0,3.2,20.0,778.0,745.13,578.16
2016,2,10,13,15,972.0,86.5,3.15,20.0,770.0,721.95,560.91
2016,2,10,13,30,970.0,86.0,3.1,20.0,762.0,695.66,540.67
2016,2,10,13,45,964.5,86.0,3.1,20.5,744.5,664.77,515.94
2016,2,10,14,0,959.0,86.0,3.1,21.0,727.0,631.22,488.9
2016,2,10,14,15,952.0,84.5,3.1,21.0,701.5,592.96,458.83
2016,2,10,14,30,945.0,83.0,3.1,21.0,676.0,552.52,426.41
2016,2,10,14,45,932.0,82.0,3.1,21.0,642.5,507.81,389.94
2016,2,10,15,0,919.0,81.0,3.1,21.0,609.0,461.81,351.54
2016,2,10,15,15,904.0,79.0,2.85,20.5,568.5,413.1,310.29
2016,2,10,15,30,889.0,77.0,2.6,20.0,528.0,363.78,267.58
2016,2,10,15,45,864.0,75.0,2.4,20.0,481.0,308.0,218.93
2016,2,10,16,0,839.0,73.0,2.2,20.0,434.0,256.32,173.36
2016,2,10,16,15,807.0,69.0,2.1,19.0,383.5,202.86,128.07
2016,2,10,16,30,775.0,65.0,2.0,18.0,333.0,151.7,86.95
2016,2,10,16,45,723.0,60.5,1.95,17.0,278.5,101.22,52.49
2016,2,10,17,0,671.0,56.0,1.9,16.0,224.0,55.88,31.75
2016,2,10,17,15,593.0,48.0,2.05,15.0,171.0,33.53,24.15
2016,2,10,17,30,515.0,40.0,2.2,14.0,118.0,29.35,20.15
2016,2,10,17,45,372.0,28.5,2.4,13.5,72.5,21.63,12.43
2016,2,10,18,0,229.0,17.0,2.6,13.0,27.0,13.34,0.0
2016,2,10,18,15,114.5,8.5,2.75,13.0,13.5,8.36,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,116.0,7.0,3.85,8.5,11.0,0.0,0.0
2016,2,11,7,30,232.0,14.0,4.0,9.0,22.0,79.5,0.0
2016,2,11,7,45,388.5,25.0,4.15,10.0,67.0,170.0,117.6
2016,2,11,8,0,545.0,36.0,4.3,11.0,112.0,257.95,201.34
2016,2,11,8,15,626.0,43.0,4.15,12.0,166.5,323.39,260.71
2016,2,11,8,30,707.0,50.0,4.0,13.0,221.0,394.11,322.2
2016,2,11,8,45,756.5,55.0,3.85,14.0,276.0,451.56,370.79
2016,2,11,9,0,806.0,60.0,3.7,15.0,331.0,510.68,418.51
2016,2,11,9,15,837.5,63.5,3.85,16.0,383.0,558.99,456.45
2016,2,11,9,30,869.0,67.0,4.0,17.0,435.0,606.83,492.7
2016,2,11,9,45,891.5,69.5,4.2,18.0,482.5,643.68,519.71
2016,2,11,10,0,914.0,72.0,4.4,19.0,530.0,682.19,547.32
2016,2,11,10,15,929.5,74.0,4.55,19.5,572.0,713.44,569.0
2016,2,11,10,30,945.0,76.0,4.7,20.0,614.0,742.14,588.35
2016,2,11,10,45,955.5,77.5,4.85,21.0,648.5,763.99,601.41
2016,2,11,11,0,966.0,79.0,5.0,22.0,683.0,782.72,612.19
2016,2,11,11,15,973.5,80.5,4.9,22.5,709.5,795.99,618.99
2016,2,11,11,30,981.0,82.0,4.8,23.0,736.0,805.83,623.38
2016,2,11,11,45,977.5,86.0,4.7,23.5,752.5,806.71,621.47
2016,2,11,12,0,974.0,90.0,4.6,24.0,769.0,803.98,617.19
2016,2,11,12,15,976.0,90.5,4.5,24.0,778.5,798.07,612.05
2016,2,11,12,30,978.0,91.0,4.4,24.0,788.0,788.63,604.68
2016,2,11,12,45,975.5,92.0,4.35,24.5,787.5,773.07,592.25
2016,2,11,13,0,973.0,93.0,4.3,25.0,787.0,754.18,577.64
2016,2,11,13,15,970.0,92.5,4.2,25.0,778.0,730.27,559.9
2016,2,11,13,30,967.0,92.0,4.1,25.0,769.0,703.3,539.25
2016,2,11,13,45,959.5,92.0,4.05,25.0,750.5,671.17,514.69
2016,2,11,14,0,952.0,92.0,4.0,25.0,732.0,636.51,487.89
2016,2,11,14,15,943.5,91.0,3.85,25.0,706.0,598.03,457.53
2016,2,11,14,30,935.0,90.0,3.7,25.0,680.0,557.49,425.04
2016,2,11,14,45,922.0,88.5,3.6,25.0,646.0,512.54,388.67
2016,2,11,15,0,909.0,87.0,3.5,25.0,612.0,466.33,350.49
2016,2,11,15,15,892.5,84.5,3.25,24.5,571.5,416.87,309.4
2016,2,11,15,30,876.0,82.0,3.0,24.0,531.0,363.89,264.67
2016,2,11,15,45,851.0,79.5,2.75,23.5,483.5,311.26,219.52
2016,2,11,16,0,826.0,77.0,2.5,23.0,436.0,259.62,174.87
2016,2,11,16,15,793.0,73.0,2.35,21.5,385.0,206.47,130.54
2016,2,11,16,30,760.0,69.0,2.2,20.0,334.0,155.76,90.19
2016,2,11,16,45,709.5,63.5,2.1,19.0,280.0,105.1,55.28
2016,2,11,17,0,659.0,58.0,2.0,18.0,226.0,55.81,30.41
2016,2,11,17,15,580.5,50.5,2.1,17.0,173.0,35.5,25.67
2016,2,11,17,30,502.0,43.0,2.2,16.0,120.0,31.91,22.22
2016,2,11,17,45,362.0,30.5,2.3,15.5,74.5,23.35,13.86
