Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,10.5,3.1,12.0,10.5,10.32,0.0
2016,2,22,7,30,0.0,21.0,3.2,12.0,21.0,20.58,7.9
2016,2,22,7,45,15.5,43.5,3.35,12.5,46.5,54.25,39.13
2016,2,22,8,0,31.0,66.0,3.5,13.0,72.0,85.82,66.75
2016,2,22,8,15,48.5,88.5,3.45,13.5,101.0,118.9,95.4
2016,2,22,8,30,66.0,111.0,3.4,14.0,130.0,153.01,124.46
2016,2,22,8,45,70.0,136.0,3.35,14.5,159.5,183.85,150.03
2016,2,22,9,0,74.0,161.0,3.3,15.0,189.0,214.51,174.83
2016,2,22,9,15,37.0,109.0,3.1,15.5,123.0,133.44,107.01
2016,2,22,9,30,0.0,57.0,2.9,16.0,57.0,55.09,40.7
2016,2,22,9,45,0.0,65.0,2.75,16.5,65.0,62.84,46.98
2016,2,22,10,0,0.0,73.0,2.6,17.0,73.0,70.6,53.14
2016,2,22,10,15,0.0,113.0,2.4,17.5,113.0,109.86,84.98
2016,2,22,10,30,0.0,153.0,2.2,18.0,153.0,149.67,116.6
2016,2,22,10,45,7.5,194.5,2.05,18.5,200.0,196.72,153.58
2016,2,22,11,0,15.0,236.0,1.9,19.0,247.0,243.88,189.83
2016,2,22,11,15,14.0,238.0,1.75,19.0,248.0,244.55,189.72
2016,2,22,11,30,13.0,240.0,1.6,19.0,249.0,245.23,189.81
2016,2,22,11,45,60.0,302.0,1.45,19.5,346.5,347.76,268.27
2016,2,22,12,0,107.0,364.0,1.3,20.0,444.0,444.88,339.12
2016,2,22,12,15,108.5,369.5,1.1,20.0,451.5,448.58,340.0
2016,2,22,12,30,110.0,375.0,0.9,20.0,459.0,451.79,341.09
2016,2,22,12,45,202.0,370.5,0.75,20.5,524.0,513.85,385.77
2016,2,22,13,0,294.0,366.0,0.6,21.0,589.0,571.06,424.78
2016,2,22,13,15,348.0,347.5,0.55,21.0,608.5,581.29,431.68
2016,2,22,13,30,402.0,329.0,0.5,21.0,628.0,588.18,436.56
2016,2,22,13,45,616.0,233.5,0.45,21.0,680.5,622.76,463.37
2016,2,22,14,0,830.0,138.0,0.4,21.0,733.0,642.86,478.64
2016,2,22,14,15,820.5,136.5,0.45,21.0,707.5,605.83,452.06
2016,2,22,14,30,811.0,135.0,0.5,21.0,682.0,567.2,424.32
2016,2,22,14,45,789.0,136.0,0.6,21.5,647.0,521.07,390.09
2016,2,22,15,0,767.0,137.0,0.7,22.0,612.0,476.57,355.99
2016,2,22,15,15,748.0,133.5,0.8,21.5,572.5,429.37,320.1
2016,2,22,15,30,729.0,130.0,0.9,21.0,533.0,382.38,282.98
2016,2,22,15,45,703.5,125.0,1.05,21.0,487.0,332.44,242.16
2016,2,22,16,0,678.0,120.0,1.2,21.0,441.0,283.91,201.52
2016,2,22,16,15,643.0,113.5,1.2,20.5,391.5,233.66,159.76
2016,2,22,16,30,608.0,107.0,1.2,20.0,342.0,186.4,121.23
2016,2,22,16,45,561.5,98.0,1.3,19.5,290.0,138.9,85.52
2016,2,22,17,0,515.0,89.0,1.4,19.0,238.0,96.24,58.6
2016,2,22,17,15,444.5,77.0,1.45,18.5,186.5,55.79,43.39
2016,2,22,17,30,374.0,65.0,1.5,18.0,135.0,48.5,36.78
2016,2,22,17,45,271.5,48.0,1.6,17.5,90.0,36.67,25.9
2016,2,22,18,0,169.0,31.0,1.7,17.0,45.0,24.22,12.85
2016,2,22,18,15,84.5,15.5,2.0,16.5,22.5,15.24,0.0
2016,2,22,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,2,23,7,15,123.5,13.0,5.45,11.0,22.0,47.08,0.0
2016,2,23,7,30,247.0,26.0,5.6,11.0,44.0,125.3,77.4
2016,2,23,7,45,390.0,36.0,5.75,11.5,93.5,203.49,157.89
2016,2,23,8,0,533.0,46.0,5.9,12.0,143.0,292.11,236.57
2016,2,23,8,15,266.5,64.5,6.2,12.0,113.0,209.54,173.1
2016,2,23,8,30,0.0,83.0,6.5,12.0,83.0,82.62,65.29
2016,2,23,8,45,0.0,76.5,6.8,12.5,76.5,74.6,58.35
2016,2,23,9,0,0.0,70.0,7.1,13.0,70.0,67.67,52.21
2016,2,23,9,15,0.0,97.0,7.3,13.0,97.0,94.68,74.92
2016,2,23,9,30,0.0,124.0,7.5,13.0,124.0,121.89,97.53
2016,2,23,9,45,0.0,136.5,7.7,13.5,136.5,134.15,107.24
2016,2,23,10,0,0.0,149.0,7.9,14.0,149.0,146.39,116.86
2016,2,23,10,15,2.5,167.5,8.1,14.0,169.0,166.52,133.23
2016,2,23,10,30,5.0,186.0,8.3,14.0,189.0,186.68,149.53
2016,2,23,10,45,2.5,157.5,8.55,14.0,159.0,155.77,123.8
2016,2,23,11,0,0.0,129.0,8.8,14.0,129.0,125.41,98.56
2016,2,23,11,15,156.0,232.5,8.9,14.0,345.0,359.16,293.64
2016,2,23,11,30,312.0,336.0,9.0,14.0,561.0,591.67,480.37
2016,2,23,11,45,287.5,350.5,9.15,14.0,561.5,584.36,473.02
2016,2,23,12,0,263.0,365.0,9.3,14.0,562.0,575.76,465.18
2016,2,23,12,15,148.5,341.5,9.3,13.5,453.5,455.4,368.01
2016,2,23,12,30,34.0,318.0,9.3,13.0,345.0,338.27,271.73
2016,2,23,12,45,113.0,351.0,9.35,13.0,438.0,429.59,347.0
2016,2,23,13,0,192.0,384.0,9.4,13.0,531.0,513.93,415.4
2016,2,23,13,15,106.0,330.0,9.4,12.5,411.0,394.88,319.5
2016,2,23,13,30,20.0,276.0,9.4,12.0,291.0,279.39,225.03
2016,2,23,13,45,20.5,273.5,9.4,12.0,288.5,276.06,222.57
2016,2,23,14,0,21.0,271.0,9.4,12.0,286.0,272.59,219.94
2016,2,23,14,15,81.5,301.0,9.35,12.0,356.5,332.33,269.6
2016,2,23,14,30,142.0,331.0,9.3,12.0,427.0,385.64,313.25
2016,2,23,14,45,108.0,307.0,9.3,12.0,378.0,340.6,276.48
2016,2,23,15,0,74.0,283.0,9.3,12.0,329.0,296.62,240.68
2016,2,23,15,15,82.5,267.5,9.2,11.5,315.5,280.85,228.28
2016,2,23,15,30,91.0,252.0,9.1,11.0,302.0,264.16,214.83
2016,2,23,15,45,426.0,179.0,9.05,10.5,386.0,293.04,232.37
2016,2,23,16,0,761.0,106.0,9.0,10.0,470.0,296.07,222.68
2016,2,23,16,15,728.0,100.5,8.8,9.5,418.0,242.7,174.06
2016,2,23,16,30,695.0,95.0,8.6,9.0,366.0,191.95,129.06
2016,2,23,16,45,652.0,87.0,8.45,9.0,312.0,140.77,87.26
2016,2,23,17,0,609.0,79.0,8.3,9.0,258.0,93.89,55.54
2016,2,23,17,15,538.5,69.5,8.05,8.5,204.0,50.18,40.11
2016,2,23,17,30,468.0,60.0,7.8,8.0,150.0,45.16,35.3
2016,2,23,17,45,368.0,45.5,7.6,8.0,101.5,35.42,25.88
2016,2,23,18,0,268.0,31.0,7.4,8.0,53.0,25.03,14.45
2016,2,23,18,15,134.0,15.5,7.4,7.5,26.5,15.24,0.0
2016,2,23,18,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,7.45,7.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,7.4,6.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,7.3,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,7.25,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,7.2,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,7.05,6.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,6.6,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,6.15,6.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,5.3,5.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,4.5,4.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.95,3.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.3,2.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,4.75,2.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,2,24,7,15,206.5,12.5,5.1,3.5,28.5,70.42,0.0
2016,2,24,7,30,413.0,25.0,5.3,4.0,57.0,176.71,118.16
2016,2,24,7,45,527.5,34.5,5.5,5.0,110.0,251.62,200.73
2016,2,24,8,0,642.0,44.0,5.7,6.0,163.0,335.06,277.58
2016,2,24,8,15,707.0,50.0,5.9,6.5,221.0,400.52,338.34
2016,2,24,8,30,772.0,56.0,6.1,7.0,279.0,469.78,400.22
2016,2,24,8,45,820.0,58.0,6.35,8.0,337.0,528.35,450.61
2016,2,24,9,0,868.0,60.0,6.6,9.0,395.0,584.79,497.61
2016,2,24,9,15,895.0,63.0,6.55,9.5,449.0,633.69,537.13
2016,2,24,9,30,922.0,66.0,6.5,10.0,503.0,681.72,574.77
2016,2,24,9,45,947.5,65.0,6.5,10.5,553.0,722.87,604.61
2016,2,24,10,0,973.0,64.0,6.5,11.0,603.0,762.38,632.63
2016,2,24,10,15,986.0,65.5,6.4,11.5,646.0,793.59,653.5
2016,2,24,10,30,999.0,67.0,6.3,12.0,689.0,821.92,671.96
2016,2,24,10,45,1011.0,66.0,6.25,12.5,724.0,843.62,685.46
2016,2,24,11,0,1023.0,65.0,6.2,13.0,759.0,862.03,696.49
2016,2,24,11,15,1029.0,66.0,6.15,13.0,786.5,874.47,704.43
2016,2,24,11,30,1035.0,67.0,6.1,13.0,814.0,883.19,709.73
2016,2,24,11,45,1032.0,73.0,6.05,13.5,833.0,886.35,709.71
2016,2,24,12,0,1029.0,79.0,6.0,14.0,852.0,885.58,706.95
2016,2,24,12,15,1031.0,79.5,5.9,14.0,861.5,879.13,701.27
2016,2,24,12,30,1033.0,80.0,5.8,14.0,871.0,868.89,692.97
2016,2,24,12,45,1034.5,79.0,5.75,14.5,871.5,853.01,679.62
2016,2,24,13,0,1036.0,78.0,5.7,15.0,872.0,833.46,663.75
2016,2,24,13,15,1034.5,78.0,5.6,15.0,863.5,809.19,645.55
2016,2,24,13,30,1033.0,78.0,5.5,15.0,855.0,781.52,624.92
2016,2,24,13,45,1030.0,76.5,5.4,15.5,837.0,748.15,598.8
2016,2,24,14,0,1027.0,75.0,5.3,16.0,819.0,711.76,568.58
2016,2,24,14,15,1021.0,74.0,5.2,16.0,792.0,671.24,535.84
2016,2,24,14,30,1015.0,73.0,5.1,16.0,765.0,628.24,500.57
2016,2,24,14,45,1007.0,71.5,5.05,16.0,730.5,581.5,461.78
2016,2,24,15,0,999.0,70.0,5.0,16.0,696.0,532.88,420.54
2016,2,24,15,15,987.0,68.0,4.85,15.5,653.5,480.46,375.78
2016,2,24,15,30,975.0,66.0,4.7,15.0,611.0,427.02,328.93
2016,2,24,15,45,958.5,63.5,4.6,15.0,562.5,370.88,278.32
2016,2,24,16,0,942.0,61.0,4.5,15.0,514.0,314.67,226.88
2016,2,24,16,15,917.5,58.5,3.95,14.5,460.5,256.89,174.47
2016,2,24,16,30,893.0,56.0,3.4,14.0,407.0,200.41,124.57
2016,2,24,16,45,857.0,52.5,2.85,13.5,350.0,143.31,78.47
2016,2,24,17,0,821.0,49.0,2.3,13.0,293.0,89.27,42.93
2016,2,24,17,15,762.5,44.0,2.05,11.5,234.5,33.77,24.9
2016,2,24,17,30,704.0,39.0,1.8,10.0,176.0,28.79,20.39
2016,2,24,17,45,597.5,31.5,1.6,9.0,121.5,24.3,16.02
2016,2,24,18,0,491.0,24.0,1.4,8.0,67.0,19.64,10.44
2016,2,24,18,15,245.5,12.0,1.4,8.0,33.5,11.8,0.0
2016,2,24,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,25,7,15,205.5,12.5,2.7,5.5,29.5,70.89,0.0
2016,2,25,7,30,411.0,25.0,3.0,6.0,59.0,178.88,122.73
2016,2,25,7,45,524.0,34.5,3.3,7.0,112.0,252.54,199.99
2016,2,25,8,0,637.0,44.0,3.6,8.0,165.0,335.61,274.96
2016,2,25,8,15,701.0,50.0,3.6,9.0,223.0,400.62,333.01
2016,2,25,8,30,765.0,56.0,3.6,10.0,281.0,469.37,391.61
2016,2,25,8,45,803.5,60.5,3.6,11.0,337.5,525.5,437.63
2016,2,25,9,0,842.0,65.0,3.6,12.0,394.0,582.35,482.26
2016,2,25,9,15,868.5,68.5,3.6,12.5,447.5,630.82,519.61
2016,2,25,9,30,895.0,72.0,3.6,13.0,501.0,674.71,552.43
2016,2,25,9,45,913.0,75.0,3.6,14.0,549.5,714.58,578.85
2016,2,25,10,0,931.0,78.0,3.6,15.0,598.0,752.41,603.0
2016,2,25,10,15,944.5,80.0,3.55,15.5,640.0,783.53,622.72
2016,2,25,10,30,958.0,82.0,3.5,16.0,682.0,811.9,640.26
2016,2,25,10,45,966.5,84.0,3.45,16.5,716.5,833.48,652.8
2016,2,25,11,0,975.0,86.0,3.4,17.0,751.0,851.78,663.0
2016,2,25,11,15,981.0,87.0,3.35,17.0,777.5,863.63,669.95
2016,2,25,11,30,987.0,88.0,3.3,17.0,804.0,871.93,674.55
2016,2,25,11,45,989.5,89.5,3.25,17.0,822.0,874.37,675.19
2016,2,25,12,0,992.0,91.0,3.2,17.0,840.0,873.13,673.44
2016,2,25,12,15,993.5,91.0,3.2,17.0,849.0,865.89,667.98
2016,2,25,12,30,995.0,91.0,3.2,17.0,858.0,855.02,660.17
2016,2,25,12,45,993.0,92.0,3.25,17.5,857.0,838.93,647.89
2016,2,25,13,0,991.0,93.0,3.3,18.0,856.0,819.4,633.34
2016,2,25,13,15,988.5,92.5,3.3,18.0,846.5,794.69,616.12
2016,2,25,13,30,986.0,92.0,3.3,18.0,837.0,766.81,596.67
2016,2,25,13,45,979.5,92.0,3.35,18.0,818.5,733.73,573.09
2016,2,25,14,0,973.0,92.0,3.4,18.0,800.0,697.97,546.08
2016,2,25,14,15,965.5,90.5,3.45,17.5,773.0,657.72,516.17
2016,2,25,14,30,958.0,89.0,3.5,17.0,746.0,615.27,483.75
2016,2,25,14,45,940.0,90.5,3.55,17.0,709.5,568.23,445.95
2016,2,25,15,0,922.0,92.0,3.6,17.0,673.0,520.24,406.45
2016,2,25,15,15,907.0,89.5,3.65,16.5,631.0,469.23,364.27
2016,2,25,15,30,892.0,87.0,3.7,16.0,589.0,417.64,320.29
2016,2,25,15,45,871.0,84.0,3.8,16.0,541.0,359.89,269.85
2016,2,25,16,0,850.0,81.0,3.9,16.0,493.0,305.96,221.54
2016,2,25,16,15,821.0,77.5,3.75,15.5,440.0,250.67,172.45
2016,2,25,16,30,792.0,74.0,3.6,15.0,387.0,197.42,126.08
2016,2,25,16,45,750.5,68.5,3.45,14.5,331.5,143.24,82.64
2016,2,25,17,0,709.0,63.0,3.3,14.0,276.0,93.08,49.16
2016,2,25,17,15,643.5,56.0,3.15,13.0,219.5,42.03,32.14
2016,2,25,17,30,578.0,49.0,3.0,12.0,163.0,34.64,25.43
2016,2,25,17,45,468.0,38.5,2.9,11.0,111.5,28.35,19.45
2016,2,25,18,0,358.0,28.0,2.8,10.0,60.0,21.65,12.16
2016,2,25,18,15,179.0,14.0,2.9,9.5,30.0,13.76,0.0
2016,2,25,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,26,7,15,171.0,14.0,1.45,2.5,29.0,63.18,0.0
2016,2,26,7,30,342.0,28.0,1.5,3.0,58.0,165.31,117.9
2016,2,26,7,45,457.5,39.0,1.55,4.0,109.5,237.6,190.33
2016,2,26,8,0,573.0,50.0,1.6,5.0,161.0,320.52,264.22
2016,2,26,8,15,639.5,57.0,1.85,6.0,217.5,384.86,321.4
2016,2,26,8,30,706.0,64.0,2.1,7.0,274.0,450.9,377.92
2016,2,26,8,45,748.5,69.0,2.35,8.0,330.5,507.79,424.98
2016,2,26,9,0,791.0,74.0,2.6,9.0,387.0,565.76,471.22
2016,2,26,9,15,820.0,78.0,2.5,9.5,440.0,614.76,508.47
2016,2,26,9,30,849.0,82.0,2.4,10.0,493.0,663.1,543.91
2016,2,26,9,45,869.0,85.5,2.35,10.5,541.0,703.63,571.92
2016,2,26,10,0,889.0,89.0,2.3,11.0,589.0,742.3,597.34
2016,2,26,10,15,903.5,91.5,2.15,11.5,631.0,769.97,613.52
2016,2,26,10,30,918.0,94.0,2.0,12.0,673.0,798.81,630.28
2016,2,26,10,45,928.0,96.0,1.85,12.5,707.5,820.84,641.81
2016,2,26,11,0,938.0,98.0,1.7,13.0,742.0,839.77,650.98
2016,2,26,11,15,945.0,99.5,1.6,13.5,769.0,852.53,656.3
2016,2,26,11,30,952.0,101.0,1.5,14.0,796.0,861.87,659.33
2016,2,26,11,45,956.5,101.5,1.4,14.5,814.0,864.69,657.97
2016,2,26,12,0,961.0,102.0,1.3,15.0,832.0,863.96,654.36
2016,2,26,12,15,963.5,102.5,1.25,15.0,841.0,858.09,649.33
2016,2,26,12,30,966.0,103.0,1.2,15.0,850.0,848.67,642.11
2016,2,26,12,45,966.5,102.5,1.15,15.5,850.5,833.22,629.82
2016,2,26,13,0,967.0,102.0,1.1,16.0,851.0,814.36,615.44
2016,2,26,13,15,964.5,101.5,1.1,16.0,842.0,790.02,599.3
2016,2,26,13,30,962.0,101.0,1.1,16.0,833.0,762.59,581.08
2016,2,26,13,45,958.5,99.5,1.15,16.5,815.0,730.56,558.51
2016,2,26,14,0,955.0,98.0,1.2,17.0,797.0,695.77,532.78
2016,2,26,14,15,947.5,96.5,1.2,17.0,770.5,656.0,503.43
2016,2,26,14,30,940.0,95.0,1.2,17.0,744.0,614.08,471.82
2016,2,26,14,45,930.0,93.0,1.3,17.0,709.5,568.47,437.34
2016,2,26,15,0,920.0,91.0,1.4,17.0,675.0,521.34,400.46
2016,2,26,15,15,905.0,89.0,1.4,17.0,633.0,470.79,359.24
2016,2,26,15,30,890.0,87.0,1.4,17.0,591.0,419.64,316.34
2016,2,26,15,45,870.0,84.0,1.45,17.0,543.0,362.18,267.65
2016,2,26,16,0,850.0,81.0,1.5,17.0,495.0,308.46,220.74
2016,2,26,16,15,821.5,77.0,1.35,16.5,442.5,252.7,172.16
2016,2,26,16,30,793.0,73.0,1.2,16.0,390.0,198.93,126.01
2016,2,26,16,45,751.0,68.0,1.1,15.5,334.0,144.91,83.15
2016,2,26,17,0,709.0,63.0,1.0,15.0,278.0,94.98,49.85
2016,2,26,17,15,644.5,56.5,1.05,13.5,222.0,44.18,34.01
2016,2,26,17,30,580.0,50.0,1.1,12.0,166.0,35.34,26.11
2016,2,26,17,45,470.0,39.5,1.15,11.0,114.0,29.09,20.18
2016,2,26,18,0,360.0,29.0,1.2,10.0,62.0,22.45,13.05
2016,2,26,18,15,180.0,14.5,1.25,9.5,31.0,14.25,0.0
2016,2,26,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,27,7,15,155.5,15.0,2.5,7.0,29.5,60.27,0.0
2016,2,27,7,30,311.0,30.0,2.7,8.0,59.0,158.12,113.38
2016,2,27,7,45,418.0,42.5,2.9,9.0,109.0,227.93,180.9
2016,2,27,8,0,525.0,55.0,3.1,10.0,159.0,307.56,251.41
2016,2,27,8,15,592.0,63.0,3.3,11.0,214.5,371.62,307.62
2016,2,27,8,30,659.0,71.0,3.5,12.0,270.0,439.98,365.29
2016,2,27,8,45,699.5,77.5,3.75,13.0,324.5,495.45,410.65
2016,2,27,9,0,740.0,84.0,4.0,14.0,379.0,552.06,455.32
2016,2,27,9,15,770.0,88.5,4.05,14.5,431.0,598.18,490.94
2016,2,27,9,30,800.0,93.0,4.1,15.0,483.0,646.29,527.08
2016,2,27,9,45,819.0,97.5,4.2,16.0,530.0,685.92,554.77
2016,2,27,10,0,838.0,102.0,4.3,17.0,577.0,723.75,579.7
2016,2,27,10,15,853.5,105.0,4.35,17.0,618.5,755.29,601.66
2016,2,27,10,30,869.0,108.0,4.4,17.0,660.0,784.39,621.78
2016,2,27,10,45,878.0,111.0,4.45,17.5,694.0,805.79,635.05
2016,2,27,11,0,887.0,114.0,4.5,18.0,728.0,824.16,646.18
2016,2,27,11,15,895.0,115.5,4.5,18.5,754.0,833.57,650.61
2016,2,27,11,30,903.0,117.0,4.5,19.0,780.0,843.36,655.47
2016,2,27,11,45,906.0,119.0,4.55,19.5,797.5,846.35,655.92
2016,2,27,12,0,909.0,121.0,4.6,20.0,815.0,845.95,654.13
2016,2,27,12,15,911.5,121.5,4.6,20.0,824.0,840.25,649.71
2016,2,27,12,30,914.0,122.0,4.6,20.0,833.0,831.18,643.06
2016,2,27,12,45,680.0,222.5,4.65,20.0,752.0,740.76,575.48
2016,2,27,13,0,446.0,323.0,4.7,20.0,671.0,648.91,502.93
2016,2,27,13,15,675.5,223.0,4.65,20.0,742.5,704.98,549.36
2016,2,27,13,30,905.0,123.0,4.6,20.0,814.0,747.75,584.18
2016,2,27,13,45,898.0,122.5,4.6,20.5,796.0,715.72,558.46
2016,2,27,14,0,891.0,122.0,4.6,21.0,778.0,680.55,530.57
2016,2,27,14,15,882.5,120.5,4.55,20.5,751.5,641.68,501.35
2016,2,27,14,30,874.0,119.0,4.5,20.0,725.0,600.96,470.05
2016,2,27,14,45,861.5,117.0,4.5,20.0,690.5,556.04,434.07
2016,2,27,15,0,849.0,115.0,4.5,20.0,656.0,510.04,396.4
2016,2,27,15,15,832.5,112.0,4.45,20.0,615.0,460.55,355.05
2016,2,27,15,30,816.0,109.0,4.4,20.0,574.0,410.86,312.58
2016,2,27,15,45,791.5,106.0,4.35,20.0,526.5,358.55,267.32
2016,2,27,16,0,767.0,103.0,4.3,20.0,479.0,304.12,219.8
2016,2,27,16,15,736.0,97.5,3.95,19.5,427.5,250.34,173.1
2016,2,27,16,30,705.0,92.0,3.6,19.0,376.0,198.95,129.22
2016,2,27,16,45,660.0,85.5,3.3,18.5,321.5,147.63,88.62
2016,2,27,17,0,615.0,79.0,3.0,18.0,267.0,100.83,57.03
2016,2,27,17,15,547.5,70.0,2.75,17.0,212.5,56.34,37.14
2016,2,27,17,30,480.0,61.0,2.5,16.0,158.0,45.09,34.23
2016,2,27,17,45,373.5,47.5,2.3,15.0,109.0,36.45,26.22
2016,2,27,18,0,267.0,34.0,2.1,14.0,60.0,27.23,16.87
2016,2,27,18,15,133.5,17.0,2.2,13.5,30.0,13.37,0.0
2016,2,27,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,28,7,15,109.0,18.5,3.9,11.5,28.5,61.48,0.0
2016,2,28,7,30,218.0,37.0,4.2,12.0,57.0,135.71,97.74
2016,2,28,7,45,332.5,51.0,4.5,12.5,106.5,204.87,161.7
2016,2,28,8,0,447.0,65.0,4.8,13.0,156.0,285.94,232.89
2016,2,28,8,15,223.5,56.0,5.2,14.0,101.5,183.0,150.42
2016,2,28,8,30,0.0,47.0,5.6,15.0,47.0,45.39,33.03
2016,2,28,8,45,0.0,56.0,6.05,16.0,56.0,54.11,40.24
2016,2,28,9,0,0.0,65.0,6.5,17.0,65.0,62.83,47.26
2016,2,28,9,15,0.0,91.5,6.55,17.5,91.5,88.93,68.72
2016,2,28,9,30,0.0,118.0,6.6,18.0,118.0,115.52,90.25
2016,2,28,9,45,0.0,130.0,6.7,18.5,130.0,127.32,99.41
2016,2,28,10,0,0.0,142.0,6.8,19.0,142.0,139.1,108.48
2016,2,28,10,15,4.0,172.0,6.7,19.5,174.5,172.07,134.65
2016,2,28,10,30,8.0,202.0,6.6,20.0,207.0,205.12,160.52
2016,2,28,10,45,32.0,256.0,6.5,20.5,278.0,284.41,223.08
2016,2,28,11,0,56.0,310.0,6.4,21.0,349.0,358.71,280.39
2016,2,28,11,15,60.0,325.5,6.2,21.0,368.5,376.47,293.43
2016,2,28,11,30,64.0,341.0,6.0,21.0,388.0,393.89,306.24
2016,2,28,11,45,40.0,303.0,5.85,21.5,333.0,334.0,258.76
2016,2,28,12,0,16.0,265.0,5.7,22.0,278.0,271.45,209.23
2016,2,28,12,15,29.0,303.5,5.5,22.0,326.5,322.4,248.61
2016,2,28,12,30,42.0,342.0,5.3,22.0,375.0,368.78,283.85
2016,2,28,12,45,241.0,335.5,5.1,22.5,524.0,516.34,399.2
2016,2,28,13,0,440.0,329.0,4.9,23.0,673.0,651.86,500.67
2016,2,28,13,15,654.5,232.5,4.7,23.0,738.5,701.41,540.07
2016,2,28,13,30,869.0,136.0,4.5,23.0,804.0,738.72,569.77
2016,2,28,13,45,581.0,244.5,4.35,23.5,687.0,622.44,477.82
2016,2,28,14,0,293.0,353.0,4.2,24.0,570.0,519.55,395.92
2016,2,28,14,15,567.0,241.5,4.1,24.0,643.0,567.08,435.24
2016,2,28,14,30,841.0,130.0,4.0,24.0,716.0,595.62,457.79
2016,2,28,14,45,821.5,130.5,3.9,24.0,680.5,550.55,421.95
2016,2,28,15,0,802.0,131.0,3.8,24.0,645.0,505.08,385.42
2016,2,28,15,15,784.5,127.5,3.7,23.5,604.5,453.92,344.61
2016,2,28,15,30,767.0,124.0,3.6,23.0,564.0,405.16,304.5
2016,2,28,15,45,744.5,119.0,3.5,23.0,517.5,353.64,260.86
2016,2,28,16,0,722.0,114.0,3.4,23.0,471.0,303.16,217.4
2016,2,28,16,15,689.5,108.0,3.05,22.5,420.0,250.76,172.85
2016,2,28,16,30,657.0,102.0,2.7,22.0,369.0,201.01,131.18
2016,2,28,16,45,613.5,94.0,2.35,21.5,315.5,151.04,92.1
2016,2,28,17,0,570.0,86.0,2.0,21.0,262.0,105.51,61.28
2016,2,28,17,15,501.5,76.0,1.95,20.0,208.5,62.52,41.24
2016,2,28,17,30,433.0,66.0,1.9,19.0,155.0,49.6,37.73
2016,2,28,17,45,331.0,51.0,1.85,18.0,107.0,38.53,27.72
2016,2,28,18,0,229.0,36.0,1.8,17.0,59.0,27.93,17.37
2016,2,28,18,15,114.5,18.0,1.85,17.0,29.5,14.16,0.0
2016,2,28,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,29,7,15,66.0,21.0,1.7,14.5,27.5,49.75,0.0
2016,2,29,7,30,132.0,42.0,1.9,15.0,55.0,107.22,77.75
2016,2,29,7,45,234.0,61.0,2.1,15.5,102.5,180.03,140.93
2016,2,29,8,0,336.0,80.0,2.3,16.0,150.0,256.79,206.35
2016,2,29,8,15,405.5,93.5,2.35,16.5,202.5,319.8,259.61
2016,2,29,8,30,475.0,107.0,2.4,17.0,255.0,387.98,315.45
2016,2,29,8,45,237.5,117.5,2.45,17.5,191.5,272.36,221.71
2016,2,29,9,0,0.0,128.0,2.5,18.0,128.0,127.4,100.03
2016,2,29,9,15,1.5,145.0,2.6,18.5,146.0,145.16,114.22
2016,2,29,9,30,3.0,162.0,2.7,19.0,164.0,162.97,128.0
2016,2,29,9,45,5.5,178.0,2.8,20.0,181.5,180.49,141.13
2016,2,29,10,0,8.0,194.0,2.9,21.0,199.0,198.1,154.14
2016,2,29,10,15,10.0,207.0,2.95,21.0,213.5,212.29,164.91
2016,2,29,10,30,12.0,220.0,3.0,21.0,228.0,226.52,175.68
2016,2,29,10,45,18.5,246.0,3.15,21.5,259.0,257.51,199.19
2016,2,29,11,0,25.0,272.0,3.3,22.0,290.0,288.46,222.36
2016,2,29,11,15,23.5,276.5,3.3,22.0,294.0,291.1,223.89
2016,2,29,11,30,22.0,281.0,3.3,22.0,298.0,293.69,225.51
2016,2,29,11,45,233.5,301.0,3.35,22.5,481.0,498.16,384.29
2016,2,29,12,0,445.0,321.0,3.4,23.0,664.0,688.49,523.96
2016,2,29,12,15,407.5,341.0,3.45,23.0,658.0,668.34,507.17
2016,2,29,12,30,370.0,361.0,3.5,23.0,652.0,651.01,493.61
2016,2,29,12,45,398.0,349.0,3.55,23.5,662.5,651.89,494.04
2016,2,29,13,0,426.0,337.0,3.6,24.0,673.0,652.23,493.88
2016,2,29,13,15,627.5,247.0,3.65,24.0,735.0,700.31,532.86
2016,2,29,13,30,829.0,157.0,3.7,24.0,797.0,737.02,562.61
2016,2,29,13,45,824.5,154.5,3.75,24.0,779.5,705.97,539.69
2016,2,29,14,0,820.0,152.0,3.8,24.0,762.0,672.67,515.18
2016,2,29,14,15,576.5,235.5,3.8,24.0,657.0,571.05,437.07
2016,2,29,14,30,333.0,319.0,3.8,24.0,552.0,485.47,370.43
2016,2,29,14,45,520.0,246.5,3.85,24.0,591.0,500.75,383.3
2016,2,29,15,0,707.0,174.0,3.9,24.0,630.0,500.93,382.63
2016,2,29,15,15,687.0,169.0,3.9,23.5,590.0,453.55,345.11
2016,2,29,15,30,667.0,164.0,3.9,23.0,550.0,406.69,307.21
2016,2,29,15,45,638.0,159.0,3.9,23.0,503.5,357.53,266.3
2016,2,29,16,0,609.0,154.0,3.9,23.0,457.0,310.36,226.45
2016,2,29,16,15,573.5,145.5,3.65,22.5,407.0,259.88,184.43
2016,2,29,16,30,538.0,137.0,3.4,22.0,357.0,212.88,145.76
2016,2,29,16,45,491.0,125.5,3.15,21.5,304.5,165.15,108.71
2016,2,29,17,0,444.0,114.0,2.9,21.0,252.0,122.2,78.91
2016,2,29,17,15,376.5,99.0,2.65,20.0,200.0,80.97,56.46
2016,2,29,17,30,309.0,84.0,2.4,19.0,148.0,62.73,49.16
2016,2,29,17,45,225.5,63.0,2.2,18.5,102.0,50.39,37.93
2016,2,29,18,0,142.0,42.0,2.0,18.0,56.0,34.31,22.84
2016,2,29,18,15,71.0,21.0,2.0,17.5,28.0,17.63,0.0
2016,2,29,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,3,1,7,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,7,15,80.0,20.0,3.5,15.5,28.0,52.94,4.51
2016,3,1,7,30,160.0,40.0,3.7,16.0,56.0,114.03,83.26
2016,3,1,7,45,249.0,57.5,3.95,17.0,101.5,182.62,142.91
2016,3,1,8,0,338.0,75.0,4.2,18.0,147.0,253.08,203.1
2016,3,1,8,15,414.0,82.5,4.4,18.5,195.5,312.72,254.12
2016,3,1,8,30,490.0,90.0,4.6,19.0,244.0,381.11,310.93
2016,3,1,8,45,448.5,118.0,4.8,20.0,278.5,404.4,328.79
2016,3,1,9,0,407.0,146.0,5.0,21.0,313.0,425.38,343.72
2016,3,1,9,15,469.0,152.5,5.1,21.0,369.0,485.35,391.27
2016,3,1,9,30,531.0,159.0,5.2,21.0,425.0,547.9,439.91
2016,3,1,9,45,555.0,167.5,5.3,21.5,468.5,587.55,468.95
2016,3,1,10,0,579.0,176.0,5.4,22.0,512.0,626.52,497.07
2016,3,1,10,15,734.0,138.5,5.5,22.0,594.5,717.75,567.38
2016,3,1,10,30,889.0,101.0,5.6,22.0,677.0,802.82,628.68
2016,3,1,10,45,907.0,100.0,5.75,22.5,713.5,827.53,644.37
2016,3,1,11,0,925.0,99.0,5.9,23.0,750.0,849.43,658.35
2016,3,1,11,15,932.5,100.0,6.0,23.0,777.0,861.92,666.71
2016,3,1,11,30,940.0,101.0,6.1,23.0,804.0,871.03,672.83
2016,3,1,11,45,949.0,100.0,6.25,23.0,823.0,875.82,676.24
2016,3,1,12,0,958.0,99.0,6.4,23.0,842.0,877.07,677.27
2016,3,1,12,15,960.0,99.0,6.45,23.0,851.0,870.14,672.14
2016,3,1,12,30,962.0,99.0,6.5,23.0,860.0,859.67,664.63
2016,3,1,12,45,964.5,97.5,6.55,23.0,860.5,844.59,653.92
2016,3,1,13,0,967.0,96.0,6.6,23.0,861.0,826.05,640.82
2016,3,1,13,15,965.0,95.5,6.55,23.0,852.0,801.8,623.27
2016,3,1,13,30,963.0,95.0,6.5,23.0,843.0,774.41,603.5
2016,3,1,13,45,960.0,93.5,6.5,23.0,825.0,742.38,580.51
2016,3,1,14,0,957.0,92.0,6.5,23.0,807.0,707.54,554.13
2016,3,1,14,15,950.5,91.0,6.45,23.0,781.0,668.4,523.4
2016,3,1,14,30,944.0,90.0,6.4,23.0,755.0,627.03,490.42
2016,3,1,14,45,633.0,190.0,6.35,23.0,627.0,511.0,397.97
2016,3,1,15,0,322.0,290.0,6.3,23.0,499.0,421.32,326.16
2016,3,1,15,15,598.0,191.0,6.2,22.5,549.0,436.09,337.02
2016,3,1,15,30,874.0,92.0,6.1,22.0,599.0,427.96,326.16
2016,3,1,15,45,858.5,87.5,6.05,22.0,552.0,374.12,279.05
2016,3,1,16,0,843.0,83.0,6.0,22.0,505.0,320.39,231.32
2016,3,1,16,15,816.5,79.0,5.7,21.0,453.0,264.81,182.76
2016,3,1,16,30,790.0,75.0,5.4,20.0,401.0,211.04,136.16
2016,3,1,16,45,757.5,69.0,5.1,19.5,346.0,156.77,91.57
2016,3,1,17,0,725.0,63.0,4.8,19.0,291.0,105.53,55.03
2016,3,1,17,15,665.0,56.5,4.35,18.0,234.5,56.53,31.41
2016,3,1,17,30,605.0,50.0,3.9,17.0,178.0,34.51,24.84
2016,3,1,17,45,509.0,40.0,3.45,16.5,125.5,28.75,19.48
2016,3,1,18,0,413.0,30.0,3.0,16.0,73.0,22.61,13.37
2016,3,1,18,15,206.5,15.0,2.9,15.5,36.5,11.21,0.0
2016,3,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,2,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,2,7,15,201.0,16.0,2.15,8.0,38.0,92.57,26.96
2016,3,2,7,30,402.0,32.0,2.3,9.0,76.0,199.68,151.95
2016,3,2,7,45,498.0,42.5,2.5,10.0,128.5,269.57,216.37
2016,3,2,8,0,594.0,53.0,2.7,11.0,181.0,347.97,285.25
2016,3,2,8,15,654.5,60.0,3.1,11.5,238.0,411.99,341.39
2016,3,2,8,30,715.0,67.0,3.5,12.0,295.0,477.29,396.79
2016,3,2,8,45,749.0,73.0,3.9,13.0,350.0,531.73,440.93
2016,3,2,9,0,783.0,79.0,4.3,14.0,405.0,586.62,484.16
2016,3,2,9,15,809.5,83.0,4.3,14.5,457.0,634.39,520.42
2016,3,2,9,30,836.0,87.0,4.3,15.0,509.0,681.34,554.74
2016,3,2,9,45,848.5,92.5,4.3,16.0,555.0,718.78,578.94
2016,3,2,10,0,861.0,98.0,4.3,17.0,601.0,753.96,601.03
2016,3,2,10,15,874.5,100.5,4.3,17.5,641.5,784.14,620.29
2016,3,2,10,30,888.0,103.0,4.3,18.0,682.0,807.84,634.72
2016,3,2,10,45,891.0,108.0,4.35,18.5,714.0,827.06,646.24
2016,3,2,11,0,894.0,113.0,4.4,19.0,746.0,843.03,655.51
2016,3,2,11,15,900.5,114.5,4.45,19.5,772.0,854.86,661.92
2016,3,2,11,30,907.0,116.0,4.5,20.0,798.0,863.41,666.13
2016,3,2,11,45,903.5,121.0,4.55,20.5,813.0,864.01,664.88
2016,3,2,12,0,900.0,126.0,4.6,21.0,828.0,861.17,661.4
2016,3,2,12,15,901.5,126.5,4.6,21.0,836.5,854.49,656.34
2016,3,2,12,30,903.0,127.0,4.6,21.0,845.0,844.48,649.1
2016,3,2,12,45,891.5,133.5,4.7,21.5,842.0,826.96,636.02
2016,3,2,13,0,880.0,140.0,4.8,22.0,839.0,808.0,622.03
2016,3,2,13,15,876.0,139.5,4.8,22.0,829.0,783.27,604.65
2016,3,2,13,30,872.0,139.0,4.8,22.0,819.0,755.81,585.35
2016,3,2,13,45,857.0,142.5,4.85,22.5,798.5,722.12,559.21
2016,3,2,14,0,842.0,146.0,4.9,23.0,778.0,686.63,531.45
2016,3,2,14,15,832.5,144.0,4.95,23.0,751.0,647.78,502.02
2016,3,2,14,30,823.0,142.0,5.0,23.0,724.0,607.32,470.79
2016,3,2,14,45,817.5,135.5,5.05,23.5,691.0,563.38,435.49
2016,3,2,15,0,812.0,129.0,5.1,24.0,658.0,517.96,398.32
2016,3,2,15,15,795.0,125.5,5.05,23.5,617.0,468.88,358.81
2016,3,2,15,30,778.0,122.0,5.0,23.0,576.0,416.81,315.98
2016,3,2,15,45,745.0,121.0,5.0,23.0,528.0,364.2,271.39
2016,3,2,16,0,712.0,120.0,5.0,23.0,480.0,313.67,227.89
2016,3,2,16,15,680.0,114.0,4.8,22.5,428.5,261.37,183.17
2016,3,2,16,30,648.0,108.0,4.6,22.0,377.0,211.72,141.14
2016,3,2,16,45,598.5,101.0,4.4,21.5,323.0,161.73,101.52
2016,3,2,17,0,549.0,94.0,4.2,21.0,269.0,116.93,70.2
2016,3,2,17,15,483.0,83.5,4.0,20.5,215.5,73.35,47.13
2016,3,2,17,30,417.0,73.0,3.8,20.0,162.0,53.65,41.15
2016,3,2,17,45,315.0,57.5,3.65,19.5,113.0,43.4,31.84
2016,3,2,18,0,213.0,42.0,3.5,19.0,64.0,32.59,21.55
2016,3,2,18,15,106.5,21.0,3.65,18.5,32.0,16.47,0.0
2016,3,2,18,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,4.35,17.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
