Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,14,15,891.5,120.5,4.6,27.0,833.0,715.78,543.19
2016,3,23,14,30,884.0,119.0,4.5,27.0,805.0,673.81,511.76
2016,3,23,14,45,865.5,121.0,4.4,27.0,767.5,624.71,474.66
2016,3,23,15,0,847.0,123.0,4.3,27.0,730.0,576.79,437.65
2016,3,23,15,15,832.5,120.0,4.2,26.5,688.0,526.05,398.62
2016,3,23,15,30,818.0,117.0,4.1,26.0,646.0,475.03,358.25
2016,3,23,15,45,800.0,112.5,4.05,26.0,598.0,421.2,314.06
2016,3,23,16,0,782.0,108.0,4.0,26.0,550.0,367.95,269.29
2016,3,23,16,15,755.5,103.5,3.75,25.5,497.0,309.72,220.42
2016,3,23,16,30,729.0,99.0,3.5,25.0,444.0,256.53,175.04
2016,3,23,16,45,693.5,92.5,3.3,24.5,388.5,202.21,129.74
2016,3,23,17,0,658.0,86.0,3.1,24.0,333.0,151.41,89.56
2016,3,23,17,15,604.5,78.5,2.9,23.0,276.0,102.19,56.44
2016,3,23,17,30,551.0,71.0,2.7,22.0,219.0,59.01,36.67
2016,3,23,17,45,463.5,61.0,2.5,21.5,164.5,43.96,32.53
2016,3,23,18,0,376.0,51.0,2.3,21.0,110.0,38.9,27.77
2016,3,23,18,15,188.0,37.5,2.5,20.5,67.0,28.93,18.25
2016,3,23,18,30,0.0,24.0,2.7,20.0,24.0,21.98,0.0
2016,3,23,18,45,0.0,12.0,2.95,19.5,12.0,11.8,0.0
2016,3,23,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,8.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,7.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,3,24,6,45,178.5,14.0,5.8,7.5,31.0,79.47,0.0
2016,3,24,7,0,357.0,28.0,6.0,8.0,62.0,177.28,132.35
2016,3,24,7,15,470.5,38.5,6.15,8.5,115.5,252.77,204.59
2016,3,24,7,30,584.0,49.0,6.3,9.0,169.0,339.55,283.26
2016,3,24,7,45,652.0,55.5,6.5,9.5,228.5,406.19,343.75
2016,3,24,8,0,720.0,62.0,6.7,10.0,288.0,480.85,408.86
2016,3,24,8,15,762.5,67.0,6.7,10.5,348.0,542.98,461.3
2016,3,24,8,30,805.0,72.0,6.7,11.0,408.0,606.78,513.34
2016,3,24,8,45,839.5,74.0,6.75,11.5,466.5,662.9,557.53
2016,3,24,9,0,874.0,76.0,6.8,12.0,525.0,714.95,595.82
2016,3,24,9,15,894.5,79.0,6.75,12.5,578.5,761.66,628.94
2016,3,24,9,30,915.0,82.0,6.7,13.0,632.0,806.87,660.37
2016,3,24,9,45,931.0,84.0,6.65,13.5,680.5,845.53,686.34
2016,3,24,10,0,947.0,86.0,6.6,14.0,729.0,881.86,710.27
2016,3,24,10,15,958.0,87.5,6.55,14.0,770.0,910.8,729.87
2016,3,24,10,30,969.0,89.0,6.5,14.0,811.0,936.74,747.24
2016,3,24,10,45,975.5,91.0,6.5,14.5,844.5,956.06,758.6
2016,3,24,11,0,982.0,93.0,6.5,15.0,878.0,971.91,767.49
2016,3,24,11,15,987.5,94.0,6.4,15.5,903.5,982.24,771.91
2016,3,24,11,30,993.0,95.0,6.3,16.0,929.0,988.91,773.81
2016,3,24,11,45,994.5,96.5,6.25,16.5,945.0,988.79,771.29
2016,3,24,12,0,996.0,98.0,6.2,17.0,961.0,984.94,766.29
2016,3,24,12,15,997.5,98.5,6.1,17.0,968.5,976.36,759.27
2016,3,24,12,30,999.0,99.0,6.0,17.0,976.0,964.11,749.81
2016,3,24,12,45,999.0,98.5,5.95,17.5,974.0,945.96,735.16
2016,3,24,13,0,999.0,98.0,5.9,18.0,972.0,924.34,718.2
2016,3,24,13,15,997.0,98.0,5.8,18.0,961.0,898.18,699.24
2016,3,24,13,30,995.0,98.0,5.7,18.0,950.0,868.83,678.07
2016,3,24,13,45,991.5,97.0,5.65,18.0,930.0,834.33,653.44
2016,3,24,14,0,988.0,96.0,5.6,18.0,910.0,797.01,626.72
2016,3,24,14,15,981.5,94.5,5.5,18.0,881.5,754.54,595.9
2016,3,24,14,30,975.0,93.0,5.4,18.0,853.0,709.83,561.53
2016,3,24,14,45,963.5,93.0,5.3,18.5,815.5,661.49,522.18
2016,3,24,15,0,952.0,93.0,5.2,19.0,778.0,611.76,481.11
2016,3,24,15,15,939.5,91.0,5.05,18.5,734.5,558.55,438.24
2016,3,24,15,30,927.0,89.0,4.9,18.0,691.0,504.57,393.54
2016,3,24,15,45,911.5,86.0,4.75,18.0,641.0,447.96,344.87
2016,3,24,16,0,896.0,83.0,4.6,18.0,591.0,391.4,295.1
2016,3,24,16,15,873.0,79.5,4.3,17.5,536.0,332.47,243.05
2016,3,24,16,30,850.0,76.0,4.0,17.0,481.0,270.79,188.41
2016,3,24,16,45,817.5,72.0,3.7,17.0,422.5,212.67,137.36
2016,3,24,17,0,785.0,68.0,3.4,17.0,364.0,157.62,91.71
2016,3,24,17,15,736.0,62.5,2.9,16.0,304.0,103.35,53.78
2016,3,24,17,30,687.0,57.0,2.4,15.0,244.0,54.56,31.25
2016,3,24,17,45,606.5,49.5,1.95,14.0,185.5,33.84,24.62
2016,3,24,18,0,526.0,42.0,1.5,13.0,127.0,30.38,21.3
2016,3,24,18,15,379.0,30.0,1.45,12.5,78.5,22.5,13.6
2016,3,24,18,30,232.0,18.0,1.4,12.0,30.0,13.99,0.0
2016,3,24,18,45,116.0,9.0,1.4,11.5,15.0,8.85,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,181.5,15.5,0.5,7.5,33.5,83.73,0.0
2016,3,25,7,0,363.0,31.0,0.5,8.0,67.0,184.25,137.95
2016,3,25,7,15,473.0,41.5,0.65,8.5,121.0,259.25,206.83
2016,3,25,7,30,583.0,52.0,0.8,9.0,175.0,345.04,281.44
2016,3,25,7,45,644.5,59.5,0.95,10.0,233.5,412.37,338.67
2016,3,25,8,0,706.0,67.0,1.1,11.0,292.0,481.61,395.1
2016,3,25,8,15,746.5,72.5,1.5,12.0,351.0,542.7,444.33
2016,3,25,8,30,787.0,78.0,1.9,13.0,410.0,605.26,493.02
2016,3,25,8,45,812.0,83.0,2.3,14.0,465.5,657.77,532.56
2016,3,25,9,0,837.0,88.0,2.7,15.0,521.0,709.76,569.12
2016,3,25,9,15,857.0,91.0,2.7,15.5,573.5,754.89,598.88
2016,3,25,9,30,877.0,94.0,2.7,16.0,626.0,798.53,627.06
2016,3,25,9,45,888.5,98.5,2.7,16.5,671.5,830.66,646.62
2016,3,25,10,0,900.0,103.0,2.7,17.0,717.0,864.82,667.49
2016,3,25,10,15,911.0,105.0,2.65,17.5,757.5,893.15,683.71
2016,3,25,10,30,922.0,107.0,2.6,18.0,798.0,918.62,697.86
2016,3,25,10,45,926.5,110.5,2.55,18.5,830.0,936.92,707.08
2016,3,25,11,0,931.0,114.0,2.5,19.0,862.0,951.84,714.09
2016,3,25,11,15,936.5,115.0,2.45,19.0,886.5,961.6,719.11
2016,3,25,11,30,942.0,116.0,2.4,19.0,911.0,967.9,721.98
2016,3,25,11,45,941.5,119.0,2.4,19.5,925.5,967.32,719.58
2016,3,25,12,0,941.0,122.0,2.4,20.0,940.0,963.18,715.05
2016,3,25,12,15,941.5,122.5,2.45,20.0,946.5,953.92,709.15
2016,3,25,12,30,942.0,123.0,2.5,20.0,953.0,941.23,701.11
2016,3,25,12,45,937.0,125.5,2.6,20.5,949.5,922.43,688.19
2016,3,25,13,0,932.0,128.0,2.7,21.0,946.0,900.49,673.25
2016,3,25,13,15,928.5,127.0,2.8,21.0,934.0,873.43,656.1
2016,3,25,13,30,925.0,126.0,2.9,21.0,922.0,843.51,636.9
2016,3,25,13,45,916.5,127.0,3.0,21.5,900.5,808.98,613.18
2016,3,25,14,0,908.0,128.0,3.1,22.0,879.0,772.17,587.75
2016,3,25,14,15,899.5,126.0,3.15,22.0,850.0,730.5,558.85
2016,3,25,14,30,891.0,124.0,3.2,22.0,821.0,686.99,527.05
2016,3,25,14,45,880.5,121.5,3.3,22.0,784.5,640.18,492.27
2016,3,25,15,0,870.0,119.0,3.4,22.0,748.0,589.65,453.85
2016,3,25,15,15,855.5,116.0,3.45,21.5,705.0,537.76,413.94
2016,3,25,15,30,841.0,113.0,3.5,21.0,662.0,485.54,372.43
2016,3,25,15,45,820.5,110.0,3.55,21.0,612.5,430.79,327.06
2016,3,25,16,0,800.0,107.0,3.6,21.0,563.0,376.86,281.17
2016,3,25,16,15,773.5,102.5,3.45,20.5,509.0,320.85,233.19
2016,3,25,16,30,747.0,98.0,3.3,20.0,455.0,263.32,183.57
2016,3,25,16,45,710.5,92.0,3.2,19.5,398.5,208.09,136.59
2016,3,25,17,0,674.0,86.0,3.1,19.0,342.0,156.49,94.77
2016,3,25,17,15,621.0,78.5,2.8,18.0,284.5,106.18,59.67
2016,3,25,17,30,568.0,71.0,2.5,17.0,227.0,61.84,37.95
2016,3,25,17,45,486.5,60.5,2.25,16.0,172.0,43.17,32.65
2016,3,25,18,0,405.0,50.0,2.0,15.0,117.0,37.57,27.42
2016,3,25,18,15,273.5,34.5,2.0,14.5,72.0,26.62,17.01
2016,3,25,18,30,142.0,19.0,2.0,14.0,27.0,14.79,0.0
2016,3,25,18,45,71.0,9.5,2.0,13.5,13.5,9.34,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,45,82.0,21.0,2.15,9.5,29.5,55.54,5.87
2016,3,26,7,0,164.0,42.0,2.4,10.0,59.0,119.75,90.04
2016,3,26,7,15,261.0,61.0,2.6,10.5,108.0,194.82,156.66
2016,3,26,7,30,358.0,80.0,2.8,11.0,157.0,273.38,225.25
2016,3,26,7,45,180.5,95.5,3.0,12.0,134.5,208.0,172.2
2016,3,26,8,0,3.0,111.0,3.2,13.0,112.0,113.9,91.35
2016,3,26,8,15,72.0,146.5,3.2,13.5,177.0,199.26,163.6
2016,3,26,8,30,141.0,182.0,3.2,14.0,242.0,292.39,240.11
2016,3,26,8,45,93.0,198.0,3.25,15.0,240.0,272.56,221.36
2016,3,26,9,0,45.0,214.0,3.3,16.0,238.0,256.52,205.73
2016,3,26,9,15,129.0,247.5,3.15,16.5,324.5,364.35,292.0
2016,3,26,9,30,213.0,281.0,3.0,17.0,411.0,468.7,372.33
2016,3,26,9,45,209.5,305.0,2.95,18.0,441.0,495.24,389.1
2016,3,26,10,0,206.0,329.0,2.9,19.0,471.0,520.65,405.06
2016,3,26,10,15,226.0,347.0,2.8,19.5,510.5,558.49,431.27
2016,3,26,10,30,246.0,365.0,2.7,20.0,550.0,596.07,456.75
2016,3,26,10,45,358.5,343.5,2.6,20.5,626.0,680.54,518.1
2016,3,26,11,0,471.0,322.0,2.5,21.0,702.0,765.37,577.47
2016,3,26,11,15,664.0,239.0,2.45,21.0,792.0,855.05,643.06
2016,3,26,11,30,857.0,156.0,2.4,21.0,882.0,939.48,698.59
2016,3,26,11,45,857.5,159.0,2.4,21.5,896.5,939.21,695.68
2016,3,26,12,0,858.0,162.0,2.4,22.0,911.0,935.65,691.58
2016,3,26,12,15,859.5,162.5,2.45,22.0,918.0,927.21,686.2
2016,3,26,12,30,861.0,163.0,2.5,22.0,925.0,915.57,678.84
2016,3,26,12,45,858.0,164.0,2.6,22.5,922.0,897.44,666.37
2016,3,26,13,0,855.0,165.0,2.7,23.0,919.0,876.41,652.02
2016,3,26,13,15,852.0,164.0,2.8,23.0,907.5,850.66,635.73
2016,3,26,13,30,849.0,163.0,2.9,23.0,896.0,822.29,617.58
2016,3,26,13,45,843.0,161.5,3.05,23.5,876.0,788.71,594.8
2016,3,26,14,0,837.0,160.0,3.2,24.0,856.0,752.98,569.97
2016,3,26,14,15,687.0,224.5,3.25,23.5,783.0,677.33,514.41
2016,3,26,14,30,537.0,289.0,3.3,23.0,710.0,611.04,464.86
2016,3,26,14,45,674.0,215.5,3.35,23.0,720.0,600.68,459.42
2016,3,26,15,0,811.0,142.0,3.4,23.0,730.0,580.01,444.77
2016,3,26,15,15,569.0,215.0,3.35,23.0,616.0,481.45,368.25
2016,3,26,15,30,327.0,288.0,3.3,23.0,502.0,407.16,310.56
2016,3,26,15,45,327.0,264.5,3.3,23.0,465.0,367.49,279.72
2016,3,26,16,0,327.0,241.0,3.3,23.0,428.0,327.56,247.87
2016,3,26,16,15,285.5,222.5,3.1,22.5,375.0,278.96,209.91
2016,3,26,16,30,244.0,204.0,2.9,22.0,322.0,234.63,175.31
2016,3,26,16,45,226.0,182.5,2.75,21.5,281.5,196.86,145.36
2016,3,26,17,0,208.0,161.0,2.6,21.0,241.0,165.47,121.01
2016,3,26,17,15,191.0,136.0,2.3,20.0,200.0,129.21,94.03
2016,3,26,17,30,174.0,111.0,2.0,19.0,159.0,95.13,70.89
2016,3,26,17,45,143.0,87.0,1.75,18.5,120.5,71.64,57.08
2016,3,26,18,0,112.0,63.0,1.5,18.0,82.0,53.08,40.49
2016,3,26,18,15,56.0,41.0,1.55,17.5,50.5,35.37,24.19
2016,3,26,18,30,0.0,19.0,1.6,17.0,19.0,18.15,1.41
2016,3,26,18,45,0.0,9.5,1.65,16.5,9.5,9.34,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,70.0,22.0,3.9,13.5,30.0,53.72,14.09
2016,3,27,7,0,140.0,44.0,4.5,14.0,60.0,113.88,85.04
2016,3,27,7,15,230.5,65.0,4.75,14.0,108.5,181.52,144.77
2016,3,27,7,30,321.0,86.0,5.0,14.0,157.0,264.38,216.82
2016,3,27,7,45,160.5,67.5,5.25,14.5,103.0,163.81,134.67
2016,3,27,8,0,0.0,49.0,5.5,15.0,49.0,47.33,34.66
2016,3,27,8,15,6.5,101.5,5.7,15.0,104.5,104.08,82.6
2016,3,27,8,30,13.0,154.0,5.9,15.0,160.0,163.47,131.86
2016,3,27,8,45,10.5,165.0,6.15,15.5,170.0,172.35,138.37
2016,3,27,9,0,8.0,176.0,6.4,16.0,180.0,181.2,144.8
2016,3,27,9,15,161.5,221.0,6.4,16.0,320.0,359.62,293.09
2016,3,27,9,30,315.0,266.0,6.4,16.0,460.0,541.42,438.7
2016,3,27,9,45,366.5,275.0,6.45,16.5,516.5,599.15,482.32
2016,3,27,10,0,418.0,284.0,6.5,17.0,573.0,665.74,532.15
2016,3,27,10,15,234.0,308.5,6.35,17.0,472.0,532.65,424.2
2016,3,27,10,30,50.0,333.0,6.2,17.0,371.0,383.63,302.2
2016,3,27,10,45,134.5,368.5,6.1,17.5,476.5,501.98,395.12
2016,3,27,11,0,219.0,404.0,6.0,18.0,582.0,613.32,479.58
2016,3,27,11,15,545.0,278.5,5.85,18.0,738.0,788.43,618.67
2016,3,27,11,30,871.0,153.0,5.7,18.0,894.0,951.55,738.29
2016,3,27,11,45,892.5,143.5,5.6,18.5,914.5,953.26,735.96
2016,3,27,12,0,914.0,134.0,5.5,19.0,935.0,956.28,735.57
2016,3,27,12,15,916.0,134.0,5.4,19.0,942.0,947.87,728.69
2016,3,27,12,30,918.0,134.0,5.3,19.0,949.0,936.09,719.65
2016,3,27,12,45,923.0,130.5,5.25,19.5,948.5,920.17,706.78
2016,3,27,13,0,928.0,127.0,5.2,20.0,948.0,900.91,691.73
2016,3,27,13,15,925.5,126.5,5.15,20.0,936.5,875.12,673.54
2016,3,27,13,30,923.0,126.0,5.1,20.0,925.0,846.43,653.36
2016,3,27,13,45,921.5,123.0,5.1,20.5,906.0,813.36,629.09
2016,3,27,14,0,920.0,120.0,5.1,21.0,887.0,777.6,602.92
2016,3,27,14,15,913.0,118.5,5.05,21.0,858.5,736.93,573.87
2016,3,27,14,30,906.0,117.0,5.0,21.0,830.0,694.26,541.35
2016,3,27,14,45,899.0,113.5,4.95,21.0,794.5,647.98,505.55
2016,3,27,15,0,892.0,110.0,4.9,21.0,759.0,600.12,467.78
2016,3,27,15,15,879.0,107.5,4.8,20.5,716.0,548.73,427.1
2016,3,27,15,30,866.0,105.0,4.7,20.0,673.0,493.46,382.35
2016,3,27,15,45,851.5,100.5,4.65,20.0,624.5,438.49,335.95
2016,3,27,16,0,837.0,96.0,4.6,20.0,576.0,383.67,288.49
2016,3,27,16,15,812.5,92.0,4.4,19.5,522.5,326.64,238.88
2016,3,27,16,30,788.0,88.0,4.2,19.0,469.0,271.34,190.17
2016,3,27,16,45,757.5,82.5,4.05,19.0,412.0,215.54,141.51
2016,3,27,17,0,727.0,77.0,3.9,19.0,355.0,162.67,97.62
2016,3,27,17,15,677.0,70.5,3.4,18.0,297.0,106.81,57.48
2016,3,27,17,30,627.0,64.0,2.9,17.0,239.0,59.94,33.8
2016,3,27,17,45,552.0,55.0,2.4,16.0,182.5,38.07,28.16
2016,3,27,18,0,477.0,46.0,1.9,15.0,126.0,33.55,23.94
2016,3,27,18,15,341.0,33.0,1.85,14.5,79.0,24.91,15.69
2016,3,27,18,30,205.0,20.0,1.8,14.0,32.0,15.58,1.58
2016,3,27,18,45,102.5,10.0,1.8,13.5,16.0,9.83,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,6,45,177.5,17.5,2.4,7.0,38.0,89.68,38.12
2016,3,28,7,0,355.0,35.0,2.7,8.0,76.0,190.08,147.21
2016,3,28,7,15,458.5,46.0,2.75,8.5,129.5,264.06,214.96
2016,3,28,7,30,562.0,57.0,2.8,9.0,183.0,347.99,289.14
2016,3,28,7,45,619.5,65.0,2.9,10.0,240.5,413.55,345.66
2016,3,28,8,0,677.0,73.0,3.0,11.0,298.0,483.18,403.14
2016,3,28,8,15,718.5,78.5,3.05,12.0,356.5,543.64,450.93
2016,3,28,8,30,760.0,84.0,3.1,13.0,415.0,603.51,496.51
2016,3,28,8,45,785.5,89.5,3.2,14.0,470.0,656.01,534.72
2016,3,28,9,0,811.0,95.0,3.3,15.0,525.0,708.06,570.1
2016,3,28,9,15,832.0,98.5,3.15,15.5,577.0,753.68,599.86
2016,3,28,9,30,853.0,102.0,3.0,16.0,629.0,797.92,627.9
2016,3,28,9,45,866.0,105.5,2.9,16.5,675.0,833.94,649.75
2016,3,28,10,0,879.0,109.0,2.8,17.0,721.0,862.85,666.29
2016,3,28,10,15,890.5,111.5,2.65,17.5,760.5,891.58,682.14
2016,3,28,10,30,902.0,114.0,2.5,18.0,800.0,917.52,695.77
2016,3,28,10,45,908.0,116.5,2.45,18.5,831.5,935.59,704.81
2016,3,28,11,0,914.0,119.0,2.4,19.0,863.0,950.4,711.75
2016,3,28,11,15,919.5,120.5,2.3,19.5,887.0,960.37,715.02
2016,3,28,11,30,925.0,122.0,2.2,20.0,911.0,966.92,716.13
2016,3,28,11,45,925.5,124.0,2.15,20.5,926.0,965.98,712.97
2016,3,28,12,0,926.0,126.0,2.1,21.0,941.0,961.56,707.77
2016,3,28,12,15,927.0,126.5,2.0,21.0,947.0,952.66,700.6
2016,3,28,12,30,928.0,127.0,1.9,21.0,953.0,940.36,691.38
2016,3,28,12,45,924.5,128.5,1.85,21.5,949.5,921.85,677.5
2016,3,28,13,0,921.0,130.0,1.8,22.0,946.0,900.22,661.79
2016,3,28,13,15,917.5,129.0,1.75,22.0,934.5,873.23,643.93
2016,3,28,13,30,914.0,128.0,1.7,22.0,923.0,843.42,624.27
2016,3,28,13,45,906.5,128.5,1.7,22.5,901.5,809.31,601.06
2016,3,28,14,0,899.0,129.0,1.7,23.0,880.0,772.9,576.28
2016,3,28,14,15,891.0,127.0,1.75,23.0,851.5,731.73,549.2
2016,3,28,14,30,883.0,125.0,1.8,23.0,823.0,688.72,519.01
2016,3,28,14,45,873.0,122.5,1.85,23.0,786.5,642.4,485.68
2016,3,28,15,0,863.0,120.0,1.9,23.0,750.0,592.35,448.78
2016,3,28,15,15,848.5,117.5,1.95,22.5,707.0,541.09,410.61
2016,3,28,15,30,834.0,115.0,2.0,22.0,664.0,489.52,370.81
2016,3,28,15,45,814.5,111.5,2.15,22.0,615.5,434.93,326.98
2016,3,28,16,0,795.0,108.0,2.3,22.0,567.0,381.06,282.29
2016,3,28,16,15,769.0,103.5,2.3,21.5,513.5,325.3,235.41
2016,3,28,16,30,743.0,99.0,2.3,21.0,460.0,268.0,186.64
2016,3,28,16,45,706.0,93.5,2.3,21.0,403.5,213.1,140.05
2016,3,28,17,0,669.0,88.0,2.3,21.0,347.0,161.9,98.45
2016,3,28,17,15,617.5,80.5,2.1,20.0,289.5,111.71,62.99
2016,3,28,17,30,566.0,73.0,1.9,19.0,232.0,67.32,40.03
2016,3,28,17,45,484.0,63.0,1.75,18.0,177.0,44.91,33.93
2016,3,28,18,0,402.0,53.0,1.6,17.0,122.0,39.91,29.3
2016,3,28,18,15,278.0,37.5,1.65,16.5,76.5,28.62,18.74
2016,3,28,18,30,154.0,22.0,1.7,16.0,31.0,17.16,3.23
2016,3,28,18,45,77.0,11.0,1.8,15.5,15.5,10.81,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,29,6,45,105.0,22.5,2.15,13.0,35.0,72.48,35.41
2016,3,29,7,0,210.0,45.0,2.5,14.0,70.0,148.12,112.81
2016,3,29,7,15,303.0,62.0,2.75,14.5,120.0,216.57,173.04
2016,3,29,7,30,396.0,79.0,3.0,15.0,170.0,294.26,239.98
2016,3,29,7,45,461.5,91.0,3.3,16.0,225.0,360.02,295.37
2016,3,29,8,0,527.0,103.0,3.6,17.0,280.0,431.08,353.2
2016,3,29,8,15,263.5,106.5,3.7,17.5,195.0,285.23,234.11
2016,3,29,8,30,0.0,110.0,3.8,18.0,110.0,108.05,84.1
2016,3,29,8,45,0.0,129.0,3.9,18.5,129.0,127.05,99.32
2016,3,29,9,0,0.0,148.0,4.0,19.0,148.0,146.0,114.08
2016,3,29,9,15,0.0,137.0,4.0,19.5,137.0,134.21,103.95
2016,3,29,9,30,0.0,126.0,4.0,20.0,126.0,122.85,94.31
2016,3,29,9,45,1.0,147.0,4.0,20.5,148.0,144.53,111.2
2016,3,29,10,0,2.0,168.0,4.0,21.0,170.0,166.23,127.87
2016,3,29,10,15,3.0,170.0,4.0,21.0,173.0,168.88,129.67
2016,3,29,10,30,4.0,172.0,4.0,21.0,176.0,171.6,131.59
2016,3,29,10,45,5.5,181.5,4.0,21.5,186.5,182.24,139.48
2016,3,29,11,0,7.0,191.0,4.0,22.0,197.0,192.86,147.3
2016,3,29,11,15,5.0,171.5,4.0,22.5,176.0,171.65,130.29
2016,3,29,11,30,3.0,152.0,4.0,23.0,155.0,150.57,113.48
2016,3,29,11,45,3.0,153.0,4.05,23.5,156.5,151.46,113.89
2016,3,29,12,0,3.0,154.0,4.1,24.0,158.0,152.33,114.27
2016,3,29,12,15,3.0,154.0,4.1,24.0,158.0,152.21,114.12
2016,3,29,12,30,3.0,154.0,4.1,24.0,158.0,152.07,113.99
2016,3,29,12,45,5.0,166.5,4.2,24.0,172.0,165.75,124.65
2016,3,29,13,0,7.0,179.0,4.3,24.0,186.0,179.29,135.18
2016,3,29,13,15,4.0,159.0,4.35,24.0,163.0,157.19,118.05
2016,3,29,13,30,1.0,139.0,4.4,24.0,140.0,135.31,101.06
2016,3,29,13,45,0.5,121.0,4.45,24.5,121.5,117.49,87.08
2016,3,29,14,0,0.0,103.0,4.5,25.0,103.0,99.73,73.13
2016,3,29,14,15,1.5,131.5,4.55,25.0,132.5,128.1,95.45
2016,3,29,14,30,3.0,160.0,4.6,25.0,162.0,156.11,117.38
2016,3,29,14,45,1.5,127.0,4.65,25.0,128.0,123.52,92.12
2016,3,29,15,0,0.0,94.0,4.7,25.0,94.0,91.03,66.78
2016,3,29,15,15,13.5,175.5,4.7,25.0,184.5,174.96,132.91
2016,3,29,15,30,27.0,257.0,4.7,25.0,275.0,254.56,194.58
2016,3,29,15,45,13.5,188.0,4.7,25.0,197.0,184.04,140.31
2016,3,29,16,0,0.0,119.0,4.7,25.0,119.0,114.35,86.04
2016,3,29,16,15,0.0,116.5,4.5,24.5,116.5,111.73,84.48
2016,3,29,16,30,0.0,114.0,4.3,24.0,114.0,109.0,82.77
2016,3,29,16,45,0.0,100.0,4.15,24.0,100.0,95.73,72.38
2016,3,29,17,0,0.0,86.0,4.0,24.0,86.0,82.49,61.91
2016,3,29,17,15,0.0,72.0,3.75,23.0,72.0,69.28,51.54
2016,3,29,17,30,0.0,58.0,3.5,22.0,58.0,56.05,40.89
2016,3,29,17,45,0.0,44.0,3.25,21.5,44.0,42.5,31.33
2016,3,29,18,0,0.0,30.0,3.0,21.0,30.0,28.96,19.36
2016,3,29,18,15,0.0,19.0,3.15,20.5,19.0,18.33,9.77
2016,3,29,18,30,0.0,8.0,3.3,20.0,8.0,7.71,0.0
2016,3,29,18,45,0.0,4.0,3.45,20.0,4.0,3.93,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,18.5,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,18.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,5.0,3.9,18.5,5.0,4.82,0.0
2016,3,30,7,0,0.0,10.0,3.9,19.0,10.0,9.64,2.18
2016,3,30,7,15,0.0,17.0,4.0,19.0,17.0,16.39,8.0
2016,3,30,7,30,0.0,24.0,4.1,19.0,24.0,23.15,13.81
2016,3,30,7,45,0.0,32.0,4.25,19.0,32.0,30.89,20.36
2016,3,30,8,0,0.0,40.0,4.4,19.0,40.0,38.62,26.82
2016,3,30,8,15,0.0,47.5,4.45,19.0,47.5,45.88,32.79
2016,3,30,8,30,0.0,55.0,4.5,19.0,55.0,53.15,38.69
2016,3,30,8,45,0.0,63.5,4.55,19.5,63.5,61.38,45.24
2016,3,30,9,0,0.0,72.0,4.6,20.0,72.0,69.63,51.72
2016,3,30,9,15,0.0,74.5,4.75,20.0,74.5,72.06,53.51
2016,3,30,9,30,0.0,77.0,4.9,20.0,77.0,74.5,55.31
2016,3,30,9,45,0.5,116.0,5.05,20.5,116.5,113.16,86.21
2016,3,30,10,0,1.0,155.0,5.2,21.0,156.0,152.34,117.02
2016,3,30,10,15,0.5,139.5,5.3,21.0,140.0,136.34,104.02
2016,3,30,10,30,0.0,124.0,5.4,21.0,124.0,120.53,91.25
2016,3,30,10,45,5.0,175.5,5.55,21.5,180.0,175.84,134.78
2016,3,30,11,0,10.0,227.0,5.7,22.0,236.0,231.36,177.7
2016,3,30,11,15,14.5,264.5,5.8,22.0,277.0,272.44,209.28
2016,3,30,11,30,19.0,302.0,5.9,22.0,318.0,313.33,240.48
2016,3,30,11,45,17.0,290.0,6.0,22.5,305.0,298.95,228.79
2016,3,30,12,0,15.0,278.0,6.1,23.0,292.0,284.68,217.33
2016,3,30,12,15,15.5,285.5,6.05,23.5,300.0,291.83,222.26
2016,3,30,12,30,16.0,293.0,6.0,24.0,308.0,298.84,227.06
2016,3,30,12,45,20.0,317.0,6.0,24.5,335.5,324.74,246.25
2016,3,30,13,0,24.0,341.0,6.0,25.0,363.0,350.17,264.9
2016,3,30,13,15,75.0,393.5,5.9,25.0,459.5,441.14,334.12
2016,3,30,13,30,126.0,446.0,5.8,25.0,556.0,526.53,397.73
2016,3,30,13,45,170.0,436.0,5.7,25.5,581.5,543.32,410.13
2016,3,30,14,0,214.0,426.0,5.6,26.0,607.0,556.92,420.13
2016,3,30,14,15,177.5,411.5,5.45,26.0,558.5,507.34,383.07
2016,3,30,14,30,141.0,397.0,5.3,26.0,510.0,460.22,347.86
2016,3,30,14,45,172.5,378.0,5.2,26.0,509.5,453.27,343.45
2016,3,30,15,0,204.0,359.0,5.1,26.0,509.0,443.4,336.46
2016,3,30,15,15,202.0,337.0,5.0,26.0,478.5,410.48,311.75
2016,3,30,15,30,200.0,315.0,4.9,26.0,448.0,377.57,286.79
2016,3,30,15,45,315.5,268.0,4.8,26.0,460.0,368.61,279.09
2016,3,30,16,0,431.0,221.0,4.7,26.0,472.0,347.77,260.38
2016,3,30,16,15,577.0,158.0,4.45,25.5,460.5,313.79,229.13
2016,3,30,16,30,723.0,95.0,4.2,25.0,449.0,262.56,181.56
2016,3,30,16,45,685.5,92.0,4.0,24.5,395.5,210.7,137.83
2016,3,30,17,0,648.0,89.0,3.8,24.0,342.0,162.59,98.98
2016,3,30,17,15,618.0,78.5,3.4,23.0,289.0,112.75,62.67
2016,3,30,17,30,588.0,68.0,3.0,22.0,236.0,66.25,36.88
2016,3,30,17,45,518.5,58.5,2.6,21.5,182.0,40.63,29.72
2016,3,30,18,0,449.0,49.0,2.2,21.0,128.0,35.83,25.31
2016,3,30,18,15,324.0,36.0,2.25,20.5,81.5,27.33,17.39
2016,3,30,18,30,199.0,23.0,2.3,20.0,35.0,18.16,5.21
2016,3,30,18,45,99.5,11.5,2.35,19.5,17.5,11.3,0.0
2016,3,30,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,31,6,45,170.5,20.0,3.25,14.5,42.0,95.44,57.44
2016,3,31,7,0,341.0,40.0,3.6,15.0,84.0,194.39,149.52
2016,3,31,7,15,439.5,51.0,3.7,15.5,137.0,266.92,213.86
2016,3,31,7,30,538.0,62.0,3.8,16.0,190.0,348.73,284.44
2016,3,31,7,45,610.5,67.5,3.95,17.0,249.5,418.87,343.22
2016,3,31,8,0,683.0,73.0,4.1,18.0,309.0,494.4,404.09
2016,3,31,8,15,724.5,78.5,4.3,19.0,368.0,553.08,449.75
2016,3,31,8,30,766.0,84.0,4.5,20.0,427.0,616.02,497.2
2016,3,31,8,45,804.5,85.0,4.7,21.0,485.5,672.89,537.91
2016,3,31,9,0,843.0,86.0,4.9,22.0,544.0,730.22,577.07
2016,3,31,9,15,863.5,89.0,4.8,22.5,596.5,771.45,603.43
2016,3,31,9,30,884.0,92.0,4.7,23.0,649.0,815.68,631.49
2016,3,31,9,45,903.0,93.0,4.6,23.5,697.0,854.71,655.29
2016,3,31,10,0,922.0,94.0,4.5,24.0,745.0,891.63,677.22
2016,3,31,10,15,932.5,95.5,4.45,24.0,785.0,919.31,694.36
2016,3,31,10,30,943.0,97.0,4.4,24.0,825.0,944.03,709.54
2016,3,31,10,45,951.0,98.5,4.35,24.5,858.0,963.37,719.68
2016,3,31,11,0,959.0,100.0,4.3,25.0,891.0,979.36,727.62
2016,3,31,11,15,964.0,101.0,4.2,25.0,915.5,988.62,732.28
2016,3,31,11,30,969.0,102.0,4.1,25.0,940.0,994.3,734.7
2016,3,31,11,45,971.0,103.5,4.1,25.5,955.0,994.13,732.55
2016,3,31,12,0,973.0,105.0,4.1,26.0,970.0,990.32,728.17
2016,3,31,12,15,974.0,105.5,4.05,26.0,976.5,980.98,721.44
2016,3,31,12,30,975.0,106.0,4.0,26.0,983.0,968.08,712.53
2016,3,31,12,45,974.5,105.5,4.0,26.5,980.0,949.41,698.81
2016,3,31,13,0,974.0,105.0,4.0,27.0,977.0,927.39,683.01
2016,3,31,13,15,971.5,104.5,3.9,27.0,965.5,900.46,664.85
2016,3,31,13,30,969.0,104.0,3.8,27.0,954.0,870.49,644.69
2016,3,31,13,45,965.5,102.5,3.75,27.0,933.5,835.88,621.64
2016,3,31,14,0,962.0,101.0,3.7,27.0,913.0,798.58,596.69
2016,3,31,14,15,956.0,100.0,3.65,27.0,884.5,757.48,568.99
2016,3,31,14,30,950.0,99.0,3.6,27.0,856.0,714.2,538.58
2016,3,31,14,45,938.5,98.5,3.55,27.0,819.0,666.04,502.97
2016,3,31,15,0,927.0,98.0,3.5,27.0,782.0,616.59,465.61
2016,3,31,15,15,915.0,96.0,3.4,26.5,738.5,564.47,426.1
2016,3,31,15,30,903.0,94.0,3.3,26.0,695.0,511.61,384.82
2016,3,31,15,45,888.0,91.0,3.2,26.0,646.0,456.1,339.6
2016,3,31,16,0,873.0,88.0,3.1,26.0,597.0,400.67,293.25
2016,3,31,16,15,850.0,84.5,2.9,25.5,542.5,338.55,241.36
2016,3,31,16,30,827.0,81.0,2.7,25.0,488.0,281.88,192.83
2016,3,31,16,45,795.0,76.5,2.55,24.5,430.0,224.28,144.11
2016,3,31,17,0,763.0,72.0,2.4,24.0,372.0,169.75,99.65
2016,3,31,17,15,715.0,66.5,2.25,22.5,312.5,116.21,61.49
2016,3,31,17,30,667.0,61.0,2.1,21.0,253.0,64.46,33.14
2016,3,31,17,45,587.5,54.0,1.95,20.0,195.0,36.72,26.52
2016,3,31,18,0,508.0,47.0,1.8,19.0,137.0,33.9,23.9
2016,3,31,18,15,375.5,35.0,2.0,18.5,88.0,26.26,16.71
2016,3,31,18,30,243.0,23.0,2.2,18.0,39.0,18.03,5.85
2016,3,31,18,45,121.5,11.5,2.4,17.5,19.5,11.3,0.0
2016,3,31,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,1.0,3.9,12.0,1.0,0.0,0.0
2016,4,1,6,30,0.0,2.0,3.9,12.0,2.0,1.97,0.0
2016,4,1,6,45,0.0,11.0,3.95,12.0,11.0,10.6,2.09
2016,4,1,7,0,0.0,20.0,4.0,12.0,20.0,19.29,10.52
2016,4,1,7,15,0.0,32.5,4.2,12.5,32.5,31.37,21.13
2016,4,1,7,30,0.0,45.0,4.4,13.0,45.0,43.46,31.64
2016,4,1,7,45,0.0,58.5,4.6,13.5,58.5,56.53,42.79
2016,4,1,8,0,0.0,72.0,4.8,14.0,72.0,69.77,53.87
2016,4,1,8,15,0.0,39.5,5.05,14.0,39.5,38.14,26.89
2016,4,1,8,30,0.0,7.0,5.3,14.0,7.0,6.75,0.09
2016,4,1,8,45,0.0,79.0,5.55,14.5,79.0,76.4,58.76
2016,4,1,9,0,0.0,151.0,5.8,15.0,151.0,148.94,118.4
2016,4,1,9,15,23.0,209.0,5.75,15.0,223.5,226.21,181.69
2016,4,1,9,30,46.0,267.0,5.7,15.0,296.0,313.88,251.99
2016,4,1,9,45,23.0,142.5,5.7,15.5,157.0,162.24,128.66
2016,4,1,10,0,0.0,18.0,5.7,16.0,18.0,17.4,8.77
2016,4,1,10,15,0.0,19.0,5.6,16.0,19.0,18.38,9.56
2016,4,1,10,30,0.0,20.0,5.5,16.0,20.0,19.35,10.34
2016,4,1,10,45,137.0,212.5,5.45,16.0,326.0,348.76,280.38
2016,4,1,11,0,274.0,405.0,5.4,16.0,632.0,674.23,529.08
2016,4,1,11,15,144.5,342.0,5.4,16.0,462.5,482.13,379.8
2016,4,1,11,30,15.0,279.0,5.4,16.0,293.0,286.87,224.54
2016,4,1,11,45,25.0,327.5,5.45,16.5,350.5,348.35,272.35
2016,4,1,12,0,35.0,376.0,5.5,17.0,408.0,404.33,314.76
2016,4,1,12,15,24.0,313.5,5.55,17.0,335.5,330.24,257.42
2016,4,1,12,30,13.0,251.0,5.6,17.0,263.0,255.33,198.97
2016,4,1,12,45,7.0,195.0,5.65,17.5,201.5,195.18,151.28
2016,4,1,13,0,1.0,139.0,5.7,18.0,140.0,135.55,103.62
2016,4,1,13,15,7.0,196.5,5.7,18.0,202.5,195.88,151.76
2016,4,1,13,30,13.0,254.0,5.7,18.0,265.0,255.41,198.67
2016,4,1,13,45,159.5,331.5,5.75,18.0,466.5,438.75,344.77
2016,4,1,14,0,306.0,409.0,5.8,18.0,668.0,607.88,474.6
2016,4,1,14,15,256.5,403.5,5.8,17.5,616.0,553.56,433.08
2016,4,1,14,30,207.0,398.0,5.8,17.0,564.0,504.96,396.19
2016,4,1,14,45,160.5,377.5,5.8,17.0,503.0,446.27,350.78
2016,4,1,15,0,114.0,357.0,5.8,17.0,442.0,394.92,310.74
2016,4,1,15,15,201.0,330.0,5.8,16.5,468.5,404.88,320.19
2016,4,1,15,30,288.0,303.0,5.8,16.0,495.0,405.98,321.53
2016,4,1,15,45,467.0,238.0,5.8,15.5,523.0,404.51,319.28
2016,4,1,16,0,646.0,173.0,5.8,15.0,551.0,387.31,301.51
2016,4,1,16,15,605.0,157.0,5.7,14.5,485.0,323.88,247.69
2016,4,1,16,30,564.0,141.0,5.6,14.0,419.0,264.37,196.7
2016,4,1,16,45,501.0,144.0,5.55,14.0,369.5,220.85,159.69
2016,4,1,17,0,438.0,147.0,5.5,14.0,320.0,183.43,129.67
2016,4,1,17,15,398.5,129.0,5.15,13.5,267.5,137.61,94.73
2016,4,1,17,30,359.0,111.0,4.8,13.0,215.0,96.27,68.0
2016,4,1,17,45,314.5,90.0,4.5,12.5,166.5,66.14,53.71
2016,4,1,18,0,270.0,69.0,4.2,12.0,118.0,51.98,40.71
2016,4,1,18,15,178.5,47.5,3.95,11.5,75.0,38.64,28.07
2016,4,1,18,30,87.0,26.0,3.7,11.0,32.0,21.72,9.22
2016,4,1,18,45,43.5,13.0,3.45,10.5,16.0,12.78,0.0
2016,4,1,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,61.0,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,122.0,11.0,3.8,6.0,14.0,46.09,0.0
2016,4,2,6,45,291.5,24.5,3.9,6.5,57.0,145.85,101.12
2016,4,2,7,0,461.0,38.0,4.0,7.0,100.0,242.13,193.68
2016,4,2,7,15,552.0,46.5,3.95,8.0,156.5,315.12,260.5
2016,4,2,7,30,643.0,55.0,3.9,9.0,213.0,396.51,332.06
2016,4,2,7,45,698.0,60.5,3.9,10.0,273.0,460.15,386.61
2016,4,2,8,0,753.0,66.0,3.9,11.0,333.0,530.13,443.77
2016,4,2,8,15,789.0,70.5,3.8,12.0,392.0,590.03,490.31
2016,4,2,8,30,825.0,75.0,3.7,13.0,451.0,650.93,535.67
2016,4,2,8,45,850.5,78.5,3.6,14.0,508.0,703.78,571.36
2016,4,2,9,0,876.0,82.0,3.5,15.0,565.0,751.61,602.2
2016,4,2,9,15,894.0,85.0,3.35,15.5,617.0,796.47,630.96
2016,4,2,9,30,912.0,88.0,3.2,16.0,669.0,839.63,657.82
2016,4,2,9,45,925.5,90.0,3.1,17.0,716.0,875.93,678.29
2016,4,2,10,0,939.0,92.0,3.0,18.0,763.0,909.76,696.63
2016,4,2,10,15,949.0,94.0,3.05,18.0,803.0,937.81,714.52
2016,4,2,10,30,959.0,96.0,3.1,18.0,843.0,962.82,730.39
2016,4,2,10,45,965.5,97.5,3.15,18.5,875.0,980.9,740.25
2016,4,2,11,0,972.0,99.0,3.2,19.0,907.0,995.56,747.92
2016,4,2,11,15,977.0,100.0,3.25,19.0,931.0,1004.77,753.5
2016,4,2,11,30,982.0,101.0,3.3,19.0,955.0,1010.36,756.84
2016,4,2,11,45,984.0,102.0,3.35,19.5,970.0,1009.53,754.62
2016,4,2,12,0,986.0,103.0,3.4,20.0,985.0,1005.02,750.15
2016,4,2,12,15,987.0,103.0,3.4,20.0,991.5,994.94,743.18
2016,4,2,12,30,988.0,103.0,3.4,20.0,998.0,981.29,733.98
2016,4,2,12,45,986.5,103.5,3.45,20.5,995.0,962.42,720.37
2016,4,2,13,0,985.0,104.0,3.5,21.0,992.0,940.18,704.61
2016,4,2,13,15,982.5,103.5,3.5,21.0,979.5,912.89,686.51
2016,4,2,13,30,980.0,103.0,3.5,21.0,967.0,882.53,666.33
2016,4,2,13,45,975.5,102.0,3.5,21.0,946.0,847.22,642.68
2016,4,2,14,0,971.0,101.0,3.5,21.0,925.0,809.24,617.08
2016,4,2,14,15,964.5,100.0,3.45,21.0,896.0,767.38,588.35
2016,4,2,14,30,958.0,99.0,3.4,21.0,867.0,723.37,557.12
2016,4,2,14,45,943.0,100.0,3.4,21.0,828.5,674.02,520.14
2016,4,2,15,0,928.0,101.0,3.4,21.0,790.0,623.66,481.52
2016,4,2,15,15,915.5,99.0,3.35,21.0,746.0,571.14,440.23
2016,4,2,15,30,903.0,97.0,3.3,21.0,702.0,517.95,397.29
2016,4,2,15,45,887.0,93.5,3.25,21.0,652.0,461.5,350.72
2016,4,2,16,0,871.0,90.0,3.2,21.0,602.0,401.34,300.11
2016,4,2,16,15,848.5,86.5,3.0,20.5,547.5,343.33,250.37
2016,4,2,16,30,826.0,83.0,2.8,20.0,493.0,286.81,201.03
