Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,23,6,15,157.0,17.0,1.0,14.0,34.0,79.58,23.6
2016,4,23,6,30,314.0,34.0,1.1,15.0,68.0,170.08,126.27
2016,4,23,6,45,420.0,45.0,1.2,16.0,119.5,242.39,189.85
2016,4,23,7,0,526.0,56.0,1.3,17.0,171.0,325.38,259.95
2016,4,23,7,15,590.5,63.5,1.2,17.5,228.0,392.84,315.78
2016,4,23,7,30,655.0,71.0,1.1,18.0,285.0,465.56,373.06
2016,4,23,7,45,698.5,76.5,1.0,18.5,343.5,527.87,419.76
2016,4,23,8,0,742.0,82.0,0.9,19.0,402.0,590.29,464.39
2016,4,23,8,15,772.0,86.5,1.0,20.0,459.0,646.57,503.22
2016,4,23,8,30,802.0,91.0,1.1,21.0,516.0,703.25,539.84
2016,4,23,8,45,821.5,95.5,1.25,22.0,569.5,751.86,570.48
2016,4,23,9,0,841.0,100.0,1.4,23.0,623.0,799.42,599.89
2016,4,23,9,15,857.0,103.0,1.45,23.0,672.0,841.03,626.09
2016,4,23,9,30,873.0,106.0,1.5,23.0,721.0,875.75,647.56
2016,4,23,9,45,883.0,109.0,1.55,23.5,764.0,908.14,666.19
2016,4,23,10,0,893.0,112.0,1.6,24.0,807.0,937.98,683.07
2016,4,23,10,15,901.5,114.0,1.6,24.0,843.5,962.65,697.26
2016,4,23,10,30,910.0,116.0,1.6,24.0,880.0,984.38,709.66
2016,4,23,10,45,914.5,118.5,1.65,24.5,909.0,999.76,717.43
2016,4,23,11,0,919.0,121.0,1.7,25.0,938.0,1011.85,723.28
2016,4,23,11,15,923.5,122.5,1.7,25.0,959.5,1019.57,727.25
2016,4,23,11,30,928.0,124.0,1.7,25.0,981.0,1023.91,729.27
2016,4,23,11,45,930.0,124.5,1.7,25.0,994.0,1021.42,727.21
2016,4,23,12,0,932.0,125.0,1.7,25.0,1007.0,1015.54,723.25
2016,4,23,12,15,932.5,125.0,1.7,25.0,1011.0,1004.42,716.16
2016,4,23,12,30,933.0,125.0,1.7,25.0,1015.0,990.03,707.19
2016,4,23,12,45,930.5,126.0,1.75,25.5,1010.5,970.7,694.5
2016,4,23,13,0,928.0,127.0,1.8,26.0,1006.0,948.37,679.99
2016,4,23,13,15,925.0,126.5,1.85,26.0,993.0,921.31,663.79
2016,4,23,13,30,922.0,126.0,1.9,26.0,980.0,891.51,645.77
2016,4,23,13,45,916.0,125.5,1.95,26.0,958.0,856.69,624.34
2016,4,23,14,0,910.0,125.0,2.0,26.0,936.0,819.59,601.22
2016,4,23,14,15,903.5,123.5,2.1,25.5,907.0,779.11,577.08
2016,4,23,14,30,897.0,122.0,2.2,25.0,878.0,736.75,551.15
2016,4,23,14,45,887.5,120.0,2.3,25.0,841.5,690.3,518.91
2016,4,23,15,0,878.0,118.0,2.4,25.0,805.0,642.63,484.71
2016,4,23,15,15,865.5,115.5,2.45,25.0,762.0,591.82,447.0
2016,4,23,15,30,853.0,113.0,2.5,25.0,719.0,537.28,405.54
2016,4,23,15,45,837.5,109.5,2.6,25.0,670.5,483.2,363.22
2016,4,23,16,0,822.0,106.0,2.7,25.0,622.0,429.48,319.8
2016,4,23,16,15,799.5,102.0,2.65,24.5,568.5,373.42,273.79
2016,4,23,16,30,777.0,98.0,2.6,24.0,515.0,318.97,227.94
2016,4,23,16,45,746.5,93.0,2.55,23.5,458.5,263.48,180.95
2016,4,23,17,0,716.0,88.0,2.5,23.0,402.0,207.43,133.9
2016,4,23,17,15,673.5,82.0,2.3,22.5,344.5,155.31,92.37
2016,4,23,17,30,631.0,76.0,2.1,22.0,287.0,107.88,59.04
2016,4,23,17,45,566.0,68.5,1.9,21.5,230.5,63.42,36.41
2016,4,23,18,0,501.0,61.0,1.7,21.0,174.0,43.14,31.95
2016,4,23,18,15,403.5,49.0,1.65,20.0,123.5,36.09,25.62
2016,4,23,18,30,306.0,37.0,1.6,19.0,73.0,28.5,18.45
2016,4,23,18,45,153.0,18.5,1.6,18.5,36.5,13.92,2.27
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,44.0,21.0,1.9,15.5,26.0,39.72,12.85
2016,4,24,6,30,88.0,42.0,2.1,16.0,52.0,85.04,62.06
2016,4,24,6,45,141.5,65.5,2.35,16.5,92.5,144.05,112.92
2016,4,24,7,0,195.0,89.0,2.6,17.0,133.0,202.03,162.6
2016,4,24,7,15,268.0,101.0,2.8,17.5,179.0,260.61,212.23
2016,4,24,7,30,341.0,113.0,3.0,18.0,225.0,334.61,273.14
2016,4,24,7,45,170.5,113.0,3.2,18.5,169.0,235.41,191.43
2016,4,24,8,0,0.0,113.0,3.4,19.0,113.0,111.31,86.5
2016,4,24,8,15,0.0,96.0,3.5,19.0,96.0,93.32,71.6
2016,4,24,8,30,0.0,79.0,3.6,19.0,79.0,76.41,57.5
2016,4,24,8,45,3.5,135.0,3.75,19.5,137.5,134.97,104.79
2016,4,24,9,0,7.0,191.0,3.9,20.0,196.0,194.79,151.92
2016,4,24,9,15,20.5,238.0,3.95,20.0,252.5,254.14,198.43
2016,4,24,9,30,34.0,285.0,4.0,20.0,309.0,323.08,251.49
2016,4,24,9,45,20.5,241.0,4.1,20.5,256.0,256.53,198.71
2016,4,24,10,0,7.0,197.0,4.2,21.0,203.0,199.63,153.42
2016,4,24,10,15,8.0,205.5,4.2,21.0,212.5,208.92,160.48
2016,4,24,10,30,9.0,214.0,4.2,21.0,222.0,218.19,167.42
2016,4,24,10,45,14.0,261.0,4.25,21.5,273.5,269.66,206.56
2016,4,24,11,0,19.0,308.0,4.3,22.0,325.0,321.08,244.92
2016,4,24,11,15,15.5,274.0,4.3,22.0,288.5,283.33,215.94
2016,4,24,11,30,12.0,240.0,4.3,22.0,252.0,245.95,187.3
2016,4,24,11,45,14.5,273.5,4.3,22.5,287.5,280.97,213.53
2016,4,24,12,0,17.0,307.0,4.3,23.0,323.0,315.71,239.1
2016,4,24,12,15,16.5,304.0,4.2,23.0,320.0,311.55,235.74
2016,4,24,12,30,16.0,301.0,4.1,23.0,317.0,307.36,232.51
2016,4,24,12,45,12.5,247.0,4.1,23.5,259.5,250.95,189.57
2016,4,24,13,0,9.0,193.0,4.1,24.0,202.0,194.99,146.74
2016,4,24,13,15,8.0,183.0,4.05,24.0,191.0,184.04,138.45
2016,4,24,13,30,7.0,173.0,4.0,24.0,180.0,173.17,130.14
2016,4,24,13,45,12.0,235.5,3.95,24.0,247.0,236.69,178.93
2016,4,24,14,0,17.0,298.0,3.9,24.0,314.0,299.09,226.11
2016,4,24,14,15,407.0,229.0,3.85,24.0,573.5,512.57,395.12
2016,4,24,14,30,797.0,160.0,3.8,24.0,833.0,702.1,536.64
2016,4,24,14,45,780.5,160.5,3.75,24.0,796.5,656.93,501.88
2016,4,24,15,0,764.0,161.0,3.7,24.0,760.0,611.45,467.63
2016,4,24,15,15,750.0,157.5,3.7,24.0,718.5,560.95,429.29
2016,4,24,15,30,736.0,154.0,3.7,24.0,677.0,512.76,391.68
2016,4,24,15,45,554.0,205.5,3.7,24.0,584.0,436.58,332.05
2016,4,24,16,0,372.0,257.0,3.7,24.0,491.0,379.34,287.46
2016,4,24,16,15,513.0,194.0,3.65,23.5,487.0,349.99,262.21
2016,4,24,16,30,654.0,131.0,3.6,23.0,483.0,308.35,224.4
2016,4,24,16,45,622.5,124.0,3.55,23.0,430.0,257.3,181.0
2016,4,24,17,0,591.0,117.0,3.5,23.0,377.0,209.47,140.73
2016,4,24,17,15,546.5,108.0,3.3,22.5,322.5,161.45,102.84
2016,4,24,17,30,502.0,99.0,3.1,22.0,268.0,118.5,72.49
2016,4,24,17,45,442.5,87.0,2.9,21.5,215.0,77.04,49.42
2016,4,24,18,0,383.0,75.0,2.7,21.0,162.0,54.63,41.9
2016,4,24,18,15,294.5,59.0,2.6,20.5,115.0,44.13,32.48
2016,4,24,18,30,206.0,43.0,2.5,20.0,68.0,33.02,22.19
2016,4,24,18,45,103.0,21.5,2.45,19.5,34.0,16.64,4.42
2016,4,24,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,109.5,20.5,2.55,19.5,33.5,69.32,30.31
2016,4,25,6,30,219.0,41.0,2.7,20.0,67.0,144.14,106.4
2016,4,25,6,45,312.5,56.0,2.85,20.5,115.0,210.56,163.82
2016,4,25,7,0,406.0,71.0,3.0,21.0,163.0,286.61,228.16
2016,4,25,7,15,276.5,103.5,3.2,21.5,174.0,268.62,215.5
2016,4,25,7,30,147.0,136.0,3.4,22.0,185.0,237.22,189.67
2016,4,25,7,45,162.5,159.5,3.6,22.5,223.0,278.01,222.1
2016,4,25,8,0,178.0,183.0,3.8,23.0,261.0,319.68,254.3
2016,4,25,8,15,89.0,160.0,3.9,23.5,199.0,235.69,185.79
2016,4,25,8,30,0.0,137.0,4.0,24.0,137.0,134.76,102.81
2016,4,25,8,45,31.0,204.0,4.15,24.5,224.0,234.88,181.85
2016,4,25,9,0,62.0,271.0,4.3,25.0,311.0,332.9,256.68
2016,4,25,9,15,97.5,304.5,4.35,25.0,371.5,399.13,306.66
2016,4,25,9,30,133.0,338.0,4.4,25.0,432.0,475.7,363.42
2016,4,25,9,45,232.5,347.0,4.45,25.5,524.0,574.87,437.09
2016,4,25,10,0,332.0,356.0,4.5,26.0,616.0,686.52,517.3
2016,4,25,10,15,573.0,255.5,4.5,26.0,729.0,818.08,615.62
2016,4,25,10,30,814.0,155.0,4.5,26.0,842.0,943.26,701.81
2016,4,25,10,45,819.0,158.5,4.5,26.5,869.5,958.6,708.91
2016,4,25,11,0,824.0,162.0,4.5,27.0,897.0,970.94,714.81
2016,4,25,11,15,829.0,163.0,4.5,27.0,917.5,977.65,718.48
2016,4,25,11,30,834.0,164.0,4.5,27.0,938.0,981.26,720.26
2016,4,25,11,45,857.5,150.5,4.55,27.5,955.5,980.04,717.81
2016,4,25,12,0,881.0,137.0,4.6,28.0,973.0,981.23,717.09
2016,4,25,12,15,881.5,137.0,4.55,28.0,977.5,970.5,709.57
2016,4,25,12,30,882.0,137.0,4.5,28.0,982.0,956.72,700.18
2016,4,25,12,45,542.0,314.5,4.5,28.5,833.0,806.46,593.82
2016,4,25,13,0,202.0,492.0,4.5,29.0,684.0,656.86,479.32
2016,4,25,13,15,206.0,484.5,4.45,29.0,678.0,644.43,471.56
2016,4,25,13,30,210.0,477.0,4.4,29.0,672.0,631.3,462.66
2016,4,25,13,45,529.0,310.0,4.35,29.0,786.5,720.9,534.69
2016,4,25,14,0,848.0,143.0,4.3,29.0,901.0,790.74,588.13
2016,4,25,14,15,840.5,141.0,4.25,29.0,872.5,751.27,560.95
2016,4,25,14,30,833.0,139.0,4.2,29.0,844.0,708.86,531.68
2016,4,25,14,45,490.5,262.5,4.2,29.0,673.0,560.27,419.89
2016,4,25,15,0,148.0,386.0,4.2,29.0,502.0,443.42,329.62
2016,4,25,15,15,180.0,362.5,4.1,28.5,496.0,430.95,322.09
2016,4,25,15,30,212.0,339.0,4.0,28.0,490.0,415.37,311.46
2016,4,25,15,45,470.0,235.0,3.95,28.0,540.0,424.21,318.34
2016,4,25,16,0,728.0,131.0,3.9,28.0,590.0,412.6,306.38
2016,4,25,16,15,703.5,126.0,3.75,27.5,538.5,359.57,263.11
2016,4,25,16,30,679.0,121.0,3.6,27.0,487.0,308.5,220.63
2016,4,25,16,45,646.0,114.5,3.5,27.0,433.0,256.13,176.7
2016,4,25,17,0,613.0,108.0,3.4,27.0,379.0,207.1,135.93
2016,4,25,17,15,568.5,100.0,3.2,26.5,324.5,158.64,98.05
2016,4,25,17,30,524.0,92.0,3.0,26.0,270.0,115.19,67.61
2016,4,25,17,45,460.5,82.0,2.8,26.0,216.5,74.77,45.79
2016,4,25,18,0,397.0,72.0,2.6,26.0,163.0,52.2,38.96
2016,4,25,18,15,307.5,57.0,2.65,25.5,116.0,42.45,30.37
2016,4,25,18,30,218.0,42.0,2.7,25.0,69.0,32.12,20.98
2016,4,25,18,45,109.0,21.0,2.8,24.5,34.5,16.19,4.48
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,95.0,22.0,4.05,20.0,33.5,67.63,33.04
2016,4,26,6,30,190.0,44.0,4.1,20.0,67.0,137.65,102.16
2016,4,26,6,45,266.5,62.5,4.15,20.5,113.5,199.85,156.04
2016,4,26,7,0,343.0,81.0,4.2,21.0,160.0,269.73,215.39
2016,4,26,7,15,176.0,98.5,4.3,21.0,139.5,210.34,168.93
2016,4,26,7,30,9.0,116.0,4.4,21.0,119.0,122.47,95.72
2016,4,26,7,45,98.5,150.0,4.55,21.5,193.0,227.36,182.06
2016,4,26,8,0,188.0,184.0,4.7,22.0,267.0,327.7,262.57
2016,4,26,8,15,402.0,167.0,4.8,22.5,374.0,481.11,384.9
2016,4,26,8,30,616.0,150.0,4.9,23.0,481.0,639.02,506.3
2016,4,26,8,45,645.5,155.0,5.05,23.5,533.0,689.12,541.72
2016,4,26,9,0,675.0,160.0,5.2,24.0,585.0,739.23,576.76
2016,4,26,9,15,461.0,246.5,5.25,24.0,547.0,668.48,518.39
2016,4,26,9,30,247.0,333.0,5.3,24.0,509.0,569.53,438.66
2016,4,26,9,45,498.0,255.0,5.4,24.5,636.5,731.06,562.77
2016,4,26,10,0,749.0,177.0,5.5,25.0,764.0,889.52,676.77
2016,4,26,10,15,760.0,180.0,5.55,25.0,799.5,914.35,692.28
2016,4,26,10,30,771.0,183.0,5.6,25.0,835.0,932.93,704.21
2016,4,26,10,45,775.5,187.5,5.7,25.5,862.5,948.14,712.81
2016,4,26,11,0,780.0,192.0,5.8,26.0,890.0,960.46,719.51
2016,4,26,11,15,785.0,194.0,5.85,26.0,910.5,967.79,724.06
2016,4,26,11,30,790.0,196.0,5.9,26.0,931.0,972.15,726.73
2016,4,26,11,45,799.0,192.5,5.95,26.5,944.5,971.89,724.91
2016,4,26,12,0,808.0,189.0,6.0,27.0,958.0,968.64,721.2
2016,4,26,12,15,520.5,341.0,5.95,27.0,837.5,837.91,625.52
2016,4,26,12,30,233.0,493.0,5.9,27.0,717.0,702.53,520.84
2016,4,26,12,45,141.5,464.5,5.9,27.5,600.5,583.47,433.48
2016,4,26,13,0,50.0,436.0,5.9,28.0,484.0,467.03,346.37
2016,4,26,13,15,75.5,452.0,5.85,28.0,523.0,500.76,371.87
2016,4,26,13,30,101.0,468.0,5.8,28.0,562.0,532.54,395.4
2016,4,26,13,45,140.0,462.5,5.8,28.0,590.5,551.51,410.31
2016,4,26,14,0,179.0,457.0,5.8,28.0,619.0,568.39,423.6
2016,4,26,14,15,99.5,379.0,5.7,27.5,468.5,429.05,321.86
2016,4,26,14,30,20.0,301.0,5.6,27.0,318.0,301.28,226.28
2016,4,26,14,45,168.0,332.5,5.6,27.0,465.5,418.8,317.64
2016,4,26,15,0,316.0,364.0,5.6,27.0,613.0,523.38,396.15
2016,4,26,15,15,475.5,284.0,5.5,27.0,635.5,522.19,396.67
2016,4,26,15,30,635.0,204.0,5.4,27.0,658.0,507.83,386.08
2016,4,26,15,45,416.5,248.0,5.3,27.0,537.5,411.39,311.51
2016,4,26,16,0,198.0,292.0,5.2,27.0,417.0,342.38,258.82
2016,4,26,16,15,104.5,237.5,4.95,26.5,303.5,249.64,189.17
2016,4,26,16,30,11.0,183.0,4.7,26.0,190.0,175.23,133.55
2016,4,26,16,45,5.5,139.5,4.5,26.0,143.0,133.46,101.26
2016,4,26,17,0,0.0,96.0,4.3,26.0,96.0,92.11,68.85
2016,4,26,17,15,0.0,81.5,4.1,25.5,81.5,78.43,58.24
2016,4,26,17,30,0.0,67.0,3.9,25.0,67.0,64.76,47.43
2016,4,26,17,45,82.5,86.0,3.7,24.5,105.0,76.48,55.31
2016,4,26,18,0,165.0,105.0,3.5,24.0,143.0,83.98,66.43
2016,4,26,18,15,112.5,76.0,3.5,23.5,98.5,62.5,47.68
2016,4,26,18,30,60.0,47.0,3.5,23.0,54.0,40.16,27.91
2016,4,26,18,45,30.0,23.5,3.55,23.0,27.0,20.95,8.12
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,27,6,15,124.0,22.5,3.35,15.0,37.5,78.38,43.06
2016,4,27,6,30,248.0,45.0,3.4,15.0,75.0,160.88,122.5
2016,4,27,6,45,375.0,56.0,3.45,15.0,129.0,238.48,190.44
2016,4,27,7,0,502.0,67.0,3.5,15.0,183.0,331.72,270.71
2016,4,27,7,15,569.0,75.5,3.4,15.5,241.5,401.26,329.62
2016,4,27,7,30,636.0,84.0,3.3,16.0,300.0,476.12,390.63
2016,4,27,7,45,694.5,87.0,3.25,16.5,362.0,544.31,444.39
2016,4,27,8,0,753.0,90.0,3.2,17.0,424.0,616.07,498.97
2016,4,27,8,15,784.0,94.5,3.15,18.0,482.0,670.91,537.39
2016,4,27,8,30,815.0,99.0,3.1,19.0,540.0,728.82,575.5
2016,4,27,8,45,842.5,101.0,3.05,20.0,596.5,781.24,608.47
2016,4,27,9,0,870.0,103.0,3.0,21.0,653.0,833.1,640.14
2016,4,27,9,15,886.0,106.0,2.95,22.0,703.5,870.35,660.89
2016,4,27,9,30,902.0,109.0,2.9,23.0,754.0,910.75,683.45
2016,4,27,9,45,915.5,110.5,2.9,24.0,798.5,945.16,701.89
2016,4,27,10,0,929.0,112.0,2.9,25.0,843.0,977.11,718.49
2016,4,27,10,15,937.0,114.0,2.8,25.5,880.0,1001.79,730.69
2016,4,27,10,30,945.0,116.0,2.7,26.0,917.0,1023.4,740.86
2016,4,27,10,45,951.0,117.0,2.65,26.5,946.5,1038.85,747.54
2016,4,27,11,0,957.0,118.0,2.6,27.0,976.0,1050.97,752.19
2016,4,27,11,15,960.5,119.0,2.6,27.0,997.0,1057.23,755.28
2016,4,27,11,30,964.0,120.0,2.6,27.0,1018.0,1060.0,756.36
2016,4,27,11,45,968.5,118.5,2.6,27.5,1031.5,1057.7,752.94
2016,4,27,12,0,973.0,117.0,2.6,28.0,1045.0,1051.92,747.51
2016,4,27,12,15,973.0,117.5,2.6,28.0,1048.5,1040.35,740.11
2016,4,27,12,30,973.0,118.0,2.6,28.0,1052.0,1025.41,730.75
2016,4,27,12,45,971.5,117.5,2.6,28.0,1046.5,1004.84,717.94
2016,4,27,13,0,970.0,117.0,2.6,28.0,1041.0,981.15,703.23
2016,4,27,13,15,966.5,116.0,2.55,28.0,1027.0,952.21,684.75
2016,4,27,13,30,963.0,115.0,2.5,28.0,1013.0,920.46,664.49
2016,4,27,13,45,958.0,114.0,2.5,28.0,990.5,884.82,642.07
2016,4,27,14,0,953.0,113.0,2.5,28.0,968.0,846.73,617.93
2016,4,27,14,15,946.0,111.5,2.4,28.0,937.5,804.43,590.11
2016,4,27,14,30,939.0,110.0,2.3,28.0,907.0,760.21,560.84
2016,4,27,14,45,928.0,109.0,2.25,28.0,869.0,712.07,527.91
2016,4,27,15,0,917.0,108.0,2.2,28.0,831.0,662.76,492.44
2016,4,27,15,15,905.0,105.5,2.0,27.5,787.0,610.59,454.29
2016,4,27,15,30,893.0,103.0,1.8,27.0,743.0,557.82,414.69
2016,4,27,15,45,874.5,101.0,1.65,27.0,692.5,502.09,371.3
2016,4,27,16,0,856.0,99.0,1.5,27.0,642.0,443.05,324.49
2016,4,27,16,15,835.0,95.5,1.35,27.0,588.0,386.27,278.2
2016,4,27,16,30,814.0,92.0,1.2,27.0,534.0,330.89,232.02
2016,4,27,16,45,782.0,88.5,1.1,27.0,476.0,274.33,184.86
2016,4,27,17,0,750.0,85.0,1.0,27.0,418.0,220.87,140.46
2016,4,27,17,15,709.0,79.0,0.85,26.5,360.0,163.69,95.51
2016,4,27,17,30,668.0,73.0,0.7,26.0,302.0,114.3,60.6
2016,4,27,17,45,602.5,66.5,0.55,26.0,244.0,68.25,36.18
2016,4,27,18,0,537.0,60.0,0.4,26.0,186.0,41.72,30.07
2016,4,27,18,15,439.5,49.0,0.45,25.5,133.5,35.53,24.61
2016,4,27,18,30,342.0,38.0,0.5,25.0,81.0,28.89,18.44
2016,4,27,18,45,171.0,19.0,0.6,24.5,40.5,14.02,3.88
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,6,15,133.5,22.0,1.45,14.5,38.5,81.46,47.6
2016,4,28,6,30,267.0,44.0,1.7,15.0,77.0,167.12,127.4
2016,4,28,6,45,361.0,57.5,2.0,16.0,127.5,235.15,186.69
2016,4,28,7,0,455.0,71.0,2.3,17.0,178.0,314.72,254.19
2016,4,28,7,15,517.5,80.5,2.45,17.5,233.0,380.91,309.68
2016,4,28,7,30,580.0,90.0,2.6,18.0,288.0,452.04,367.27
2016,4,28,7,45,627.0,96.0,2.8,19.0,345.5,514.15,415.39
2016,4,28,8,0,674.0,102.0,3.0,20.0,403.0,578.94,463.94
2016,4,28,8,15,705.0,108.0,3.25,20.5,458.0,634.72,505.24
2016,4,28,8,30,736.0,114.0,3.5,21.0,513.0,691.11,545.34
2016,4,28,8,45,760.5,117.5,3.8,22.0,566.0,739.82,577.59
2016,4,28,9,0,785.0,121.0,4.1,23.0,619.0,785.3,607.0
2016,4,28,9,15,802.0,124.5,4.1,23.5,667.0,826.4,632.88
2016,4,28,9,30,819.0,128.0,4.1,24.0,715.0,865.88,657.29
2016,4,28,9,45,832.0,131.0,4.2,24.5,757.5,899.35,677.76
2016,4,28,10,0,845.0,134.0,4.3,25.0,800.0,930.54,696.58
2016,4,28,10,15,854.5,136.0,4.3,25.0,836.0,954.88,711.58
2016,4,28,10,30,864.0,138.0,4.3,25.0,872.0,970.82,720.99
2016,4,28,10,45,868.5,141.0,4.35,25.5,900.0,985.78,728.76
2016,4,28,11,0,873.0,144.0,4.4,26.0,928.0,997.64,734.52
2016,4,28,11,15,877.0,145.5,4.4,26.0,948.5,1004.31,738.14
2016,4,28,11,30,881.0,147.0,4.4,26.0,969.0,1007.77,739.81
2016,4,28,11,45,880.0,149.5,4.45,26.5,980.0,1004.15,735.76
2016,4,28,12,0,879.0,152.0,4.5,27.0,991.0,997.34,729.79
2016,4,28,12,15,879.0,152.0,4.45,27.0,994.5,985.95,721.86
2016,4,28,12,30,879.0,152.0,4.4,27.0,998.0,971.56,712.07
2016,4,28,12,45,868.5,157.5,4.4,27.5,990.0,949.82,696.38
2016,4,28,13,0,858.0,163.0,4.4,28.0,982.0,928.34,681.01
2016,4,28,13,15,853.0,162.0,4.35,28.0,968.0,899.9,662.16
2016,4,28,13,30,848.0,161.0,4.3,28.0,954.0,869.12,641.75
2016,4,28,13,45,828.0,168.0,4.25,28.0,928.0,831.5,616.66
2016,4,28,14,0,808.0,175.0,4.2,28.0,902.0,792.74,590.7
2016,4,28,14,15,798.0,173.0,4.15,28.0,872.0,752.2,563.21
2016,4,28,14,30,788.0,171.0,4.1,28.0,842.0,710.41,533.37
2016,4,28,14,45,449.0,276.5,4.05,28.0,655.5,547.71,411.55
2016,4,28,15,0,110.0,382.0,4.0,28.0,469.0,421.2,313.94
2016,4,28,15,15,66.0,323.0,3.95,27.5,374.5,336.66,252.64
2016,4,28,15,30,22.0,264.0,3.9,27.0,280.0,260.88,196.53
2016,4,28,15,45,51.5,274.0,3.85,27.0,308.0,276.22,208.76
2016,4,28,16,0,81.0,284.0,3.8,27.0,336.0,291.97,220.71
2016,4,28,16,15,92.0,262.0,3.65,26.5,316.0,270.39,204.62
2016,4,28,16,30,103.0,240.0,3.5,26.0,296.0,247.65,187.32
2016,4,28,16,45,51.5,136.5,3.35,26.0,164.5,139.85,104.71
2016,4,28,17,0,0.0,33.0,3.2,26.0,33.0,31.87,20.27
2016,4,28,17,15,0.0,28.0,3.0,25.5,28.0,27.03,16.49
2016,4,28,17,30,0.0,23.0,2.8,25.0,23.0,22.19,12.63
2016,4,28,17,45,76.0,64.5,2.65,24.5,82.5,59.82,41.73
2016,4,28,18,0,152.0,106.0,2.5,24.0,142.0,84.79,67.14
2016,4,28,18,15,106.0,76.0,2.55,23.5,98.0,62.67,47.87
2016,4,28,18,30,60.0,46.0,2.6,23.0,54.0,39.55,27.52
2016,4,28,18,45,31.0,24.5,2.7,23.0,28.5,21.83,9.67
2016,4,28,19,0,2.0,3.0,2.8,23.0,3.0,2.95,0.0
2016,4,28,19,15,1.0,1.5,2.95,23.0,1.5,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.7,20.5,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.7,21.0,4.0,5.58,0.0
2016,4,29,6,15,62.5,26.0,2.8,21.0,34.0,58.49,33.69
2016,4,29,6,30,119.0,48.0,2.9,21.0,64.0,110.13,81.6
2016,4,29,6,45,170.0,72.5,3.05,21.5,107.0,165.86,129.01
2016,4,29,7,0,221.0,97.0,3.2,22.0,150.0,225.88,179.38
2016,4,29,7,15,201.5,116.5,3.55,22.5,174.5,246.71,197.13
2016,4,29,7,30,182.0,136.0,3.9,23.0,199.0,257.96,206.27
2016,4,29,7,45,91.0,135.0,4.25,23.5,166.5,205.26,162.62
2016,4,29,8,0,0.0,134.0,4.6,24.0,134.0,133.15,102.34
2016,4,29,8,15,17.0,173.5,4.75,24.0,183.0,185.92,144.51
2016,4,29,8,30,34.0,213.0,4.9,24.0,232.0,247.88,193.06
2016,4,29,8,45,18.5,193.5,5.1,24.5,204.0,206.92,159.67
2016,4,29,9,0,3.0,174.0,5.3,25.0,176.0,173.93,132.64
2016,4,29,9,15,3.5,173.0,5.35,25.5,175.5,172.96,131.29
2016,4,29,9,30,4.0,172.0,5.4,26.0,175.0,172.14,130.07
2016,4,29,9,45,14.5,236.0,5.45,26.5,247.5,246.07,186.64
2016,4,29,10,0,25.0,300.0,5.5,27.0,320.0,320.67,242.38
2016,4,29,10,15,20.0,284.0,5.45,27.0,300.5,299.26,225.56
2016,4,29,10,30,15.0,268.0,5.4,27.0,281.0,278.01,209.07
2016,4,29,10,45,42.0,348.0,5.4,27.5,385.5,391.92,293.9
2016,4,29,11,0,69.0,428.0,5.4,28.0,490.0,499.42,371.42
2016,4,29,11,15,129.5,455.0,5.35,28.0,575.0,590.57,437.78
2016,4,29,11,30,190.0,482.0,5.3,28.0,660.0,673.69,497.23
2016,4,29,11,45,100.5,350.0,5.25,28.0,444.5,449.88,335.69
2016,4,29,12,0,11.0,218.0,5.2,28.0,229.0,222.81,165.42
2016,4,29,12,15,82.0,359.5,5.15,28.0,439.0,431.6,322.49
2016,4,29,12,30,153.0,501.0,5.1,28.0,649.0,636.39,468.92
2016,4,29,12,45,112.0,482.0,5.05,28.0,590.0,572.18,421.6
2016,4,29,13,0,71.0,463.0,5.0,28.0,531.0,512.0,377.73
2016,4,29,13,15,42.5,359.5,4.9,28.0,400.0,384.0,285.17
2016,4,29,13,30,14.0,256.0,4.8,28.0,269.0,258.87,192.48
2016,4,29,13,45,285.5,294.5,4.75,28.0,551.5,512.15,387.03
2016,4,29,14,0,557.0,333.0,4.7,28.0,834.0,745.46,555.42
2016,4,29,14,15,430.0,370.0,4.6,28.0,749.5,661.3,492.02
2016,4,29,14,30,303.0,407.0,4.5,28.0,665.0,587.69,437.08
2016,4,29,14,45,160.0,337.5,4.4,28.0,473.5,418.82,313.76
2016,4,29,15,0,17.0,268.0,4.3,28.0,282.0,265.52,198.44
2016,4,29,15,15,15.0,250.5,4.1,27.5,262.0,246.62,185.19
2016,4,29,15,30,13.0,233.0,3.9,27.0,242.0,227.95,171.73
2016,4,29,15,45,9.5,217.0,3.75,27.0,223.5,210.18,158.54
2016,4,29,16,0,6.0,201.0,3.6,27.0,205.0,192.78,145.62
2016,4,29,16,15,131.0,244.0,3.35,26.5,316.0,265.61,200.68
2016,4,29,16,30,256.0,287.0,3.1,26.0,427.0,329.02,245.81
2016,4,29,16,45,150.0,232.0,2.9,26.0,312.0,239.97,179.44
2016,4,29,17,0,44.0,177.0,2.7,26.0,197.0,167.36,126.53
2016,4,29,17,15,96.5,176.0,2.55,25.5,211.5,168.19,125.61
2016,4,29,17,30,149.0,175.0,2.4,25.0,226.0,157.17,115.57
2016,4,29,17,45,126.5,142.0,2.25,25.0,180.0,118.92,87.93
2016,4,29,18,0,104.0,109.0,2.1,25.0,134.0,86.76,68.45
2016,4,29,18,15,69.5,75.5,2.05,24.5,90.5,62.38,47.45
2016,4,29,18,30,35.0,42.0,2.0,24.0,47.0,38.39,26.48
2016,4,29,18,45,17.5,22.0,2.0,24.0,24.5,20.86,9.31
2016,4,29,19,0,0.0,2.0,2.0,24.0,2.0,1.97,0.0
2016,4,29,19,15,0.0,1.0,2.05,23.5,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.5,4.0,3.15,13.0,4.5,0.0,0.0
2016,4,30,6,0,17.0,8.0,3.3,13.0,9.0,12.58,0.0
2016,4,30,6,15,122.5,28.5,3.4,13.5,44.0,89.03,57.15
2016,4,30,6,30,228.0,49.0,3.5,14.0,79.0,159.55,123.22
2016,4,30,6,45,326.5,63.5,3.65,14.5,129.5,229.11,184.21
2016,4,30,7,0,425.0,78.0,3.8,15.0,180.0,308.7,252.78
2016,4,30,7,15,488.5,88.5,3.9,16.0,235.5,374.19,307.85
2016,4,30,7,30,552.0,99.0,4.0,17.0,291.0,448.18,367.73
2016,4,30,7,45,602.5,105.5,4.15,18.0,348.5,512.05,417.73
2016,4,30,8,0,653.0,112.0,4.3,19.0,406.0,578.87,468.43
2016,4,30,8,15,684.5,118.0,4.25,19.5,461.5,634.2,509.07
2016,4,30,8,30,716.0,124.0,4.2,20.0,517.0,690.19,548.84
2016,4,30,8,45,746.0,126.5,4.2,20.5,571.0,741.38,583.3
2016,4,30,9,0,776.0,129.0,4.2,21.0,625.0,789.34,614.79
2016,4,30,9,15,502.5,234.5,4.0,21.5,565.0,693.86,538.1
2016,4,30,9,30,229.0,340.0,3.8,22.0,505.0,562.69,432.36
2016,4,30,9,45,539.5,237.5,3.6,22.5,657.0,752.75,576.9
2016,4,30,10,0,850.0,135.0,3.4,23.0,809.0,938.74,703.48
2016,4,30,10,15,859.5,137.5,3.2,23.0,845.0,963.64,715.99
2016,4,30,10,30,869.0,140.0,3.0,23.0,881.0,980.04,723.98
2016,4,30,10,45,880.0,139.0,2.8,23.5,911.0,997.12,730.95
2016,4,30,11,0,891.0,138.0,2.6,24.0,941.0,1011.25,735.81
2016,4,30,11,15,895.5,139.0,2.35,24.5,962.0,1017.97,735.27
2016,4,30,11,30,900.0,140.0,2.1,25.0,983.0,1021.44,732.55
2016,4,30,11,45,907.0,138.0,1.9,25.5,997.0,1021.08,727.92
2016,4,30,12,0,914.0,136.0,1.7,26.0,1011.0,1017.45,721.22
2016,4,30,12,15,914.5,136.0,1.6,26.0,1015.0,1006.28,712.72
2016,4,30,12,30,915.0,136.0,1.5,26.0,1019.0,991.98,702.44
2016,4,30,12,45,916.0,134.5,1.4,26.5,1015.0,973.64,688.42
2016,4,30,13,0,917.0,133.0,1.3,27.0,1011.0,952.31,672.71
2016,4,30,13,15,914.0,132.5,1.3,27.0,998.0,925.51,656.51
2016,4,30,13,30,911.0,132.0,1.3,27.0,985.0,896.05,638.65
2016,4,30,13,45,908.0,130.0,1.35,27.0,964.0,862.66,618.87
2016,4,30,14,0,905.0,128.0,1.4,27.0,943.0,826.87,597.35
2016,4,30,14,15,898.5,126.0,1.35,27.0,914.0,786.24,571.32
2016,4,30,14,30,892.0,124.0,1.3,27.0,885.0,743.77,543.93
2016,4,30,14,45,885.0,121.0,1.3,27.0,849.5,698.43,513.48
2016,4,30,15,0,878.0,118.0,1.3,27.0,814.0,651.7,480.79
2016,4,30,15,15,866.0,115.5,1.25,27.0,771.5,601.36,444.31
2016,4,30,15,30,854.0,113.0,1.2,27.0,729.0,547.27,404.33
2016,4,30,15,45,841.0,109.0,1.15,27.0,681.0,494.04,363.77
2016,4,30,16,0,828.0,105.0,1.1,27.0,633.0,440.94,322.07
2016,4,30,16,15,806.5,101.0,1.05,26.5,580.5,385.05,277.81
2016,4,30,16,30,785.0,97.0,1.0,26.0,528.0,330.65,233.44
2016,4,30,16,45,759.0,92.0,0.95,26.0,472.5,275.9,187.75
2016,4,30,17,0,733.0,87.0,0.9,26.0,417.0,223.61,144.07
2016,4,30,17,15,693.0,81.5,0.85,25.5,360.0,167.82,99.9
2016,4,30,17,30,653.0,76.0,0.8,25.0,303.0,119.74,65.24
2016,4,30,17,45,596.0,68.5,0.8,24.5,246.5,73.79,39.32
2016,4,30,18,0,539.0,61.0,0.8,24.0,190.0,42.18,30.76
2016,4,30,18,15,446.0,50.5,0.85,23.0,138.5,36.48,25.74
2016,4,30,18,30,353.0,40.0,0.9,22.0,87.0,30.37,20.06
2016,4,30,18,45,207.0,25.0,0.95,21.5,49.5,19.32,8.66
2016,4,30,19,0,61.0,10.0,1.0,21.0,12.0,9.83,0.0
2016,4,30,19,15,30.5,5.0,1.0,20.5,6.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,19.5,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,39.0,11.0,3.0,15.0,12.0,21.73,0.0
2016,5,1,6,15,161.5,28.0,3.25,15.5,48.0,102.04,67.02
2016,5,1,6,30,284.0,45.0,3.5,16.0,84.0,176.22,135.46
2016,5,1,6,45,369.0,58.5,3.75,16.5,133.0,242.02,193.43
2016,5,1,7,0,454.0,72.0,4.0,17.0,182.0,318.58,259.23
2016,5,1,7,15,513.5,81.0,4.1,17.5,236.0,382.83,313.52
2016,5,1,7,30,573.0,90.0,4.2,18.0,290.0,451.71,369.8
2016,5,1,7,45,286.5,112.5,4.35,18.5,212.5,318.84,260.87
2016,5,1,8,0,0.0,135.0,4.5,19.0,135.0,134.09,104.98
2016,5,1,8,15,0.0,94.0,4.5,19.5,94.0,91.22,69.65
2016,5,1,8,30,0.0,53.0,4.5,20.0,53.0,51.23,36.59
2016,5,1,8,45,0.0,74.0,4.55,20.5,74.0,71.58,52.97
2016,5,1,9,0,0.0,95.0,4.6,21.0,95.0,91.98,69.14
2016,5,1,9,15,0.5,123.0,4.55,21.0,123.5,120.15,91.49
2016,5,1,9,30,1.0,151.0,4.5,21.0,152.0,148.42,113.68
2016,5,1,9,45,9.5,214.5,4.5,21.5,222.5,219.73,169.34
2016,5,1,10,0,18.0,278.0,4.5,22.0,293.0,291.71,224.17
2016,5,1,10,15,32.5,327.0,4.5,22.0,354.5,363.27,278.27
2016,5,1,10,30,47.0,376.0,4.5,22.0,416.0,427.27,325.82
2016,5,1,10,45,73.0,411.5,4.5,22.5,476.5,487.95,370.06
2016,5,1,11,0,99.0,447.0,4.5,23.0,537.0,548.38,413.29
2016,5,1,11,15,133.5,465.0,4.5,23.0,589.0,605.0,454.35
2016,5,1,11,30,168.0,483.0,4.5,23.0,641.0,653.67,489.36
2016,5,1,11,45,154.0,489.0,4.5,23.5,635.5,642.02,479.08
2016,5,1,12,0,140.0,495.0,4.5,24.0,630.0,629.78,468.77
2016,5,1,12,15,84.0,441.0,4.5,24.0,522.5,514.34,384.87
2016,5,1,12,30,28.0,387.0,4.5,24.0,415.0,405.29,303.99
2016,5,1,12,45,47.0,423.0,4.5,24.0,468.5,455.35,341.54
2016,5,1,13,0,66.0,459.0,4.5,24.0,522.0,503.83,377.05
2016,5,1,13,15,78.5,462.0,4.55,23.5,536.0,513.38,385.15
2016,5,1,13,30,91.0,465.0,4.6,23.0,550.0,521.95,392.72
2016,5,1,13,45,443.5,323.0,4.65,23.0,725.0,667.41,509.2
2016,5,1,14,0,796.0,181.0,4.7,23.0,900.0,792.02,605.08
2016,5,1,14,15,787.5,179.0,4.7,23.0,871.5,753.06,577.07
2016,5,1,14,30,779.0,177.0,4.7,23.0,843.0,712.78,547.72
2016,5,1,14,45,741.5,189.5,4.75,23.0,802.0,663.39,510.88
2016,5,1,15,0,704.0,202.0,4.8,23.0,761.0,617.01,475.61
2016,5,1,15,15,622.5,222.5,4.75,22.5,697.5,554.63,428.11
2016,5,1,15,30,541.0,243.0,4.7,22.0,634.0,498.86,385.0
2016,5,1,15,45,486.0,244.0,4.7,22.0,577.5,444.49,342.26
2016,5,1,16,0,431.0,245.0,4.7,22.0,521.0,394.94,302.83
2016,5,1,16,15,424.0,223.5,4.55,22.0,476.0,348.95,265.4
2016,5,1,16,30,417.0,202.0,4.4,22.0,431.0,303.49,227.76
2016,5,1,16,45,412.0,179.5,4.3,22.0,386.0,258.34,189.92
2016,5,1,17,0,407.0,157.0,4.2,22.0,341.0,213.73,152.39
2016,5,1,17,15,357.0,147.0,3.95,21.5,292.5,177.77,124.56
2016,5,1,17,30,307.0,137.0,3.7,21.0,244.0,142.17,98.93
2016,5,1,17,45,263.5,117.0,3.5,20.5,197.0,104.56,73.95
2016,5,1,18,0,220.0,97.0,3.3,20.0,150.0,75.01,59.81
2016,5,1,18,15,163.5,74.5,3.3,19.5,108.0,58.87,45.51
2016,5,1,18,30,107.0,52.0,3.3,19.0,66.0,42.04,30.28
2016,5,1,18,45,53.5,29.5,3.3,19.0,36.5,25.87,13.99
2016,5,1,19,0,0.0,7.0,3.3,19.0,7.0,6.88,0.0
2016,5,1,19,15,0.0,3.5,3.4,18.5,3.5,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,1.5,4.65,13.0,1.5,0.0,0.0
2016,5,2,6,0,0.0,3.0,4.8,13.0,3.0,2.95,0.0
2016,5,2,6,15,0.0,14.0,4.95,13.0,14.0,13.5,4.63
2016,5,2,6,30,0.0,25.0,5.1,13.0,25.0,24.13,14.54
2016,5,2,6,45,0.0,40.0,5.3,13.0,40.0,38.63,27.26
2016,5,2,7,0,0.0,55.0,5.5,13.0,55.0,53.32,40.05
2016,5,2,7,15,0.0,71.5,5.55,13.0,71.5,69.91,54.29
2016,5,2,7,30,0.0,88.0,5.6,13.0,88.0,86.43,68.23
2016,5,2,7,45,0.0,104.5,5.65,13.5,104.5,102.89,81.76
2016,5,2,8,0,0.0,121.0,5.7,14.0,121.0,119.32,95.03
2016,5,2,8,15,48.0,181.5,5.7,14.0,208.0,223.4,182.11
2016,5,2,8,30,96.0,242.0,5.7,14.0,295.0,327.17,266.82
2016,5,2,8,45,48.0,175.0,5.7,14.0,201.5,216.78,175.47
2016,5,2,9,0,0.0,108.0,5.7,14.0,108.0,104.87,81.66
2016,5,2,9,15,0.0,78.0,5.6,14.0,78.0,75.49,57.23
2016,5,2,9,30,0.0,48.0,5.5,14.0,48.0,46.44,33.04
2016,5,2,9,45,3.0,118.5,5.45,14.5,121.5,117.89,91.71
2016,5,2,10,0,6.0,189.0,5.4,15.0,195.0,190.7,150.18
2016,5,2,10,15,3.0,153.0,5.25,15.0,156.0,152.03,118.61
2016,5,2,10,30,0.0,117.0,5.1,15.0,117.0,113.71,87.38
2016,5,2,10,45,0.0,124.5,5.0,15.0,124.5,121.07,93.22
2016,5,2,11,0,0.0,132.0,4.9,15.0,132.0,128.41,99.01
2016,5,2,11,15,7.5,206.0,4.85,15.0,213.0,208.4,163.12
2016,5,2,11,30,15.0,280.0,4.8,15.0,294.0,288.48,226.04
2016,5,2,11,45,30.5,355.0,4.75,15.0,384.0,382.08,298.51
2016,5,2,12,0,46.0,430.0,4.7,15.0,474.0,470.05,365.16
2016,5,2,12,15,33.5,389.0,4.75,15.0,421.0,414.83,322.73
2016,5,2,12,30,21.0,348.0,4.8,15.0,368.0,358.0,279.08
2016,5,2,12,45,147.0,414.5,4.85,15.5,556.0,541.12,422.11
2016,5,2,13,0,273.0,481.0,4.9,16.0,744.0,712.25,549.71
2016,5,2,13,15,136.5,299.0,4.9,16.0,430.5,409.11,321.43
2016,5,2,13,30,0.0,117.0,4.9,16.0,117.0,113.33,86.12
2016,5,2,13,45,11.0,225.0,4.9,16.5,235.0,225.99,176.13
2016,5,2,14,0,22.0,333.0,4.9,17.0,353.0,336.34,261.68
2016,5,2,14,15,45.5,366.5,4.8,17.0,406.0,380.44,296.04
2016,5,2,14,30,69.0,400.0,4.7,17.0,459.0,423.7,329.5
2016,5,2,14,45,65.0,379.5,4.6,17.0,433.5,397.31,309.45
2016,5,2,15,0,61.0,359.0,4.5,17.0,408.0,371.32,289.82
2016,5,2,15,15,30.5,254.0,4.35,17.0,278.5,255.31,199.87
2016,5,2,15,30,0.0,149.0,4.2,17.0,149.0,143.17,110.99
2016,5,2,15,45,0.0,135.0,4.1,17.0,135.0,129.81,100.64
2016,5,2,16,0,0.0,121.0,4.0,17.0,121.0,116.48,90.14
2016,5,2,16,15,0.0,104.0,3.8,17.0,104.0,100.35,77.28
2016,5,2,16,30,0.0,87.0,3.6,17.0,87.0,84.17,64.28
2016,5,2,16,45,0.0,93.0,3.45,17.0,93.0,89.72,69.13
2016,5,2,17,0,0.0,99.0,3.3,17.0,99.0,94.94,73.71
2016,5,2,17,15,0.0,85.5,3.0,16.5,85.5,82.17,63.48
2016,5,2,17,30,0.0,72.0,2.7,16.0,72.0,69.43,53.13
2016,5,2,17,45,230.0,71.0,2.4,16.0,127.5,63.11,41.27
2016,5,2,18,0,460.0,70.0,2.1,16.0,183.0,49.8,38.62
2016,5,2,18,15,373.0,57.5,1.8,15.5,133.5,42.36,31.82
2016,5,2,18,30,286.0,45.0,1.5,15.0,84.0,34.12,24.04
2016,5,2,18,45,167.5,28.0,1.2,14.5,48.0,21.64,11.35
2016,5,2,19,0,49.0,11.0,0.9,14.0,12.0,10.81,0.0
2016,5,2,19,15,24.5,5.5,0.9,13.5,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
