Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,44.5,6.5,1.55,9.5,8.0,0.0,0.0
2016,5,3,6,0,89.0,13.0,1.7,10.0,16.0,38.12,0.0
2016,5,3,6,15,232.5,28.0,1.85,10.5,56.0,127.89,89.43
2016,5,3,6,30,376.0,43.0,2.0,11.0,96.0,211.85,166.42
2016,5,3,6,45,471.0,52.0,2.15,11.5,149.0,283.06,229.89
2016,5,3,7,0,566.0,61.0,2.3,12.0,202.0,363.28,299.36
2016,5,3,7,15,623.0,68.0,2.45,13.0,259.5,429.2,354.68
2016,5,3,7,30,680.0,75.0,2.6,14.0,317.0,499.49,411.3
2016,5,3,7,45,721.0,79.5,2.8,15.0,375.0,558.25,457.06
2016,5,3,8,0,762.0,84.0,3.0,16.0,433.0,621.67,504.76
2016,5,3,8,15,789.5,88.0,3.05,16.5,489.5,676.43,543.56
2016,5,3,8,30,817.0,92.0,3.1,17.0,546.0,731.31,581.06
2016,5,3,8,45,837.0,95.5,3.15,17.5,599.0,779.49,612.91
2016,5,3,9,0,857.0,99.0,3.2,18.0,652.0,826.61,643.49
2016,5,3,9,15,871.5,102.0,3.2,18.0,700.5,862.07,666.36
2016,5,3,9,30,886.0,105.0,3.2,18.0,749.0,900.62,691.3
2016,5,3,9,45,896.5,107.5,3.2,18.5,791.5,932.87,710.33
2016,5,3,10,0,907.0,110.0,3.2,19.0,834.0,962.58,727.52
2016,5,3,10,15,915.5,112.0,3.2,19.5,870.5,987.15,741.15
2016,5,3,10,30,924.0,114.0,3.2,20.0,907.0,1008.78,752.81
2016,5,3,10,45,929.0,115.5,3.2,20.5,935.5,1023.4,759.86
2016,5,3,11,0,934.0,117.0,3.2,21.0,964.0,1034.76,764.88
2016,5,3,11,15,938.0,118.0,3.2,21.0,985.0,1041.29,768.34
2016,5,3,11,30,942.0,119.0,3.2,21.0,1006.0,1044.43,769.75
2016,5,3,11,45,945.5,119.0,3.2,21.5,1018.5,1042.66,766.63
2016,5,3,12,0,949.0,119.0,3.2,22.0,1031.0,1037.49,761.47
2016,5,3,12,15,949.5,119.0,3.2,22.0,1035.0,1026.08,753.87
2016,5,3,12,30,950.0,119.0,3.2,22.0,1039.0,1011.43,744.3
2016,5,3,12,45,948.5,119.0,3.2,22.5,1034.5,991.76,730.12
2016,5,3,13,0,947.0,119.0,3.2,23.0,1030.0,969.07,714.09
2016,5,3,13,15,944.5,118.5,3.2,23.0,1016.5,942.11,696.68
2016,5,3,13,30,942.0,118.0,3.2,23.0,1003.0,912.38,677.42
2016,5,3,13,45,937.0,117.0,3.2,23.0,981.0,877.48,654.62
2016,5,3,14,0,932.0,116.0,3.2,23.0,959.0,840.24,630.13
2016,5,3,14,15,925.5,114.5,3.15,23.0,929.5,799.23,602.61
2016,5,3,14,30,919.0,113.0,3.1,23.0,900.0,756.32,573.59
2016,5,3,14,45,910.0,111.0,3.1,23.0,863.5,709.6,541.05
2016,5,3,15,0,901.0,109.0,3.1,23.0,827.0,661.59,505.65
2016,5,3,15,15,889.0,107.0,3.1,23.0,783.5,610.8,467.33
2016,5,3,15,30,877.0,105.0,3.1,23.0,740.0,559.46,427.56
2016,5,3,15,45,862.0,102.0,3.1,23.0,691.5,505.46,384.73
2016,5,3,16,0,847.0,99.0,3.1,23.0,643.0,447.86,338.04
2016,5,3,16,15,826.5,95.5,3.0,22.5,590.5,391.88,291.77
2016,5,3,16,30,806.0,92.0,2.9,22.0,538.0,337.26,245.37
2016,5,3,16,45,778.0,88.0,2.8,22.0,481.5,281.77,197.37
2016,5,3,17,0,750.0,84.0,2.7,22.0,425.0,228.93,151.69
2016,5,3,17,15,711.5,78.5,2.4,21.0,368.0,172.62,105.57
2016,5,3,17,30,673.0,73.0,2.1,20.0,311.0,123.62,68.69
2016,5,3,17,45,614.5,66.5,1.8,19.5,254.0,77.12,40.85
2016,5,3,18,0,556.0,60.0,1.5,19.0,197.0,40.94,30.38
2016,5,3,18,15,467.5,50.0,1.45,18.0,145.0,35.64,25.64
2016,5,3,18,30,379.0,40.0,1.4,17.0,93.0,29.95,20.26
2016,5,3,18,45,234.5,26.0,1.35,16.0,54.0,19.91,10.1
2016,5,3,19,0,90.0,12.0,1.3,15.0,15.0,11.8,0.0
2016,5,3,19,15,45.0,6.0,1.3,14.5,7.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,45,39.0,7.0,1.9,11.5,8.0,0.0,0.0
2016,5,4,6,0,78.0,14.0,2.1,12.0,16.0,36.14,0.0
2016,5,4,6,15,213.0,29.5,2.4,12.5,55.5,122.12,85.83
2016,5,4,6,30,348.0,45.0,2.7,13.0,95.0,203.82,159.58
2016,5,4,6,45,439.5,55.5,3.05,14.0,147.5,274.0,221.46
2016,5,4,7,0,531.0,66.0,3.4,15.0,200.0,352.87,289.11
2016,5,4,7,15,589.0,74.0,3.4,15.5,256.5,418.96,344.77
2016,5,4,7,30,647.0,82.0,3.4,16.0,313.0,489.5,401.95
2016,5,4,7,45,689.0,87.5,3.45,17.0,371.0,551.03,449.38
2016,5,4,8,0,731.0,93.0,3.5,18.0,429.0,614.72,496.73
2016,5,4,8,15,759.5,98.0,3.55,19.0,485.5,667.41,533.55
2016,5,4,8,30,788.0,103.0,3.6,20.0,542.0,723.03,570.53
2016,5,4,8,45,810.0,106.5,3.7,21.0,595.0,771.73,601.76
2016,5,4,9,0,832.0,110.0,3.8,22.0,648.0,819.56,631.77
2016,5,4,9,15,848.0,113.0,3.8,22.5,697.0,860.54,657.2
2016,5,4,9,30,864.0,116.0,3.8,23.0,746.0,899.74,681.08
2016,5,4,9,45,875.5,119.0,3.85,23.5,789.0,927.4,697.11
2016,5,4,10,0,887.0,122.0,3.9,24.0,832.0,958.0,715.13
2016,5,4,10,15,896.0,124.0,3.9,24.0,868.5,982.55,730.11
2016,5,4,10,30,905.0,126.0,3.9,24.0,905.0,1004.23,743.24
2016,5,4,10,45,911.5,128.0,3.9,24.5,934.0,1020.48,751.37
2016,5,4,11,0,918.0,130.0,3.9,25.0,963.0,1033.54,757.5
2016,5,4,11,15,923.0,131.0,3.85,25.0,984.5,1040.84,761.11
2016,5,4,11,30,928.0,132.0,3.8,25.0,1006.0,1044.81,762.71
2016,5,4,11,45,934.5,130.0,3.8,25.5,1020.0,1043.89,760.14
2016,5,4,12,0,941.0,128.0,3.8,26.0,1034.0,1039.61,755.56
2016,5,4,12,15,941.5,128.0,3.8,26.0,1038.0,1028.2,747.98
2016,5,4,12,30,942.0,128.0,3.8,26.0,1042.0,1013.58,738.48
2016,5,4,12,45,942.0,127.5,3.8,26.0,1037.5,994.89,726.41
2016,5,4,13,0,942.0,127.0,3.8,26.0,1033.0,973.16,712.44
2016,5,4,13,15,939.0,126.5,3.8,26.0,1020.0,945.85,694.81
2016,5,4,13,30,936.0,126.0,3.8,26.0,1007.0,915.82,675.39
2016,5,4,13,45,932.5,124.5,3.8,26.5,986.0,881.85,651.98
2016,5,4,14,0,929.0,123.0,3.8,27.0,965.0,845.46,626.94
2016,5,4,14,15,922.5,121.5,3.75,27.0,935.5,804.56,599.72
2016,5,4,14,30,916.0,120.0,3.7,27.0,906.0,761.77,571.04
2016,5,4,14,45,907.5,117.5,3.7,27.0,869.5,715.04,538.62
2016,5,4,15,0,899.0,115.0,3.7,27.0,833.0,667.01,503.54
2016,5,4,15,15,887.5,112.5,3.6,26.5,790.0,616.16,466.21
2016,5,4,15,30,876.0,110.0,3.5,26.0,747.0,564.71,427.36
2016,5,4,15,45,862.0,106.5,3.45,26.0,698.5,507.26,382.38
2016,5,4,16,0,848.0,103.0,3.4,26.0,650.0,453.27,338.67
2016,5,4,16,15,827.5,99.5,3.15,25.5,597.0,397.26,292.69
2016,5,4,16,30,807.0,96.0,2.9,25.0,544.0,342.6,246.7
2016,5,4,16,45,782.0,91.0,2.65,25.0,488.0,286.99,199.02
2016,5,4,17,0,757.0,86.0,2.4,25.0,432.0,233.7,153.37
2016,5,4,17,15,718.0,80.5,2.1,24.0,374.0,176.81,107.35
2016,5,4,17,30,679.0,75.0,1.8,23.0,316.0,127.38,70.46
2016,5,4,17,45,625.5,68.0,1.55,22.5,259.5,80.33,42.11
2016,5,4,18,0,572.0,61.0,1.3,22.0,203.0,41.68,30.62
2016,5,4,18,15,481.0,51.5,1.25,21.0,150.0,36.86,26.36
2016,5,4,18,30,390.0,42.0,1.2,20.0,97.0,31.7,21.51
2016,5,4,18,45,243.0,28.0,1.2,19.0,57.0,21.72,11.53
2016,5,4,19,0,96.0,14.0,1.2,18.0,17.0,13.76,0.0
2016,5,4,19,15,48.0,7.0,1.2,18.0,8.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,70.0,7.5,1.15,14.5,10.0,7.37,0.0
2016,5,5,6,0,140.0,15.0,1.1,15.0,20.0,65.78,0.0
2016,5,5,6,15,286.0,28.0,1.3,15.5,62.0,147.03,103.41
2016,5,5,6,30,432.0,41.0,1.5,16.0,104.0,233.3,180.17
2016,5,5,6,45,515.0,50.0,1.7,17.0,157.5,302.21,240.2
2016,5,5,7,0,598.0,59.0,1.9,18.0,211.0,378.96,304.69
2016,5,5,7,15,651.0,65.0,1.85,18.5,268.0,443.17,357.18
2016,5,5,7,30,704.0,71.0,1.8,19.0,325.0,509.0,408.73
2016,5,5,7,45,738.0,76.5,1.8,20.0,382.0,568.21,452.39
2016,5,5,8,0,772.0,82.0,1.8,21.0,439.0,628.76,495.19
2016,5,5,8,15,797.0,86.0,1.8,21.5,494.5,682.1,530.71
2016,5,5,8,30,822.0,90.0,1.8,22.0,550.0,735.35,565.03
2016,5,5,8,45,837.0,95.0,1.8,23.0,601.5,781.4,592.4
2016,5,5,9,0,852.0,100.0,1.8,24.0,653.0,826.05,618.18
2016,5,5,9,15,866.0,103.0,1.75,24.5,700.5,860.83,637.54
2016,5,5,9,30,880.0,106.0,1.7,25.0,748.0,898.73,658.69
2016,5,5,9,45,886.5,110.0,1.7,25.5,789.0,928.76,674.96
2016,5,5,10,0,893.0,114.0,1.7,26.0,830.0,956.08,689.44
2016,5,5,10,15,900.5,116.0,1.7,26.0,865.0,979.37,702.68
2016,5,5,10,30,908.0,118.0,1.7,26.0,900.0,999.73,714.15
2016,5,5,10,45,910.5,121.0,1.7,26.5,927.0,1013.24,719.99
2016,5,5,11,0,913.0,124.0,1.7,27.0,954.0,1023.47,723.94
2016,5,5,11,15,916.0,125.0,1.7,27.0,973.5,1028.85,726.46
2016,5,5,11,30,919.0,126.0,1.7,27.0,993.0,1030.91,727.12
2016,5,5,11,45,924.0,124.5,1.75,27.5,1005.5,1029.12,724.83
2016,5,5,12,0,929.0,123.0,1.8,28.0,1018.0,1024.02,720.66
2016,5,5,12,15,929.0,123.0,1.85,28.0,1021.5,1012.31,713.96
2016,5,5,12,30,929.0,123.0,1.9,28.0,1025.0,997.45,705.42
2016,5,5,12,45,926.5,123.0,2.0,28.0,1019.5,977.22,694.16
2016,5,5,13,0,924.0,123.0,2.1,28.0,1014.0,954.11,681.03
2016,5,5,13,15,920.5,122.5,2.15,28.0,1000.0,926.85,664.67
2016,5,5,13,30,917.0,122.0,2.2,28.0,986.0,896.96,646.55
2016,5,5,13,45,741.0,233.5,2.25,28.0,921.5,828.41,602.63
2016,5,5,14,0,565.0,345.0,2.3,28.0,857.0,766.9,557.34
2016,5,5,14,15,503.5,348.0,2.3,28.0,794.0,699.68,511.49
2016,5,5,14,30,442.0,351.0,2.3,28.0,731.0,635.86,467.2
2016,5,5,14,45,426.0,341.5,2.35,28.0,695.5,595.17,439.28
2016,5,5,15,0,410.0,332.0,2.4,28.0,660.0,555.08,411.14
2016,5,5,15,15,623.5,223.0,2.4,28.0,692.0,559.34,416.96
2016,5,5,15,30,837.0,114.0,2.4,28.0,724.0,545.69,407.74
2016,5,5,15,45,745.5,140.0,2.4,28.0,656.0,479.78,357.18
2016,5,5,16,0,654.0,166.0,2.4,28.0,588.0,424.14,313.82
2016,5,5,16,15,533.5,185.5,2.3,27.5,511.5,360.8,265.46
2016,5,5,16,30,413.0,205.0,2.2,27.0,435.0,308.0,225.47
2016,5,5,16,45,290.5,199.5,2.15,27.0,353.5,249.8,182.2
2016,5,5,17,0,168.0,194.0,2.1,27.0,272.0,204.56,150.27
2016,5,5,17,15,159.0,169.5,1.85,26.0,235.5,171.16,124.83
2016,5,5,17,30,150.0,145.0,1.6,25.0,199.0,138.95,100.61
2016,5,5,17,45,139.0,120.5,1.35,24.5,163.5,107.89,78.13
2016,5,5,18,0,128.0,96.0,1.1,24.0,128.0,78.66,61.88
2016,5,5,18,15,104.5,73.0,1.1,23.0,95.0,61.08,46.79
2016,5,5,18,30,81.0,50.0,1.1,22.0,62.0,42.93,30.81
2016,5,5,18,45,40.5,30.5,1.1,21.5,36.5,26.84,15.57
2016,5,5,19,0,0.0,11.0,1.1,21.0,11.0,10.81,0.0
2016,5,5,19,15,0.0,5.5,1.1,20.5,5.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,45,60.5,8.0,1.05,13.5,10.5,7.86,0.0
2016,5,6,6,0,121.0,16.0,1.1,14.0,21.0,60.95,0.0
2016,5,6,6,15,259.5,30.0,1.3,14.5,62.0,140.65,100.29
2016,5,6,6,30,398.0,44.0,1.5,15.0,103.0,224.02,174.13
2016,5,6,6,45,478.0,54.5,1.7,16.0,155.5,291.83,233.23
2016,5,6,7,0,558.0,65.0,1.9,17.0,208.0,367.16,296.66
2016,5,6,7,15,613.0,72.0,1.95,17.5,264.5,431.87,349.9
2016,5,6,7,30,668.0,79.0,2.0,18.0,321.0,500.7,404.31
2016,5,6,7,45,705.5,84.5,2.05,19.0,378.5,560.33,448.87
2016,5,6,8,0,743.0,90.0,2.1,20.0,436.0,619.26,491.3
2016,5,6,8,15,770.5,94.5,2.3,20.5,491.5,673.81,529.76
2016,5,6,8,30,798.0,99.0,2.5,21.0,547.0,728.5,566.99
2016,5,6,8,45,820.5,101.5,2.7,22.0,600.0,776.79,597.89
2016,5,6,9,0,843.0,104.0,2.9,23.0,653.0,824.23,627.68
2016,5,6,9,15,858.5,107.0,2.85,23.5,701.5,859.91,648.55
2016,5,6,9,30,874.0,110.0,2.8,24.0,750.0,898.86,671.41
2016,5,6,9,45,887.0,111.5,2.75,24.5,793.0,931.88,689.91
2016,5,6,10,0,900.0,113.0,2.7,25.0,836.0,962.53,706.68
2016,5,6,10,15,908.5,115.0,2.65,25.0,872.0,986.87,720.58
2016,5,6,10,30,917.0,117.0,2.6,25.0,908.0,1008.3,732.63
2016,5,6,10,45,924.5,117.5,2.55,25.5,937.0,1024.13,739.67
2016,5,6,11,0,932.0,118.0,2.5,26.0,966.0,1036.79,744.76
2016,5,6,11,15,936.0,118.5,2.45,26.0,986.5,1042.75,747.16
2016,5,6,11,30,940.0,119.0,2.4,26.0,1007.0,1045.34,747.62
2016,5,6,11,45,949.0,115.0,2.35,26.5,1021.5,1044.92,744.87
2016,5,6,12,0,958.0,111.0,2.3,27.0,1036.0,1041.12,740.16
2016,5,6,12,15,958.5,111.0,2.25,27.0,1040.0,1029.69,732.29
2016,5,6,12,30,959.0,111.0,2.2,27.0,1044.0,1015.0,722.56
2016,5,6,12,45,959.0,110.0,2.15,27.0,1039.0,995.69,710.06
2016,5,6,13,0,959.0,109.0,2.1,27.0,1034.0,973.3,695.72
2016,5,6,13,15,956.0,108.5,2.1,27.0,1021.0,945.74,678.69
2016,5,6,13,30,953.0,108.0,2.1,27.0,1008.0,915.42,659.9
2016,5,6,13,45,948.0,107.5,2.1,27.5,986.0,880.8,637.0
2016,5,6,14,0,943.0,107.0,2.1,28.0,964.0,843.8,612.52
2016,5,6,14,15,936.5,106.0,2.15,28.0,934.5,803.0,587.0
2016,5,6,14,30,930.0,105.0,2.2,28.0,905.0,760.29,559.89
2016,5,6,14,45,918.5,105.0,2.25,28.0,868.0,713.41,529.21
2016,5,6,15,0,907.0,105.0,2.3,28.0,831.0,665.45,495.3
2016,5,6,15,15,895.5,102.5,2.4,27.5,788.0,614.36,459.43
2016,5,6,15,30,884.0,100.0,2.5,27.0,745.0,562.67,421.78
2016,5,6,15,45,866.0,99.0,2.65,27.0,696.0,508.81,380.49
2016,5,6,16,0,848.0,98.0,2.8,27.0,647.0,451.6,335.43
2016,5,6,16,15,828.0,94.5,2.75,26.5,594.5,395.85,290.34
2016,5,6,16,30,808.0,91.0,2.7,26.0,542.0,341.39,245.01
2016,5,6,16,45,778.5,88.0,2.65,26.0,486.0,286.31,198.22
2016,5,6,17,0,749.0,85.0,2.6,26.0,430.0,234.03,153.73
2016,5,6,17,15,711.5,79.5,2.35,25.0,373.0,177.89,108.24
2016,5,6,17,30,674.0,74.0,2.1,24.0,316.0,128.94,71.42
2016,5,6,17,45,622.0,67.0,1.9,23.5,260.0,82.14,42.56
2016,5,6,18,0,570.0,60.0,1.7,23.0,204.0,41.23,30.1
2016,5,6,18,15,486.0,50.5,1.65,22.0,152.0,35.71,25.27
2016,5,6,18,30,402.0,41.0,1.6,21.0,100.0,30.48,20.41
2016,5,6,18,45,270.5,27.5,1.55,20.0,59.5,20.98,11.18
2016,5,6,19,0,139.0,14.0,1.5,19.0,19.0,13.76,0.0
2016,5,6,19,15,69.5,7.0,1.55,18.5,9.5,6.88,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,36.5,8.0,2.65,14.5,9.5,16.78,0.0
2016,5,7,6,0,73.0,16.0,2.9,15.0,19.0,47.35,0.0
2016,5,7,6,15,180.0,34.0,2.9,15.0,57.5,117.51,84.29
2016,5,7,6,30,287.0,52.0,2.9,15.0,96.0,188.93,147.78
2016,5,7,6,45,367.0,65.5,2.95,15.5,145.5,253.63,204.47
2016,5,7,7,0,447.0,79.0,3.0,16.0,195.0,326.24,266.49
2016,5,7,7,15,502.5,89.0,3.2,16.5,248.5,391.48,321.04
2016,5,7,7,30,558.0,99.0,3.4,17.0,302.0,459.08,375.83
2016,5,7,7,45,605.0,104.5,3.6,18.0,358.0,520.11,423.17
2016,5,7,8,0,652.0,110.0,3.8,19.0,414.0,583.78,471.05
2016,5,7,8,15,681.5,116.0,4.1,19.5,468.0,637.64,511.17
2016,5,7,8,30,711.0,122.0,4.4,20.0,522.0,692.0,550.3
2016,5,7,8,45,730.0,128.0,4.7,21.0,572.5,738.18,581.48
2016,5,7,9,0,749.0,134.0,5.0,22.0,623.0,783.5,611.62
2016,5,7,9,15,765.5,138.0,5.0,22.5,669.0,820.18,634.87
2016,5,7,9,30,782.0,142.0,5.0,23.0,715.0,858.54,659.07
2016,5,7,9,45,789.5,147.5,5.05,23.5,755.0,888.52,677.41
2016,5,7,10,0,797.0,153.0,5.1,24.0,795.0,916.07,694.02
2016,5,7,10,15,806.5,156.0,5.05,24.5,829.5,940.32,707.63
2016,5,7,10,30,816.0,159.0,5.0,25.0,864.0,961.96,719.39
2016,5,7,10,45,819.5,163.0,5.0,25.5,890.5,976.04,726.39
2016,5,7,11,0,823.0,167.0,5.0,26.0,917.0,987.13,731.48
2016,5,7,11,15,827.5,168.0,5.0,26.0,937.0,993.08,734.71
2016,5,7,11,30,832.0,169.0,5.0,26.0,957.0,995.97,736.06
2016,5,7,11,45,863.5,150.0,5.0,26.5,976.5,996.97,734.79
2016,5,7,12,0,895.0,131.0,5.0,27.0,996.0,1000.69,735.47
2016,5,7,12,15,895.0,131.5,4.95,27.0,999.5,989.77,727.61
2016,5,7,12,30,895.0,132.0,4.9,27.0,1003.0,975.82,717.94
2016,5,7,12,45,547.5,315.0,4.9,27.0,847.5,819.3,608.12
2016,5,7,13,0,200.0,498.0,4.9,27.0,692.0,663.55,488.88
2016,5,7,13,15,131.0,471.0,4.85,27.0,597.5,568.66,420.87
2016,5,7,13,30,62.0,444.0,4.8,27.0,503.0,478.15,354.49
2016,5,7,13,45,48.0,410.5,4.8,27.5,456.0,430.97,319.95
2016,5,7,14,0,34.0,377.0,4.8,28.0,409.0,385.05,285.99
2016,5,7,14,15,440.0,256.0,4.8,28.0,636.5,569.15,431.24
2016,5,7,14,30,846.0,135.0,4.8,28.0,864.0,728.99,551.16
2016,5,7,14,45,644.5,226.5,4.8,28.0,768.5,638.05,481.29
2016,5,7,15,0,443.0,318.0,4.8,28.0,673.0,564.5,424.22
2016,5,7,15,15,608.5,229.0,4.75,27.5,689.0,557.88,422.34
2016,5,7,15,30,774.0,140.0,4.7,27.0,705.0,538.18,408.89
2016,5,7,15,45,752.0,138.5,4.7,27.0,658.0,486.99,368.38
2016,5,7,16,0,730.0,137.0,4.7,27.0,611.0,433.57,325.46
2016,5,7,16,15,707.5,131.5,4.65,26.5,560.5,380.88,282.68
2016,5,7,16,30,685.0,126.0,4.6,26.0,510.0,329.91,240.29
2016,5,7,16,45,665.5,116.5,4.55,26.0,458.0,278.21,196.27
2016,5,7,17,0,646.0,107.0,4.5,26.0,406.0,228.35,153.71
2016,5,7,17,15,606.5,100.0,4.4,25.5,351.5,179.31,113.9
2016,5,7,17,30,567.0,93.0,4.3,25.0,297.0,134.63,80.21
2016,5,7,17,45,523.5,81.5,4.25,24.5,244.5,90.24,51.71
2016,5,7,18,0,480.0,70.0,4.2,24.0,192.0,50.85,38.23
2016,5,7,18,15,398.0,58.5,4.0,23.0,142.5,42.76,31.19
2016,5,7,18,30,316.0,47.0,3.8,22.0,93.0,35.42,24.51
2016,5,7,18,45,202.5,31.0,3.65,21.5,55.5,23.86,13.49
2016,5,7,19,0,89.0,15.0,3.5,21.0,18.0,11.68,0.0
2016,5,7,19,15,44.5,7.5,3.45,20.5,9.0,7.37,0.0
2016,5,7,19,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,4.0,3.1,17.0,4.0,3.93,0.0
2016,5,8,6,0,0.0,8.0,3.1,17.0,8.0,7.71,0.0
2016,5,8,6,15,0.0,26.0,3.4,17.5,26.0,25.11,14.22
2016,5,8,6,30,0.0,44.0,3.7,18.0,44.0,43.88,30.63
2016,5,8,6,45,1.5,66.5,4.05,18.5,67.0,68.09,51.22
2016,5,8,7,0,3.0,89.0,4.4,19.0,90.0,92.01,71.31
2016,5,8,7,15,12.5,111.0,4.65,19.5,115.5,119.62,94.18
2016,5,8,7,30,22.0,133.0,4.9,20.0,141.0,147.96,117.27
2016,5,8,7,45,11.0,120.5,5.15,20.5,124.5,126.57,99.06
2016,5,8,8,0,0.0,108.0,5.4,21.0,108.0,105.69,81.26
2016,5,8,8,15,0.0,125.0,5.3,21.0,125.0,122.64,94.68
2016,5,8,8,30,0.0,142.0,5.2,21.0,142.0,139.56,107.92
2016,5,8,8,45,0.0,140.0,5.15,21.5,140.0,137.11,105.35
2016,5,8,9,0,0.0,138.0,5.1,22.0,138.0,134.83,102.99
2016,5,8,9,15,0.0,119.5,5.0,22.0,119.5,116.23,87.89
2016,5,8,9,30,0.0,101.0,4.9,22.0,101.0,97.93,73.11
2016,5,8,9,45,0.0,83.0,4.8,22.0,83.0,80.38,58.97
2016,5,8,10,0,0.0,65.0,4.7,22.0,65.0,62.95,44.94
2016,5,8,10,15,1.5,107.5,4.6,22.0,109.0,105.81,78.98
2016,5,8,10,30,3.0,150.0,4.5,22.0,153.0,149.06,112.87
2016,5,8,10,45,5.0,161.5,4.45,22.5,166.5,162.32,122.85
2016,5,8,11,0,7.0,173.0,4.4,23.0,180.0,175.56,132.78
2016,5,8,11,15,8.0,180.5,4.35,23.0,188.5,183.84,139.05
2016,5,8,11,30,9.0,188.0,4.3,23.0,197.0,192.06,145.29
2016,5,8,11,45,13.5,255.5,4.25,23.0,269.0,262.52,199.05
2016,5,8,12,0,18.0,323.0,4.2,23.0,341.0,332.67,251.57
2016,5,8,12,15,10.0,231.5,4.05,23.0,242.0,234.79,177.38
2016,5,8,12,30,2.0,140.0,3.9,23.0,143.0,137.82,102.79
2016,5,8,12,45,8.0,204.5,3.8,23.5,213.0,205.81,155.21
2016,5,8,13,0,14.0,269.0,3.7,24.0,283.0,273.17,205.91
2016,5,8,13,15,126.5,374.0,3.6,23.5,494.0,472.83,357.55
2016,5,8,13,30,239.0,479.0,3.5,23.0,705.0,661.26,493.97
2016,5,8,13,45,120.0,308.5,3.45,23.0,422.5,393.73,299.03
2016,5,8,14,0,1.0,138.0,3.4,23.0,140.0,134.22,100.0
2016,5,8,14,15,2.5,149.0,3.6,22.5,152.0,145.77,109.74
2016,5,8,14,30,4.0,160.0,3.8,22.0,164.0,157.14,119.02
2016,5,8,14,45,8.5,205.5,4.0,22.0,213.0,202.96,154.94
2016,5,8,15,0,13.0,251.0,4.2,22.0,262.0,247.6,189.66
2016,5,8,15,15,45.5,292.5,4.7,22.0,327.0,299.07,230.2
2016,5,8,15,30,78.0,334.0,5.2,22.0,392.0,348.73,268.96
2016,5,8,15,45,39.0,218.5,5.7,22.0,247.5,222.65,171.94
2016,5,8,16,0,0.0,103.0,6.2,22.0,103.0,99.52,74.83
2016,5,8,16,15,193.5,158.5,6.15,21.5,267.0,214.57,165.46
2016,5,8,16,30,387.0,214.0,6.1,21.0,431.0,313.73,239.14
2016,5,8,16,45,193.5,120.0,6.05,21.0,228.5,158.25,118.14
2016,5,8,17,0,0.0,26.0,6.0,21.0,26.0,25.1,15.14
2016,5,8,17,15,0.0,22.5,5.55,20.5,22.5,21.72,12.45
2016,5,8,17,30,0.0,19.0,5.1,20.0,19.0,18.33,9.71
2016,5,8,17,45,0.0,15.5,4.7,20.0,15.5,14.95,6.9
2016,5,8,18,0,0.0,12.0,4.3,20.0,12.0,11.57,4.52
2016,5,8,18,15,0.0,8.5,3.95,19.5,8.5,8.19,1.52
2016,5,8,18,30,0.0,5.0,3.6,19.0,5.0,4.82,0.0
2016,5,8,18,45,0.0,3.0,3.3,19.0,3.0,2.89,0.0
2016,5,8,19,0,0.0,1.0,3.0,19.0,1.0,0.96,0.0
2016,5,8,19,15,0.0,0.5,3.0,18.5,0.5,0.49,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,18.5,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,9.5,4.35,18.5,9.5,9.34,0.0
2016,5,9,6,0,0.0,19.0,4.4,19.0,19.0,19.21,0.0
2016,5,9,6,15,105.0,40.5,4.6,19.0,56.5,94.24,67.01
2016,5,9,6,30,210.0,62.0,4.8,19.0,94.0,165.37,127.97
2016,5,9,6,45,264.0,83.0,5.0,19.5,140.5,223.03,177.92
2016,5,9,7,0,318.0,104.0,5.2,20.0,187.0,285.7,231.13
2016,5,9,7,15,210.0,126.5,5.5,20.5,186.5,265.76,215.23
2016,5,9,7,30,102.0,149.0,5.8,21.0,186.0,227.49,182.77
2016,5,9,7,45,115.5,175.0,6.1,21.5,223.5,268.21,215.22
2016,5,9,8,0,129.0,201.0,6.4,22.0,261.0,309.61,247.52
2016,5,9,8,15,77.5,207.0,6.45,22.5,244.5,273.38,216.46
2016,5,9,8,30,26.0,213.0,6.5,23.0,228.0,233.62,182.5
2016,5,9,8,45,330.0,202.0,6.6,23.5,417.5,488.18,388.36
2016,5,9,9,0,634.0,191.0,6.7,24.0,607.0,751.67,590.01
2016,5,9,9,15,495.0,255.0,6.65,24.5,594.0,715.34,555.82
2016,5,9,9,30,356.0,319.0,6.6,25.0,581.0,663.7,511.48
2016,5,9,9,45,414.5,314.5,6.55,25.5,637.0,726.42,556.63
2016,5,9,10,0,473.0,310.0,6.5,26.0,693.0,782.61,596.09
2016,5,9,10,15,617.5,255.0,6.35,26.5,777.0,870.13,659.63
2016,5,9,10,30,762.0,200.0,6.2,27.0,861.0,958.29,718.84
2016,5,9,10,45,786.0,192.0,6.05,27.5,893.0,974.83,726.49
2016,5,9,11,0,810.0,184.0,5.9,28.0,925.0,993.34,735.78
2016,5,9,11,15,815.5,185.5,5.75,28.0,945.0,1000.6,738.94
2016,5,9,11,30,821.0,187.0,5.6,28.0,965.0,1004.84,740.2
2016,5,9,11,45,850.5,169.0,5.45,28.5,984.0,1009.97,740.63
2016,5,9,12,0,880.0,151.0,5.3,29.0,1003.0,1007.2,735.88
2016,5,9,12,15,880.5,151.0,5.2,29.0,1007.0,996.25,727.73
2016,5,9,12,30,881.0,151.0,5.1,29.0,1011.0,982.34,717.79
2016,5,9,12,45,885.0,147.5,5.0,29.5,1008.0,965.52,704.59
2016,5,9,13,0,889.0,144.0,4.9,30.0,1005.0,945.79,689.63
2016,5,9,13,15,886.0,143.0,4.8,30.0,992.0,919.33,671.73
2016,5,9,13,30,883.0,142.0,4.7,30.0,979.0,890.35,652.23
2016,5,9,13,45,881.5,138.5,4.65,30.0,958.5,857.9,630.74
2016,5,9,14,0,880.0,135.0,4.6,30.0,938.0,823.08,607.62
2016,5,9,14,15,873.0,133.5,4.55,30.0,909.5,783.7,581.38
2016,5,9,14,30,866.0,132.0,4.5,30.0,881.0,742.62,553.8
2016,5,9,14,45,858.5,128.5,4.45,30.0,845.5,697.88,522.33
2016,5,9,15,0,851.0,125.0,4.4,30.0,810.0,651.88,488.73
2016,5,9,15,15,839.0,122.5,4.3,30.0,768.0,600.32,450.35
2016,5,9,15,30,827.0,120.0,4.2,30.0,726.0,550.74,412.47
2016,5,9,15,45,811.5,116.5,4.15,30.0,679.0,498.39,371.74
2016,5,9,16,0,796.0,113.0,4.1,30.0,632.0,446.46,330.29
2016,5,9,16,15,775.5,109.0,3.95,29.5,580.5,392.82,287.1
2016,5,9,16,30,755.0,105.0,3.8,29.0,529.0,340.59,243.97
2016,5,9,16,45,729.0,99.5,3.7,29.0,475.5,283.78,196.44
2016,5,9,17,0,703.0,94.0,3.6,29.0,422.0,232.55,153.2
2016,5,9,17,15,665.0,88.0,3.4,28.0,366.0,181.49,112.09
2016,5,9,17,30,627.0,82.0,3.2,27.0,310.0,134.54,76.75
2016,5,9,17,45,575.0,74.0,3.0,26.5,255.5,89.28,48.08
2016,5,9,18,0,523.0,66.0,2.8,26.0,201.0,49.93,37.11
2016,5,9,18,15,440.5,56.0,2.85,25.0,150.5,40.19,28.75
2016,5,9,18,30,358.0,46.0,2.9,24.0,100.0,34.76,23.78
2016,5,9,18,45,232.5,31.0,2.95,23.5,60.5,23.77,13.5
2016,5,9,19,0,107.0,16.0,3.0,23.0,21.0,12.45,0.0
2016,5,9,19,15,53.5,8.0,3.15,22.5,10.5,7.86,0.0
2016,5,9,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.5,8.5,2.25,20.5,9.5,12.22,0.0
2016,5,10,6,0,31.0,17.0,2.4,21.0,19.0,29.47,1.3
2016,5,10,6,15,107.5,40.5,2.55,21.0,56.5,94.92,67.24
2016,5,10,6,30,184.0,64.0,2.7,21.0,94.0,157.73,120.91
2016,5,10,6,45,273.0,80.0,2.9,21.5,143.5,230.03,181.57
2016,5,10,7,0,362.0,96.0,3.1,22.0,193.0,305.54,244.13
2016,5,10,7,15,418.5,109.0,3.15,22.5,245.5,367.91,294.74
2016,5,10,7,30,475.0,122.0,3.2,23.0,298.0,434.96,347.49
2016,5,10,7,45,536.5,125.5,3.3,24.0,354.5,498.59,395.68
2016,5,10,8,0,598.0,129.0,3.4,25.0,411.0,570.42,448.37
2016,5,10,8,15,628.5,135.5,3.35,25.5,464.0,623.49,485.83
2016,5,10,8,30,659.0,142.0,3.3,26.0,517.0,677.2,522.78
2016,5,10,8,45,692.0,143.0,3.3,26.5,569.0,727.16,555.75
2016,5,10,9,0,725.0,144.0,3.3,27.0,621.0,777.26,587.74
2016,5,10,9,15,741.5,148.0,3.3,27.0,666.5,816.26,612.7
2016,5,10,9,30,758.0,152.0,3.3,27.0,712.0,850.35,634.17
2016,5,10,9,45,775.0,153.0,3.35,27.5,753.5,883.55,653.94
2016,5,10,10,0,792.0,154.0,3.4,28.0,795.0,914.83,672.27
2016,5,10,10,15,801.5,156.5,3.45,28.0,829.0,938.41,686.78
2016,5,10,10,30,811.0,159.0,3.5,28.0,863.0,959.41,699.7
2016,5,10,10,45,818.0,161.0,3.55,28.5,890.0,974.73,707.56
2016,5,10,11,0,825.0,163.0,3.6,29.0,917.0,987.16,713.65
2016,5,10,11,15,829.0,164.0,3.65,29.0,936.5,992.64,716.77
2016,5,10,11,30,833.0,165.0,3.7,29.0,956.0,995.07,718.09
2016,5,10,11,45,832.0,168.0,3.8,29.5,966.5,991.56,714.59
2016,5,10,12,0,831.0,171.0,3.9,30.0,977.0,985.0,709.27
2016,5,10,12,15,831.5,171.5,3.95,30.0,980.5,974.46,702.6
2016,5,10,12,30,832.0,172.0,4.0,30.0,984.0,961.06,694.18
2016,5,10,12,45,826.5,174.5,4.05,30.0,978.0,941.27,681.66
2016,5,10,13,0,821.0,177.0,4.1,30.0,972.0,919.03,667.58
2016,5,10,13,15,817.5,176.0,4.1,30.0,959.5,892.91,650.69
2016,5,10,13,30,814.0,175.0,4.1,30.0,947.0,864.55,632.31
2016,5,10,13,45,803.5,177.0,4.15,30.0,924.5,831.09,610.68
2016,5,10,14,0,793.0,179.0,4.2,30.0,902.0,796.07,587.86
2016,5,10,14,15,785.0,176.5,4.2,30.0,874.5,757.39,562.2
2016,5,10,14,30,777.0,174.0,4.2,30.0,847.0,717.39,534.3
2016,5,10,14,45,757.0,176.5,4.2,30.0,810.0,672.76,502.29
2016,5,10,15,0,737.0,179.0,4.2,30.0,773.0,625.8,468.14
2016,5,10,15,15,723.0,175.0,4.15,29.5,732.0,578.72,434.12
2016,5,10,15,30,709.0,171.0,4.1,29.0,691.0,531.7,399.25
2016,5,10,15,45,676.0,172.5,4.05,29.0,642.5,480.59,359.66
2016,5,10,16,0,643.0,174.0,4.0,29.0,594.0,431.89,321.16
2016,5,10,16,15,618.0,167.0,3.85,28.5,544.5,381.39,281.18
2016,5,10,16,30,593.0,160.0,3.7,28.0,495.0,333.02,242.05
2016,5,10,16,45,464.0,168.5,3.6,28.0,414.5,271.08,194.38
2016,5,10,17,0,335.0,177.0,3.5,28.0,334.0,226.31,161.45
2016,5,10,17,15,296.5,163.0,3.35,27.5,288.5,187.42,131.7
2016,5,10,17,30,258.0,149.0,3.2,27.0,243.0,152.56,106.22
2016,5,10,17,45,218.0,128.0,3.1,26.5,198.0,116.35,81.32
2016,5,10,18,0,178.0,107.0,3.0,26.0,153.0,84.61,61.9
2016,5,10,18,15,134.5,83.0,3.05,25.5,113.0,68.37,52.58
2016,5,10,18,30,91.0,59.0,3.1,25.0,73.0,49.77,36.29
2016,5,10,18,45,45.5,35.5,3.2,24.5,42.5,30.93,19.28
2016,5,10,19,0,0.0,12.0,3.3,24.0,12.0,11.58,0.0
2016,5,10,19,15,0.0,6.0,3.4,23.5,6.0,5.9,0.0
2016,5,10,19,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,33.5,8.5,2.05,18.5,10.0,16.77,0.0
2016,5,11,6,0,67.0,17.0,2.3,19.0,20.0,43.69,8.19
2016,5,11,6,15,158.0,37.0,2.55,19.5,58.5,114.18,82.29
2016,5,11,6,30,249.0,57.0,2.8,20.0,97.0,181.27,139.94
2016,5,11,6,45,319.0,73.5,3.05,20.5,145.5,243.59,193.29
2016,5,11,7,0,389.0,90.0,3.3,21.0,194.0,312.65,251.1
2016,5,11,7,15,443.5,102.5,3.55,21.5,247.5,374.75,302.01
2016,5,11,7,30,498.0,115.0,3.8,22.0,301.0,441.31,354.98
2016,5,11,7,45,530.0,128.0,4.1,22.5,354.0,497.94,398.74
2016,5,11,8,0,562.0,141.0,4.4,23.0,407.0,556.18,442.67
2016,5,11,8,15,592.5,149.0,4.45,23.5,460.0,612.62,483.71
2016,5,11,8,30,623.0,157.0,4.5,24.0,513.0,666.67,522.07
2016,5,11,8,45,632.5,170.5,4.6,24.5,560.0,710.16,551.72
2016,5,11,9,0,642.0,184.0,4.7,25.0,607.0,752.29,579.92
2016,5,11,9,15,660.5,190.5,4.7,25.5,653.0,793.24,606.57
2016,5,11,9,30,679.0,197.0,4.7,26.0,699.0,832.98,631.52
2016,5,11,9,45,676.0,211.5,4.7,26.5,735.0,860.09,647.42
2016,5,11,10,0,673.0,226.0,4.7,27.0,771.0,884.54,661.45
2016,5,11,10,15,684.0,230.5,4.6,27.5,805.5,909.19,674.88
2016,5,11,10,30,695.0,235.0,4.5,28.0,840.0,931.62,686.93
2016,5,11,10,45,694.0,244.5,4.45,28.5,864.5,945.1,693.28
2016,5,11,11,0,693.0,254.0,4.4,29.0,889.0,955.81,697.88
2016,5,11,11,15,698.5,257.0,4.3,29.0,909.0,963.55,701.76
2016,5,11,11,30,704.0,260.0,4.2,29.0,929.0,968.59,703.97
2016,5,11,11,45,504.0,369.0,4.1,29.5,851.0,875.08,633.96
2016,5,11,12,0,304.0,478.0,4.0,30.0,773.0,777.54,560.54
2016,5,11,12,15,238.5,492.5,3.9,30.0,724.5,718.12,518.56
2016,5,11,12,30,173.0,507.0,3.8,30.0,676.0,663.03,478.88
2016,5,11,12,45,96.5,422.0,3.7,30.0,516.5,500.88,365.27
2016,5,11,13,0,20.0,337.0,3.6,30.0,357.0,344.33,252.01
2016,5,11,13,15,130.0,408.5,3.5,30.0,532.5,509.14,373.4
2016,5,11,13,30,240.0,480.0,3.4,30.0,708.0,663.85,481.77
2016,5,11,13,45,194.0,472.0,3.3,30.0,653.5,607.61,441.11
2016,5,11,14,0,148.0,464.0,3.2,30.0,599.0,553.91,403.04
2016,5,11,14,15,261.0,424.0,3.1,30.0,654.0,591.51,432.45
2016,5,11,14,30,374.0,384.0,3.0,30.0,709.0,622.91,456.31
2016,5,11,14,45,287.0,389.0,2.95,30.0,632.5,550.09,403.73
2016,5,11,15,0,200.0,394.0,2.9,30.0,556.0,487.58,358.42
2016,5,11,15,15,437.0,293.0,2.9,30.0,622.0,518.48,384.37
2016,5,11,15,30,674.0,192.0,2.9,30.0,688.0,532.73,395.76
2016,5,11,15,45,652.0,187.5,2.9,30.0,641.5,483.32,358.06
2016,5,11,16,0,630.0,183.0,2.9,30.0,595.0,435.29,320.86
2016,5,11,16,15,467.0,208.5,2.85,29.5,500.5,360.49,264.96
2016,5,11,16,30,304.0,234.0,2.8,29.0,406.0,304.78,224.15
2016,5,11,16,45,195.0,215.0,2.8,28.5,321.5,243.95,179.84
2016,5,11,17,0,86.0,196.0,2.8,28.0,237.0,194.48,145.08
2016,5,11,17,15,255.5,162.0,2.65,27.5,260.5,180.16,127.57
2016,5,11,17,30,425.0,128.0,2.5,27.0,284.0,152.14,98.84
2016,5,11,17,45,368.0,113.5,2.35,26.5,232.5,111.33,72.04
2016,5,11,18,0,311.0,99.0,2.2,26.0,181.0,76.79,54.1
2016,5,11,18,15,243.0,79.5,2.25,25.5,134.0,62.57,47.68
2016,5,11,18,30,175.0,60.0,2.3,25.0,87.0,48.14,34.96
2016,5,11,18,45,103.0,37.0,2.35,24.5,51.0,30.47,19.03
2016,5,11,19,0,31.0,14.0,2.4,24.0,15.0,12.89,0.0
2016,5,11,19,15,15.5,7.0,2.65,23.5,7.5,6.88,0.0
2016,5,11,19,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,7.5,1.1,19.5,7.5,7.37,0.0
2016,5,12,6,0,0.0,15.0,1.2,20.0,15.0,14.48,0.12
2016,5,12,6,15,23.0,37.0,1.4,20.5,40.5,49.13,33.06
2016,5,12,6,30,46.0,59.0,1.6,21.0,66.0,83.89,62.64
2016,5,12,6,45,63.0,83.0,1.8,21.5,97.5,119.94,93.04
2016,5,12,7,0,80.0,107.0,2.0,22.0,129.0,157.02,123.81
2016,5,12,7,15,102.0,129.0,2.0,22.0,163.5,202.28,160.73
2016,5,12,7,30,124.0,151.0,2.0,22.0,198.0,243.14,193.43
2016,5,12,7,45,119.5,176.5,2.05,22.5,227.5,272.64,215.66
2016,5,12,8,0,115.0,202.0,2.1,23.0,257.0,301.27,236.65
2016,5,12,8,15,57.5,121.0,2.05,23.5,148.5,164.52,128.17
2016,5,12,8,30,0.0,40.0,2.0,24.0,40.0,38.66,25.7
2016,5,12,8,45,2.0,109.0,2.0,24.5,110.5,107.52,80.64
2016,5,12,9,0,4.0,178.0,2.0,25.0,181.0,178.64,135.59
2016,5,12,9,15,2.0,113.0,1.95,25.0,114.5,111.5,82.89
2016,5,12,9,30,0.0,48.0,1.9,25.0,48.0,46.45,31.44
2016,5,12,9,45,45.5,216.5,1.85,25.5,253.5,260.61,198.38
2016,5,12,10,0,91.0,385.0,1.8,26.0,459.0,480.87,357.74
2016,5,12,10,15,260.5,372.0,1.7,26.0,596.5,644.71,474.78
2016,5,12,10,30,430.0,359.0,1.6,26.0,734.0,802.72,582.11
2016,5,12,10,45,560.0,305.5,1.55,26.5,809.5,875.95,629.71
2016,5,12,11,0,690.0,252.0,1.5,27.0,885.0,951.36,677.49
2016,5,12,11,15,570.0,332.5,1.5,27.0,863.0,913.11,648.18
2016,5,12,11,30,450.0,413.0,1.5,27.0,841.0,872.01,617.71
2016,5,12,11,45,397.0,436.0,1.55,27.5,817.5,833.37,590.94
2016,5,12,12,0,344.0,459.0,1.6,28.0,794.0,797.82,565.86
2016,5,12,12,15,354.5,455.0,1.65,28.0,801.0,795.96,565.64
2016,5,12,12,30,365.0,451.0,1.7,28.0,808.0,792.61,564.16
2016,5,12,12,45,381.0,441.5,1.75,28.0,813.0,787.56,561.84
2016,5,12,13,0,397.0,432.0,1.8,28.0,818.0,780.87,558.46
2016,5,12,13,15,373.5,437.5,1.85,28.0,797.0,751.72,539.19
2016,5,12,13,30,350.0,443.0,1.9,28.0,776.0,722.62,519.97
2016,5,12,13,45,543.0,328.0,1.95,28.0,831.5,759.75,551.27
2016,5,12,14,0,736.0,213.0,2.0,28.0,887.0,783.68,572.61
2016,5,12,14,15,431.0,321.5,2.0,28.0,713.0,624.96,458.36
2016,5,12,14,30,126.0,430.0,2.0,28.0,539.0,489.89,358.12
2016,5,12,14,45,238.5,395.0,2.0,28.0,591.5,523.01,384.9
2016,5,12,15,0,351.0,360.0,2.0,28.0,644.0,549.79,405.33
2016,5,12,15,15,492.5,284.0,1.95,27.5,660.0,543.78,403.5
2016,5,12,15,30,634.0,208.0,1.9,27.0,676.0,526.52,392.47
2016,5,12,15,45,521.0,233.5,1.9,27.0,601.5,461.33,343.43
2016,5,12,16,0,408.0,259.0,1.9,27.0,527.0,405.25,301.18
2016,5,12,16,15,307.0,254.0,1.8,26.5,446.5,341.95,254.33
2016,5,12,16,30,206.0,249.0,1.7,26.0,366.0,289.31,215.74
2016,5,12,16,45,177.5,224.5,1.6,26.0,318.0,247.09,183.67
2016,5,12,17,0,149.0,200.0,1.5,26.0,270.0,208.01,153.98
2016,5,12,17,15,279.0,166.0,1.35,25.5,276.5,188.1,133.36
2016,5,12,17,30,409.0,132.0,1.2,25.0,283.0,154.43,101.72
2016,5,12,17,45,355.0,117.0,1.1,24.5,232.0,114.17,74.98
2016,5,12,18,0,301.0,102.0,1.0,24.0,181.0,84.02,59.98
2016,5,12,18,15,234.5,82.0,0.95,23.5,135.0,64.37,49.61
2016,5,12,18,30,168.0,62.0,0.9,23.0,89.0,49.62,36.56
2016,5,12,18,45,84.0,39.5,0.9,23.0,53.0,34.05,22.2
2016,5,12,19,0,0.0,17.0,0.9,23.0,17.0,16.35,0.0
2016,5,12,19,15,0.0,8.5,0.95,22.5,8.5,8.36,0.0
2016,5,12,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
