Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,23,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.5,7.5,2.35,18.0,8.0,9.53,0.0
2016,5,13,6,0,17.0,15.0,2.4,18.0,16.0,22.53,4.48
2016,5,13,6,15,62.5,42.0,2.4,18.0,51.5,75.16,53.75
2016,5,13,6,30,108.0,69.0,2.4,18.0,87.0,128.14,99.2
2016,5,13,6,45,161.0,95.0,2.4,18.5,133.5,186.35,148.48
2016,5,13,7,0,214.0,121.0,2.4,19.0,180.0,255.33,205.63
2016,5,13,7,15,261.5,142.5,2.4,19.5,230.0,314.49,253.6
2016,5,13,7,30,309.0,164.0,2.4,20.0,280.0,377.7,303.41
2016,5,13,7,45,349.5,180.5,2.4,20.5,331.5,434.21,346.63
2016,5,13,8,0,390.0,197.0,2.4,21.0,383.0,493.6,390.84
2016,5,13,8,15,422.0,210.5,2.4,21.5,433.5,553.89,434.23
2016,5,13,8,30,454.0,224.0,2.4,22.0,484.0,608.06,472.16
2016,5,13,8,45,477.0,236.5,2.4,23.0,532.0,654.89,502.85
2016,5,13,9,0,500.0,249.0,2.4,24.0,580.0,701.76,532.81
2016,5,13,9,15,521.0,258.0,2.35,24.0,624.5,742.93,559.99
2016,5,13,9,30,542.0,267.0,2.3,24.0,669.0,783.5,586.37
2016,5,13,9,45,565.5,269.5,2.25,24.5,710.0,818.59,607.71
2016,5,13,10,0,589.0,272.0,2.2,25.0,751.0,852.72,628.07
2016,5,13,10,15,602.0,277.0,2.1,25.5,784.5,879.84,642.73
2016,5,13,10,30,615.0,282.0,2.0,26.0,818.0,903.44,654.94
2016,5,13,10,45,632.5,280.0,1.95,26.5,846.5,922.26,664.7
2016,5,13,11,0,650.0,278.0,1.9,27.0,875.0,938.9,673.03
2016,5,13,11,15,656.5,280.5,1.85,27.0,894.5,946.85,676.85
2016,5,13,11,30,663.0,283.0,1.8,27.0,914.0,952.25,679.18
2016,5,13,11,45,513.0,352.5,1.75,27.5,844.5,868.25,618.98
2016,5,13,12,0,363.0,422.0,1.7,28.0,775.0,779.72,555.99
2016,5,13,12,15,335.0,451.5,1.65,28.0,778.0,774.01,551.19
2016,5,13,12,30,307.0,481.0,1.6,28.0,781.0,767.13,544.93
2016,5,13,12,45,522.0,358.5,1.6,28.0,866.5,840.45,599.62
2016,5,13,13,0,737.0,236.0,1.6,28.0,952.0,902.86,644.12
2016,5,13,13,15,493.0,357.0,1.6,28.0,833.5,781.72,559.73
2016,5,13,13,30,249.0,478.0,1.6,28.0,715.0,669.04,479.09
2016,5,13,13,45,304.0,448.5,1.6,28.0,731.5,675.56,486.22
2016,5,13,14,0,359.0,419.0,1.6,28.0,748.0,678.27,489.65
2016,5,13,14,15,274.0,426.0,1.6,28.0,673.0,603.83,437.72
2016,5,13,14,30,189.0,433.0,1.6,28.0,598.0,538.08,391.47
2016,5,13,14,45,336.5,369.5,1.6,28.0,647.5,567.05,415.43
2016,5,13,15,0,484.0,306.0,1.6,28.0,697.0,583.58,429.1
2016,5,13,15,15,378.5,322.5,1.55,28.0,619.0,514.74,378.86
2016,5,13,15,30,273.0,339.0,1.5,28.0,541.0,451.28,332.75
2016,5,13,15,45,333.5,300.5,1.5,28.0,531.0,431.75,319.13
2016,5,13,16,0,394.0,262.0,1.5,28.0,521.0,406.21,299.85
2016,5,13,16,15,246.0,255.5,1.45,27.5,413.0,319.89,237.02
2016,5,13,16,30,98.0,249.0,1.4,27.0,305.0,257.61,192.62
2016,5,13,16,45,227.5,211.5,1.35,27.0,324.0,246.6,181.23
2016,5,13,17,0,357.0,174.0,1.3,27.0,343.0,231.14,164.1
2016,5,13,17,15,363.0,159.0,1.2,26.5,312.0,198.17,137.18
2016,5,13,17,30,369.0,144.0,1.1,26.0,281.0,164.46,110.73
2016,5,13,17,45,320.0,126.0,1.0,25.5,230.5,123.89,83.4
2016,5,13,18,0,271.0,108.0,0.9,25.0,180.0,88.64,63.32
2016,5,13,18,15,208.5,86.5,0.9,24.5,134.0,67.58,52.13
2016,5,13,18,30,146.0,65.0,0.9,24.0,88.0,51.83,38.28
2016,5,13,18,45,73.0,41.0,0.9,23.5,52.5,35.22,23.19
2016,5,13,19,0,0.0,17.0,0.9,23.0,17.0,16.39,0.0
2016,5,13,19,15,0.0,8.5,0.95,23.0,8.5,8.36,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,9.0,1.6,19.5,9.0,8.85,0.0
2016,5,14,6,0,0.0,18.0,1.7,20.0,18.0,17.38,3.07
2016,5,14,6,15,41.5,40.0,1.7,20.5,47.0,64.46,45.17
2016,5,14,6,30,83.0,62.0,1.7,21.0,76.0,108.04,82.06
2016,5,14,6,45,112.0,85.5,1.7,21.5,111.5,151.22,118.44
2016,5,14,7,0,141.0,109.0,1.7,22.0,147.0,196.68,155.98
2016,5,14,7,15,171.0,129.0,1.65,22.5,186.5,240.74,191.5
2016,5,14,7,30,201.0,149.0,1.6,23.0,226.0,287.33,228.02
2016,5,14,7,45,139.0,174.0,1.55,23.5,231.0,282.41,222.07
2016,5,14,8,0,77.0,199.0,1.5,24.0,236.0,263.65,205.14
2016,5,14,8,15,82.5,224.5,1.5,24.0,268.5,296.92,230.07
2016,5,14,8,30,88.0,250.0,1.5,24.0,301.0,330.26,254.42
2016,5,14,8,45,61.5,256.5,1.5,24.5,294.0,316.67,242.03
2016,5,14,9,0,35.0,263.0,1.5,25.0,287.0,301.45,228.65
2016,5,14,9,15,25.5,257.0,1.45,25.0,275.0,286.0,216.2
2016,5,14,9,30,16.0,251.0,1.4,25.0,263.0,263.02,198.19
2016,5,14,9,45,16.5,263.0,1.4,25.5,276.0,275.37,206.64
2016,5,14,10,0,17.0,275.0,1.4,26.0,289.0,287.7,214.86
2016,5,14,10,15,17.5,286.5,1.3,25.5,301.5,299.46,223.33
2016,5,14,10,30,18.0,298.0,1.2,25.0,314.0,311.16,231.74
2016,5,14,10,45,15.0,268.0,1.15,25.0,282.0,277.79,206.81
2016,5,14,11,0,12.0,238.0,1.1,25.0,250.0,244.74,182.22
2016,5,14,11,15,14.0,266.5,1.0,25.0,280.5,274.68,204.13
2016,5,14,11,30,16.0,295.0,0.9,25.0,311.0,304.45,225.31
2016,5,14,11,45,16.0,299.5,0.8,25.0,316.0,308.36,227.55
2016,5,14,12,0,16.0,304.0,0.7,25.0,321.0,312.17,229.87
2016,5,14,12,15,21.5,344.0,0.65,24.5,366.0,355.9,261.46
2016,5,14,12,30,27.0,384.0,0.6,24.0,411.0,401.79,293.85
2016,5,14,12,45,28.5,389.5,0.6,24.0,418.0,406.19,296.6
2016,5,14,13,0,30.0,395.0,0.6,24.0,425.0,410.34,299.56
2016,5,14,13,15,21.5,325.5,0.65,23.5,347.0,333.46,245.89
2016,5,14,13,30,13.0,256.0,0.7,23.0,269.0,258.31,192.31
2016,5,14,13,45,6.5,162.5,0.8,23.0,169.0,162.49,121.11
2016,5,14,14,0,0.0,69.0,0.9,23.0,69.0,66.91,47.41
2016,5,14,14,15,0.0,52.0,1.0,22.5,52.0,50.39,34.64
2016,5,14,14,30,0.0,35.0,1.1,22.0,35.0,33.9,21.61
2016,5,14,14,45,0.0,56.5,1.25,22.0,56.5,54.73,38.32
2016,5,14,15,0,0.0,78.0,1.4,22.0,78.0,75.56,54.97
2016,5,14,15,15,0.0,84.5,1.45,21.5,84.5,81.84,60.18
2016,5,14,15,30,0.0,91.0,1.5,21.0,91.0,88.13,65.46
2016,5,14,15,45,3.0,141.0,1.6,21.0,143.5,137.0,104.48
2016,5,14,16,0,6.0,191.0,1.7,21.0,196.0,184.18,141.75
2016,5,14,16,15,7.5,188.0,1.65,21.0,193.5,180.96,139.47
2016,5,14,16,30,9.0,185.0,1.6,21.0,191.0,177.4,137.04
2016,5,14,16,45,4.5,114.0,1.6,21.0,117.0,110.58,84.4
2016,5,14,17,0,0.0,43.0,1.6,21.0,43.0,41.54,28.7
2016,5,14,17,15,0.0,37.0,1.65,20.5,37.0,35.73,24.12
2016,5,14,17,30,0.0,31.0,1.7,20.0,31.0,29.92,19.43
2016,5,14,17,45,0.0,25.5,1.75,20.0,25.5,24.61,15.02
2016,5,14,18,0,0.0,20.0,1.8,20.0,20.0,19.29,10.56
2016,5,14,18,15,0.0,15.0,2.05,19.5,15.0,14.46,7.05
2016,5,14,18,30,0.0,10.0,2.3,19.0,10.0,9.64,2.72
2016,5,14,18,45,0.0,6.0,2.55,19.0,6.0,5.78,0.0
2016,5,14,19,0,0.0,2.0,2.8,19.0,2.0,1.93,0.0
2016,5,14,19,15,0.0,1.0,2.9,18.5,1.0,0.98,0.0
2016,5,14,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,6.0,2.65,14.0,6.0,5.9,0.0
2016,5,15,6,0,0.0,12.0,2.7,14.0,12.0,11.57,0.75
2016,5,15,6,15,0.0,31.5,2.7,14.0,31.5,30.98,19.75
2016,5,15,6,30,0.0,51.0,2.7,14.0,51.0,51.36,37.64
2016,5,15,6,45,6.5,73.5,2.75,14.0,75.0,77.76,60.46
2016,5,15,7,0,13.0,96.0,2.8,14.0,99.0,104.41,83.28
2016,5,15,7,15,18.5,117.0,2.8,14.5,123.0,129.18,103.96
2016,5,15,7,30,24.0,138.0,2.8,15.0,147.0,154.32,124.52
2016,5,15,7,45,83.5,171.5,2.85,15.5,210.5,235.93,191.96
2016,5,15,8,0,143.0,205.0,2.9,16.0,274.0,324.22,262.83
2016,5,15,8,15,113.0,227.5,2.9,16.0,286.0,330.95,266.23
2016,5,15,8,30,83.0,250.0,2.9,16.0,298.0,326.4,260.92
2016,5,15,8,45,58.5,256.5,2.95,16.5,292.0,314.24,249.42
2016,5,15,9,0,34.0,263.0,3.0,17.0,286.0,300.59,236.79
2016,5,15,9,15,85.0,309.0,2.95,17.5,371.5,394.03,309.25
2016,5,15,9,30,136.0,355.0,2.9,18.0,457.0,498.73,387.37
2016,5,15,9,45,141.5,377.0,2.9,18.5,488.0,528.21,407.02
2016,5,15,10,0,147.0,399.0,2.9,19.0,519.0,557.24,426.48
2016,5,15,10,15,111.0,406.0,2.85,19.5,499.0,530.13,403.69
2016,5,15,10,30,75.0,413.0,2.8,20.0,479.0,493.37,374.31
2016,5,15,10,45,95.5,436.5,2.8,20.5,523.0,536.56,405.14
2016,5,15,11,0,116.0,460.0,2.8,21.0,567.0,586.65,439.91
2016,5,15,11,15,76.0,432.5,2.7,21.0,503.5,509.62,382.77
2016,5,15,11,30,36.0,405.0,2.6,21.0,440.0,440.05,330.89
2016,5,15,11,45,27.5,367.0,2.55,21.0,394.0,391.49,295.29
2016,5,15,12,0,19.0,329.0,2.5,21.0,348.0,339.67,256.83
2016,5,15,12,15,23.0,357.5,2.45,21.0,380.0,370.59,279.84
2016,5,15,12,30,27.0,386.0,2.4,21.0,412.0,403.78,303.99
2016,5,15,12,45,27.0,384.0,2.35,21.5,410.5,399.47,300.04
2016,5,15,13,0,27.0,382.0,2.3,22.0,409.0,395.11,296.28
2016,5,15,13,15,22.5,351.5,2.3,22.0,374.0,359.34,270.15
2016,5,15,13,30,18.0,321.0,2.3,22.0,339.0,324.88,244.9
2016,5,15,13,45,15.5,286.5,2.3,22.0,302.0,288.7,218.22
2016,5,15,14,0,13.0,252.0,2.3,22.0,265.0,252.84,191.52
2016,5,15,14,15,19.5,292.5,2.3,22.0,310.5,295.17,223.83
2016,5,15,14,30,26.0,333.0,2.3,22.0,356.0,333.1,252.35
2016,5,15,14,45,25.5,320.5,2.3,22.0,342.5,318.67,241.77
2016,5,15,15,0,25.0,308.0,2.3,22.0,329.0,308.3,234.4
2016,5,15,15,15,84.0,330.5,2.3,21.5,394.0,356.41,272.32
2016,5,15,15,30,143.0,353.0,2.3,21.0,459.0,397.62,304.14
2016,5,15,15,45,98.0,316.0,2.3,21.0,387.0,338.0,259.15
2016,5,15,16,0,53.0,279.0,2.3,21.0,315.0,278.8,214.55
2016,5,15,16,15,26.5,201.5,2.25,21.0,219.5,196.83,151.76
2016,5,15,16,30,0.0,124.0,2.2,21.0,124.0,118.89,90.9
2016,5,15,16,45,0.0,113.0,2.15,21.0,113.0,108.37,82.89
2016,5,15,17,0,0.0,102.0,2.1,21.0,102.0,97.87,74.72
2016,5,15,17,15,0.0,88.5,1.95,20.5,88.5,85.1,64.73
2016,5,15,17,30,0.0,75.0,1.8,20.0,75.0,72.36,54.6
2016,5,15,17,45,0.0,62.0,1.7,20.0,62.0,59.92,44.44
2016,5,15,18,0,0.0,49.0,1.6,20.0,49.0,47.33,33.98
2016,5,15,18,15,0.0,37.0,1.45,19.5,37.0,35.72,25.67
2016,5,15,18,30,0.0,25.0,1.3,19.0,25.0,24.12,15.31
2016,5,15,18,45,0.0,15.5,1.15,19.0,15.5,14.95,6.91
2016,5,15,19,0,0.0,6.0,1.0,19.0,6.0,5.78,0.0
2016,5,15,19,15,0.0,3.0,0.95,18.5,3.0,2.95,0.0
2016,5,15,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,5.0,1.55,17.5,5.0,4.91,0.0
2016,5,16,6,0,0.0,10.0,1.8,18.0,10.0,9.64,0.0
2016,5,16,6,15,0.0,23.0,2.05,18.0,23.0,22.2,12.34
2016,5,16,6,30,0.0,36.0,2.3,18.0,36.0,34.77,23.3
2016,5,16,6,45,0.0,52.5,2.55,18.0,52.5,51.09,37.28
2016,5,16,7,0,0.0,69.0,2.8,18.0,69.0,67.7,51.34
2016,5,16,7,15,0.0,87.0,3.0,18.0,87.0,85.83,66.42
2016,5,16,7,30,0.0,105.0,3.2,18.0,105.0,103.88,81.19
2016,5,16,7,45,0.0,123.5,3.4,18.5,123.5,122.39,95.93
2016,5,16,8,0,0.0,142.0,3.6,19.0,142.0,140.85,110.37
2016,5,16,8,15,0.0,110.0,3.7,19.5,110.0,107.25,82.51
2016,5,16,8,30,0.0,78.0,3.8,20.0,78.0,75.45,56.28
2016,5,16,8,45,0.0,101.5,3.9,20.5,101.5,98.44,74.57
2016,5,16,9,0,0.0,125.0,4.0,21.0,125.0,121.77,92.84
2016,5,16,9,15,0.0,132.5,3.95,21.0,132.5,129.14,98.4
2016,5,16,9,30,0.0,140.0,3.9,21.0,140.0,136.52,103.97
2016,5,16,9,45,14.5,230.0,3.85,21.5,242.0,239.96,184.83
2016,5,16,10,0,29.0,320.0,3.8,22.0,344.0,353.57,270.6
2016,5,16,10,15,26.5,324.5,3.65,22.5,347.0,354.89,270.0
2016,5,16,10,30,24.0,329.0,3.5,23.0,350.0,348.31,263.94
2016,5,16,10,45,18.0,281.0,3.35,23.5,297.5,293.74,222.16
2016,5,16,11,0,12.0,233.0,3.2,24.0,245.0,239.8,180.82
2016,5,16,11,15,113.0,360.0,3.05,24.0,468.5,478.62,360.78
2016,5,16,11,30,214.0,487.0,2.9,24.0,692.0,705.24,520.2
2016,5,16,11,45,172.5,493.5,2.8,24.5,660.0,666.71,489.09
2016,5,16,12,0,131.0,500.0,2.7,25.0,628.0,627.83,459.55
2016,5,16,12,15,85.0,463.0,2.75,25.0,546.5,538.27,396.28
2016,5,16,12,30,39.0,426.0,2.8,25.0,465.0,454.47,335.91
2016,5,16,12,45,27.5,361.0,2.85,25.5,388.5,377.59,280.29
2016,5,16,13,0,16.0,296.0,2.9,26.0,312.0,301.22,224.08
2016,5,16,13,15,35.5,368.0,3.0,26.0,402.5,386.79,287.6
2016,5,16,13,30,55.0,440.0,3.1,26.0,493.0,469.08,347.05
2016,5,16,13,45,32.5,323.0,3.25,26.0,354.0,336.39,250.84
2016,5,16,14,0,10.0,206.0,3.4,26.0,215.0,206.59,154.22
2016,5,16,14,15,48.0,312.5,3.5,26.0,354.5,333.4,250.58
2016,5,16,14,30,86.0,419.0,3.6,26.0,494.0,454.96,339.86
2016,5,16,14,45,117.0,408.5,3.7,26.0,506.5,457.11,342.16
2016,5,16,15,0,148.0,398.0,3.8,26.0,519.0,459.5,344.89
2016,5,16,15,15,138.5,375.5,3.85,25.5,484.0,424.44,320.09
2016,5,16,15,30,129.0,353.0,3.9,25.0,449.0,390.24,295.69
2016,5,16,15,45,181.5,326.5,4.0,25.0,452.0,384.42,292.01
2016,5,16,16,0,234.0,300.0,4.1,25.0,455.0,373.43,283.6
2016,5,16,16,15,462.5,213.0,4.1,24.5,488.5,366.69,276.8
2016,5,16,16,30,691.0,126.0,4.1,24.0,522.0,342.91,253.1
2016,5,16,16,45,436.0,164.0,4.1,24.0,405.0,264.45,193.89
2016,5,16,17,0,181.0,202.0,4.1,24.0,288.0,218.8,163.75
2016,5,16,17,15,170.0,178.0,4.05,23.5,251.0,184.67,136.98
2016,5,16,17,30,159.0,154.0,4.0,23.0,214.0,151.9,111.55
2016,5,16,17,45,327.5,113.5,3.95,22.5,210.5,112.53,74.85
2016,5,16,18,0,496.0,73.0,3.9,22.0,207.0,63.69,39.05
2016,5,16,18,15,420.5,62.0,3.65,21.5,157.5,44.61,33.1
2016,5,16,18,30,345.0,51.0,3.4,21.0,108.0,38.06,27.1
2016,5,16,18,45,242.5,36.0,3.2,20.5,68.5,27.48,17.31
2016,5,16,19,0,140.0,21.0,3.0,20.0,29.0,16.33,2.53
2016,5,16,19,15,70.0,10.5,2.9,19.5,14.5,10.32,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,5.0,2.0,16.5,5.0,4.91,0.0
2016,5,17,6,0,0.0,10.0,2.4,17.0,10.0,9.64,0.19
2016,5,17,6,15,0.0,22.5,2.55,17.0,22.5,21.71,12.04
2016,5,17,6,30,0.0,35.0,2.7,17.0,35.0,33.8,22.61
2016,5,17,6,45,0.0,51.0,2.85,17.5,51.0,49.44,35.99
2016,5,17,7,0,0.0,67.0,3.0,18.0,67.0,65.53,49.53
2016,5,17,7,15,0.0,64.0,3.1,18.5,64.0,61.86,46.33
2016,5,17,7,30,0.0,61.0,3.2,19.0,61.0,58.95,43.7
2016,5,17,7,45,0.0,65.0,3.35,19.5,65.0,62.83,46.66
2016,5,17,8,0,0.0,69.0,3.5,20.0,69.0,66.71,49.57
2016,5,17,8,15,0.5,115.5,3.5,20.5,116.0,113.18,87.07
2016,5,17,8,30,1.0,162.0,3.5,21.0,163.0,160.74,124.59
2016,5,17,8,45,0.5,136.5,3.5,21.5,137.0,133.89,102.52
2016,5,17,9,0,0.0,111.0,3.5,22.0,111.0,107.82,81.29
2016,5,17,9,15,7.5,180.5,3.45,22.0,186.5,183.87,141.37
2016,5,17,9,30,15.0,250.0,3.4,22.0,262.0,261.07,200.82
2016,5,17,9,45,65.5,323.0,3.35,22.5,376.5,391.41,299.96
2016,5,17,10,0,116.0,396.0,3.3,23.0,491.0,525.01,397.37
2016,5,17,10,15,219.0,403.0,3.25,23.0,591.5,630.29,474.73
2016,5,17,10,30,322.0,410.0,3.2,23.0,692.0,745.96,556.98
2016,5,17,10,45,162.0,276.0,3.15,23.5,418.5,449.25,341.52
2016,5,17,11,0,2.0,142.0,3.1,24.0,145.0,140.22,104.11
2016,5,17,11,15,16.5,265.5,3.05,24.0,282.0,276.19,208.51
2016,5,17,11,30,31.0,389.0,3.0,24.0,419.0,418.93,313.36
2016,5,17,11,45,68.0,441.0,2.95,24.5,507.0,505.85,375.48
2016,5,17,12,0,105.0,493.0,2.9,25.0,595.0,591.3,435.04
2016,5,17,12,15,205.5,488.0,2.85,25.0,689.5,682.96,501.02
2016,5,17,12,30,306.0,483.0,2.8,25.0,784.0,769.11,561.54
2016,5,17,12,45,251.0,493.0,2.8,25.0,739.0,717.39,524.19
2016,5,17,13,0,196.0,503.0,2.8,25.0,694.0,666.62,488.12
2016,5,17,13,15,500.0,339.0,2.8,25.0,818.5,772.73,571.5
2016,5,17,13,30,804.0,175.0,2.8,25.0,943.0,861.24,636.27
2016,5,17,13,45,541.5,313.0,2.8,25.0,825.0,747.3,553.94
2016,5,17,14,0,279.0,451.0,2.8,25.0,707.0,645.38,476.52
2016,5,17,14,15,526.0,311.0,2.8,25.0,776.5,690.23,515.6
2016,5,17,14,30,773.0,171.0,2.8,25.0,846.0,718.02,540.58
2016,5,17,14,45,769.0,164.5,2.85,25.0,813.0,676.39,510.83
2016,5,17,15,0,765.0,158.0,2.9,25.0,780.0,633.5,479.99
2016,5,17,15,15,751.5,155.0,2.9,25.0,740.0,587.06,445.53
2016,5,17,15,30,738.0,152.0,2.9,25.0,700.0,537.77,408.27
2016,5,17,15,45,447.0,229.5,2.95,25.0,555.5,424.96,322.12
2016,5,17,16,0,156.0,307.0,3.0,25.0,411.0,344.7,260.98
2016,5,17,16,15,317.0,250.0,2.95,24.5,439.5,345.42,260.91
2016,5,17,16,30,478.0,193.0,2.9,24.0,468.0,329.53,245.32
2016,5,17,16,45,394.0,189.5,2.9,24.0,401.0,274.65,202.24
2016,5,17,17,0,310.0,186.0,2.9,24.0,334.0,232.63,170.0
2016,5,17,17,15,290.0,166.0,2.8,23.5,291.0,193.36,138.86
2016,5,17,17,30,270.0,146.0,2.7,23.0,248.0,156.32,110.18
2016,5,17,17,45,242.0,125.0,2.65,23.0,205.5,120.17,83.84
2016,5,17,18,0,214.0,104.0,2.6,23.0,163.0,87.25,62.45
2016,5,17,18,15,173.5,83.0,2.6,22.5,123.5,65.03,50.5
2016,5,17,18,30,133.0,62.0,2.6,22.0,84.0,49.64,36.87
2016,5,17,18,45,75.0,41.5,2.6,21.5,53.0,35.83,24.22
2016,5,17,19,0,17.0,21.0,2.6,21.0,22.0,19.69,5.07
2016,5,17,19,15,8.5,10.5,2.65,21.0,11.0,10.32,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,11.0,3.8,15.0,11.0,10.81,0.0
2016,5,18,6,0,0.0,22.0,3.8,15.0,22.0,21.94,8.24
2016,5,18,6,15,40.5,44.0,3.75,15.0,51.0,64.26,46.45
2016,5,18,6,30,81.0,66.0,3.7,15.0,80.0,112.24,87.88
2016,5,18,6,45,119.5,85.5,3.7,15.0,115.0,154.57,124.78
2016,5,18,7,0,158.0,105.0,3.7,15.0,150.0,200.5,164.37
2016,5,18,7,15,96.0,124.5,3.65,15.5,153.5,193.39,157.93
2016,5,18,7,30,34.0,144.0,3.6,16.0,157.0,173.13,139.72
2016,5,18,7,45,17.0,129.5,3.6,16.5,136.0,139.79,111.4
2016,5,18,8,0,0.0,115.0,3.6,17.0,115.0,112.72,88.13
2016,5,18,8,15,52.0,185.5,3.5,17.0,215.5,230.61,185.05
2016,5,18,8,30,104.0,256.0,3.4,17.0,316.0,349.4,279.28
2016,5,18,8,45,228.5,267.0,3.35,17.5,415.0,472.0,375.5
2016,5,18,9,0,353.0,278.0,3.3,18.0,514.0,603.02,474.35
2016,5,18,9,15,203.5,301.5,3.3,18.5,440.0,497.9,389.53
2016,5,18,9,30,54.0,325.0,3.3,19.0,366.0,383.71,297.32
2016,5,18,9,45,41.5,323.0,3.3,19.5,355.5,369.34,285.24
2016,5,18,10,0,29.0,321.0,3.3,20.0,345.0,354.62,272.59
2016,5,18,10,15,14.5,221.0,3.25,20.0,233.0,230.69,177.36
2016,5,18,10,30,0.0,121.0,3.2,20.0,121.0,117.66,88.49
2016,5,18,10,45,5.0,167.5,3.15,20.5,173.0,168.27,128.26
2016,5,18,11,0,10.0,214.0,3.1,21.0,225.0,219.03,167.2
2016,5,18,11,15,9.5,201.5,3.05,21.5,211.5,206.06,156.63
2016,5,18,11,30,9.0,189.0,3.0,22.0,198.0,193.13,146.29
2016,5,18,11,45,32.0,320.0,2.95,22.5,351.5,348.88,264.1
2016,5,18,12,0,55.0,451.0,2.9,23.0,505.0,500.46,373.27
2016,5,18,12,15,48.5,441.5,2.85,23.0,489.0,481.83,358.77
2016,5,18,12,30,42.0,432.0,2.8,23.0,473.0,463.3,345.21
2016,5,18,12,45,25.0,306.0,2.8,23.5,331.0,321.78,241.47
2016,5,18,13,0,8.0,180.0,2.8,24.0,189.0,181.79,135.99
2016,5,18,13,15,17.0,275.5,2.8,24.0,293.0,281.48,211.83
2016,5,18,13,30,26.0,371.0,2.8,24.0,397.0,378.86,283.61
2016,5,18,13,45,20.5,325.0,2.85,24.0,345.0,329.6,247.23
2016,5,18,14,0,15.0,279.0,2.9,24.0,293.0,280.17,210.79
2016,5,18,14,15,83.5,357.5,2.95,23.5,431.0,402.38,304.18
2016,5,18,14,30,152.0,436.0,3.0,23.0,569.0,515.29,387.85
2016,5,18,14,45,80.5,323.0,3.1,23.0,393.5,358.75,272.29
2016,5,18,15,0,9.0,210.0,3.2,23.0,218.0,206.98,156.99
2016,5,18,15,15,12.0,230.0,3.3,22.5,240.0,226.59,173.07
2016,5,18,15,30,15.0,250.0,3.4,22.0,262.0,245.45,188.28
2016,5,18,15,45,7.5,182.0,3.5,22.0,188.0,177.59,135.97
2016,5,18,16,0,0.0,114.0,3.6,22.0,114.0,109.95,82.97
2016,5,18,16,15,8.5,158.5,3.65,21.5,163.5,154.57,118.99
2016,5,18,16,30,17.0,203.0,3.7,21.0,213.0,196.4,152.55
2016,5,18,16,45,47.0,201.0,3.75,21.0,224.5,196.27,152.07
2016,5,18,17,0,77.0,199.0,3.8,21.0,236.0,196.59,151.53
2016,5,18,17,15,69.5,175.5,3.8,20.5,206.0,169.08,130.08
2016,5,18,17,30,62.0,152.0,3.8,20.0,176.0,142.54,109.4
2016,5,18,17,45,241.5,120.0,3.8,20.0,190.0,116.94,82.22
2016,5,18,18,0,421.0,88.0,3.8,20.0,204.0,76.48,50.21
2016,5,18,18,15,348.0,74.0,3.65,19.5,155.5,54.11,41.68
2016,5,18,18,30,275.0,60.0,3.5,19.0,107.0,45.14,33.5
2016,5,18,18,45,180.5,41.5,3.35,18.5,68.0,31.87,21.28
2016,5,18,19,0,86.0,23.0,3.2,18.0,29.0,19.32,5.75
2016,5,18,19,15,43.0,11.5,3.15,17.5,14.5,11.3,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,2.0,2.35,15.0,2.0,1.97,0.0
2016,5,19,6,0,0.0,4.0,2.6,15.0,4.0,3.85,0.0
2016,5,19,6,15,0.0,9.5,2.85,15.0,9.5,9.16,1.88
2016,5,19,6,30,0.0,15.0,3.1,15.0,15.0,14.46,6.56
2016,5,19,6,45,0.0,21.0,3.35,15.0,21.0,20.26,11.62
2016,5,19,7,0,0.0,27.0,3.6,15.0,27.0,26.05,16.62
2016,5,19,7,15,0.0,25.0,3.4,15.0,25.0,24.12,14.97
2016,5,19,7,30,0.0,23.0,3.2,15.0,23.0,22.2,13.28
2016,5,19,7,45,0.0,23.0,3.0,15.5,23.0,22.2,13.19
2016,5,19,8,0,0.0,23.0,2.8,16.0,23.0,22.21,13.1
2016,5,19,8,15,0.0,23.0,2.85,16.0,23.0,22.21,13.03
2016,5,19,8,30,0.0,23.0,2.9,16.0,23.0,22.22,12.97
2016,5,19,8,45,0.0,34.5,3.0,16.0,34.5,33.35,22.18
2016,5,19,9,0,0.0,46.0,3.1,16.0,46.0,44.49,31.32
2016,5,19,9,15,0.0,56.0,3.05,16.0,56.0,54.18,39.2
2016,5,19,9,30,0.0,66.0,3.0,16.0,66.0,63.89,47.05
2016,5,19,9,45,0.0,85.5,2.95,16.5,85.5,82.82,62.23
2016,5,19,10,0,0.0,105.0,2.9,17.0,105.0,101.92,77.37
2016,5,19,10,15,0.0,99.5,2.5,17.0,99.5,96.56,72.87
2016,5,19,10,30,0.0,94.0,2.1,17.0,94.0,91.21,68.45
2016,5,19,10,45,4.5,144.5,1.7,17.5,149.0,145.14,111.28
2016,5,19,11,0,9.0,195.0,1.3,18.0,204.0,199.28,153.04
2016,5,19,11,15,99.5,342.5,1.25,18.0,438.5,447.54,341.87
2016,5,19,11,30,190.0,490.0,1.2,18.0,673.0,684.93,507.58
2016,5,19,11,45,251.0,485.5,1.2,18.5,729.5,741.12,543.63
2016,5,19,12,0,312.0,481.0,1.2,19.0,786.0,790.16,576.12
2016,5,19,12,15,258.5,494.0,1.2,19.5,747.5,743.36,541.62
2016,5,19,12,30,205.0,507.0,1.2,20.0,709.0,694.73,506.77
2016,5,19,12,45,221.0,502.0,1.2,20.5,719.0,697.35,508.58
2016,5,19,13,0,237.0,497.0,1.2,21.0,729.0,698.75,509.05
2016,5,19,13,15,163.0,484.5,1.2,21.5,643.0,611.6,447.33
2016,5,19,13,30,89.0,472.0,1.2,22.0,557.0,528.86,388.27
2016,5,19,13,45,66.0,437.5,1.2,22.5,500.0,472.12,348.26
2016,5,19,14,0,43.0,403.0,1.2,23.0,443.0,417.16,308.81
2016,5,19,14,15,30.0,345.0,1.2,23.0,372.5,350.05,260.99
2016,5,19,14,30,17.0,287.0,1.2,23.0,302.0,286.9,215.12
2016,5,19,14,45,24.0,305.5,1.2,23.0,325.5,304.2,228.64
2016,5,19,15,0,31.0,324.0,1.2,23.0,349.0,322.88,242.75
2016,5,19,15,15,31.5,309.5,1.3,23.0,334.0,307.02,231.54
2016,5,19,15,30,32.0,295.0,1.4,23.0,319.0,291.13,220.37
2016,5,19,15,45,26.0,267.0,1.5,23.0,286.0,264.73,201.13
2016,5,19,16,0,20.0,239.0,1.6,23.0,253.0,234.27,178.61
2016,5,19,16,15,48.5,243.5,1.75,22.5,273.0,242.29,185.58
2016,5,19,16,30,77.0,248.0,1.9,22.0,293.0,251.01,192.55
2016,5,19,16,45,93.5,226.0,2.05,22.0,275.5,230.79,176.62
2016,5,19,17,0,110.0,204.0,2.2,22.0,258.0,204.43,155.48
2016,5,19,17,15,103.5,179.5,2.2,21.5,225.0,174.55,132.22
2016,5,19,17,30,97.0,155.0,2.2,21.0,192.0,145.56,109.66
2016,5,19,17,45,296.5,114.5,2.2,20.5,201.5,117.86,80.48
2016,5,19,18,0,496.0,74.0,2.2,20.0,211.0,67.79,41.02
2016,5,19,18,15,422.5,63.5,2.05,19.5,161.5,45.54,34.24
2016,5,19,18,30,349.0,53.0,1.9,19.0,112.0,39.46,28.64
2016,5,19,18,45,245.5,38.0,1.8,18.5,72.0,28.95,18.89
2016,5,19,19,0,142.0,23.0,1.7,18.0,32.0,17.87,5.51
2016,5,19,19,15,71.0,11.5,1.7,17.5,16.0,11.3,0.0
2016,5,19,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,5,45,73.0,12.5,0.8,13.5,17.5,31.52,0.0
2016,5,20,6,0,146.0,25.0,0.9,14.0,35.0,87.64,50.44
2016,5,20,6,15,250.5,40.0,0.9,14.5,76.5,152.37,115.04
2016,5,20,6,30,355.0,55.0,0.9,15.0,118.0,224.88,177.44
2016,5,20,6,45,177.5,50.5,0.9,16.0,82.0,151.75,121.38
2016,5,20,7,0,0.0,46.0,0.9,17.0,46.0,44.43,31.91
2016,5,20,7,15,304.0,68.5,0.9,17.5,186.0,259.4,212.46
2016,5,20,7,30,608.0,91.0,0.9,18.0,326.0,489.24,391.89
2016,5,20,7,45,308.5,127.0,0.9,18.5,246.5,356.32,284.7
2016,5,20,8,0,9.0,163.0,0.9,19.0,167.0,169.25,131.92
2016,5,20,8,15,12.5,182.5,0.95,19.5,189.5,191.54,149.61
2016,5,20,8,30,16.0,202.0,1.0,20.0,212.0,214.03,166.42
2016,5,20,8,45,15.5,214.0,1.05,20.5,224.0,225.61,174.44
2016,5,20,9,0,15.0,226.0,1.1,21.0,236.0,237.17,182.42
2016,5,20,9,15,11.5,214.0,1.15,21.5,222.5,221.43,169.46
2016,5,20,9,30,8.0,202.0,1.2,22.0,209.0,205.89,156.82
2016,5,20,9,45,14.5,248.0,1.3,22.5,260.5,258.23,196.22
2016,5,20,10,0,21.0,294.0,1.4,23.0,312.0,310.8,234.71
2016,5,20,10,15,44.0,351.0,1.45,23.0,389.5,399.46,299.72
2016,5,20,10,30,67.0,408.0,1.5,23.0,467.0,480.43,357.4
2016,5,20,10,45,119.0,438.5,1.6,23.5,547.0,569.63,420.21
2016,5,20,11,0,171.0,469.0,1.7,24.0,627.0,650.59,475.76
2016,5,20,11,15,518.5,307.5,1.7,24.0,801.5,839.48,613.33
2016,5,20,11,30,866.0,146.0,1.7,24.0,976.0,1008.65,723.55
2016,5,20,11,45,875.0,142.5,1.75,24.5,989.5,1008.98,720.63
2016,5,20,12,0,884.0,139.0,1.8,25.0,1003.0,1006.22,717.88
2016,5,20,12,15,884.0,139.0,1.8,25.0,1006.5,995.03,710.71
2016,5,20,12,30,884.0,139.0,1.8,25.0,1010.0,980.95,701.9
2016,5,20,12,45,881.5,140.0,1.8,25.5,1005.0,962.68,689.19
2016,5,20,13,0,879.0,141.0,1.8,26.0,1000.0,941.77,674.94
2016,5,20,13,15,875.5,140.0,1.8,26.0,987.0,915.53,658.67
2016,5,20,13,30,872.0,139.0,1.8,26.0,974.0,886.87,640.86
2016,5,20,13,45,865.0,139.5,1.8,26.0,952.5,854.35,620.48
2016,5,20,14,0,858.0,140.0,1.8,26.0,931.0,819.85,598.71
2016,5,20,14,15,851.0,138.0,1.8,26.0,902.5,781.26,574.06
2016,5,20,14,30,844.0,136.0,1.8,26.0,874.0,741.05,548.12
2016,5,20,14,45,836.5,132.5,1.85,26.0,840.0,697.7,519.38
2016,5,20,15,0,829.0,129.0,1.9,26.0,806.0,650.94,486.74
2016,5,20,15,15,816.5,126.5,1.95,26.0,765.0,602.89,452.2
2016,5,20,15,30,804.0,124.0,2.0,26.0,724.0,554.54,416.45
2016,5,20,15,45,786.5,121.5,2.05,26.0,677.5,503.6,377.76
2016,5,20,16,0,769.0,119.0,2.1,26.0,631.0,453.3,338.41
2016,5,20,16,15,748.5,115.0,2.1,25.5,581.5,401.32,297.23
2016,5,20,16,30,728.0,111.0,2.1,25.0,532.0,347.53,253.57
2016,5,20,16,45,699.0,106.5,2.15,25.0,479.0,295.38,209.97
2016,5,20,17,0,670.0,102.0,2.2,25.0,426.0,245.96,168.21
2016,5,20,17,15,633.5,96.0,2.1,24.5,372.0,196.75,127.64
2016,5,20,17,30,597.0,90.0,2.0,24.0,318.0,151.46,91.93
2016,5,20,17,45,547.0,82.0,1.9,24.0,265.0,107.35,61.14
2016,5,20,18,0,497.0,74.0,1.8,24.0,212.0,68.87,40.66
2016,5,20,18,15,424.5,63.5,1.65,23.0,162.5,45.4,33.61
2016,5,20,18,30,352.0,53.0,1.5,22.0,113.0,39.4,28.23
2016,5,20,18,45,247.5,38.0,1.4,21.5,73.0,28.9,18.62
2016,5,20,19,0,143.0,23.0,1.3,21.0,33.0,17.83,5.86
2016,5,20,19,15,71.5,11.5,1.35,20.5,16.5,11.3,0.0
2016,5,20,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.5,12.0,2.05,19.5,13.5,17.48,0.0
2016,5,21,6,0,43.0,24.0,2.3,20.0,27.0,43.36,22.67
2016,5,21,6,15,103.5,48.5,2.35,20.0,64.5,103.71,76.45
2016,5,21,6,30,164.0,73.0,2.4,20.0,102.0,161.84,125.88
2016,5,21,6,45,82.0,67.0,2.45,20.5,81.5,113.8,88.76
2016,5,21,7,0,0.0,61.0,2.5,21.0,61.0,59.1,43.56
2016,5,21,7,15,35.5,107.5,2.5,21.5,121.0,132.52,104.23
2016,5,21,7,30,71.0,154.0,2.5,22.0,181.0,207.35,164.48
2016,5,21,7,45,35.5,125.5,2.55,22.5,139.0,152.36,119.18
2016,5,21,8,0,0.0,97.0,2.6,23.0,97.0,94.32,71.17
2016,5,21,8,15,11.0,155.5,2.6,23.0,162.0,162.04,125.3
2016,5,21,8,30,22.0,214.0,2.6,23.0,227.0,231.35,179.24
2016,5,21,8,45,82.0,262.5,2.65,23.5,316.5,339.85,262.99
2016,5,21,9,0,142.0,311.0,2.7,24.0,406.0,453.25,347.31
2016,5,21,9,15,105.5,324.0,2.7,24.0,397.5,428.37,326.48
2016,5,21,9,30,69.0,337.0,2.7,24.0,389.0,410.17,311.08
2016,5,21,9,45,44.0,312.0,2.7,24.5,345.5,359.9,272.14
2016,5,21,10,0,19.0,287.0,2.7,25.0,302.0,301.78,227.31
2016,5,21,10,15,65.0,359.5,2.65,25.0,416.0,428.54,321.76
2016,5,21,10,30,111.0,432.0,2.6,25.0,530.0,548.5,407.44
2016,5,21,10,45,73.5,410.0,2.6,25.5,476.0,487.52,361.18
2016,5,21,11,0,36.0,388.0,2.6,26.0,422.0,426.28,315.35
2016,5,21,11,15,29.0,369.5,2.55,26.0,397.0,398.86,295.35
2016,5,21,11,30,22.0,351.0,2.5,26.0,372.0,365.98,271.23
2016,5,21,11,45,31.5,389.0,2.5,26.0,420.0,417.66,308.66
2016,5,21,12,0,41.0,427.0,2.5,26.0,468.0,462.9,340.71
2016,5,21,12,15,159.5,459.5,2.45,26.0,617.0,610.88,447.8
2016,5,21,12,30,278.0,492.0,2.4,26.0,766.0,752.07,545.32
2016,5,21,12,45,165.0,470.0,2.4,26.5,632.5,614.34,447.13
2016,5,21,13,0,52.0,448.0,2.4,27.0,499.0,481.88,351.69
2016,5,21,13,15,33.0,354.5,2.4,27.0,386.5,371.86,274.08
2016,5,21,13,30,14.0,261.0,2.4,27.0,274.0,264.09,195.63
2016,5,21,13,45,73.0,363.0,2.45,27.0,431.0,408.17,302.87
2016,5,21,14,0,132.0,465.0,2.5,27.0,588.0,543.93,399.54
2016,5,21,14,15,74.5,377.5,2.55,27.0,446.5,414.31,306.47
2016,5,21,14,30,17.0,290.0,2.6,27.0,305.0,289.79,215.37
2016,5,21,14,45,15.5,275.0,2.65,27.0,288.5,273.34,203.88
2016,5,21,15,0,14.0,260.0,2.7,27.0,272.0,257.04,192.12
2016,5,21,15,15,173.5,294.5,2.75,27.0,425.0,375.54,283.0
2016,5,21,15,30,333.0,329.0,2.8,27.0,578.0,479.34,359.14
2016,5,21,15,45,175.0,280.0,2.85,27.0,410.5,342.91,257.84
2016,5,21,16,0,17.0,231.0,2.9,27.0,243.0,225.81,170.02
2016,5,21,16,15,223.5,220.5,2.9,26.5,351.5,284.76,214.62
2016,5,21,16,30,430.0,210.0,2.9,26.0,460.0,330.57,245.42
2016,5,21,16,45,438.5,194.5,2.95,26.0,427.5,295.22,215.65
2016,5,21,17,0,447.0,179.0,3.0,26.0,395.0,258.86,184.87
2016,5,21,17,15,408.0,165.0,2.95,25.5,344.0,213.62,149.25
2016,5,21,17,30,369.0,151.0,2.9,25.0,293.0,176.6,121.21
2016,5,21,17,45,315.5,134.5,2.85,25.0,242.5,136.19,92.81
2016,5,21,18,0,262.0,118.0,2.8,25.0,192.0,101.44,71.44
2016,5,21,18,15,206.0,95.5,2.65,24.5,145.5,73.97,57.71
2016,5,21,18,30,150.0,73.0,2.5,24.0,99.0,57.74,43.5
2016,5,21,18,45,92.5,47.0,2.45,23.5,61.5,40.12,27.78
2016,5,21,19,0,35.0,21.0,2.4,23.0,24.0,18.96,6.93
2016,5,21,19,15,17.5,10.5,2.4,22.5,12.0,10.32,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,42.0,13.5,2.05,21.0,17.0,24.41,0.0
2016,5,22,6,0,84.0,27.0,2.2,21.0,34.0,65.63,37.4
2016,5,22,6,15,172.5,46.0,2.3,21.0,73.0,125.4,92.57
2016,5,22,6,30,261.0,65.0,2.4,21.0,112.0,198.38,154.17
2016,5,22,6,45,130.5,60.0,2.55,21.5,83.5,134.03,105.03
2016,5,22,7,0,0.0,55.0,2.7,22.0,55.0,53.14,38.45
2016,5,22,7,15,0.0,80.0,2.7,22.0,80.0,78.27,59.15
2016,5,22,7,30,0.0,105.0,2.7,22.0,105.0,103.71,79.72
2016,5,22,7,45,150.5,148.5,2.75,22.5,222.5,260.75,208.21
2016,5,22,8,0,301.0,192.0,2.8,23.0,340.0,428.11,338.75
2016,5,22,8,15,323.0,212.5,2.8,23.5,387.5,477.58,374.08
2016,5,22,8,30,345.0,233.0,2.8,24.0,435.0,527.81,409.67
2016,5,22,8,45,324.5,262.5,2.8,24.5,465.5,554.14,425.97
2016,5,22,9,0,304.0,292.0,2.8,25.0,496.0,577.84,440.17
2016,5,22,9,15,167.5,293.5,2.75,25.0,407.0,458.04,348.79
2016,5,22,9,30,31.0,295.0,2.7,25.0,318.0,330.69,249.88
2016,5,22,9,45,23.0,280.5,2.7,25.0,298.5,299.23,226.12
2016,5,22,10,0,15.0,266.0,2.7,25.0,279.0,276.67,208.62
2016,5,22,10,15,14.5,267.0,2.7,25.0,280.0,276.9,208.48
2016,5,22,10,30,14.0,268.0,2.7,25.0,281.0,277.14,208.32
2016,5,22,10,45,11.5,233.0,2.75,25.5,244.0,239.52,179.51
2016,5,22,11,0,9.0,198.0,2.8,26.0,207.0,202.26,150.98
2016,5,22,11,15,8.5,187.0,2.8,26.0,195.5,190.82,142.27
2016,5,22,11,30,8.0,176.0,2.8,26.0,184.0,179.41,133.53
2016,5,22,11,45,10.5,214.5,2.85,26.5,225.5,219.47,163.46
2016,5,22,12,0,13.0,253.0,2.9,27.0,267.0,259.33,192.72
2016,5,22,12,15,14.0,263.5,2.95,27.0,278.0,270.07,200.57
2016,5,22,12,30,15.0,274.0,3.0,27.0,289.0,280.66,208.39
2016,5,22,12,45,221.0,355.0,3.1,27.0,571.0,556.71,414.66
2016,5,22,13,0,427.0,436.0,3.2,27.0,853.0,815.43,594.78
2016,5,22,13,15,435.0,428.0,3.25,27.0,849.0,800.35,583.42
2016,5,22,13,30,443.0,420.0,3.3,27.0,845.0,783.82,572.97
2016,5,22,13,45,280.5,441.5,3.35,27.5,708.5,652.29,478.52
2016,5,22,14,0,118.0,463.0,3.4,28.0,572.0,531.04,389.55
2016,5,22,14,15,75.0,409.5,3.4,28.0,478.5,444.28,327.94
2016,5,22,14,30,32.0,356.0,3.4,28.0,385.0,359.0,265.99
2016,5,22,14,45,372.5,273.0,3.45,28.0,579.5,506.18,381.43
2016,5,22,15,0,713.0,190.0,3.5,28.0,774.0,631.56,475.0
2016,5,22,15,15,365.5,226.0,3.5,27.5,525.0,422.74,319.94
2016,5,22,15,30,18.0,262.0,3.5,27.0,276.0,258.29,193.85
2016,5,22,15,45,17.0,245.5,3.55,27.0,258.5,240.89,181.51
2016,5,22,16,0,16.0,229.0,3.6,27.0,241.0,223.6,168.83
2016,5,22,16,15,170.0,233.0,3.55,27.0,333.0,278.87,210.43
2016,5,22,16,30,324.0,237.0,3.5,27.0,425.0,320.85,239.14
2016,5,22,16,45,430.0,191.0,3.45,27.0,415.5,290.46,211.84
2016,5,22,17,0,536.0,145.0,3.4,27.0,406.0,253.1,177.34
2016,5,22,17,15,497.0,135.5,3.25,26.5,354.0,207.09,140.39
2016,5,22,17,30,458.0,126.0,3.1,26.0,302.0,165.2,108.05
2016,5,22,17,45,399.5,114.5,3.0,25.5,250.5,124.14,79.65
2016,5,22,18,0,341.0,103.0,2.9,25.0,199.0,89.39,59.69
2016,5,22,18,15,275.5,85.5,2.8,24.5,152.5,66.89,51.72
2016,5,22,18,30,210.0,68.0,2.7,24.0,106.0,54.13,40.48
2016,5,22,18,45,134.0,46.5,2.65,24.0,67.5,37.86,25.9
2016,5,22,19,0,58.0,25.0,2.6,24.0,29.0,20.94,8.63
2016,5,22,19,15,29.0,12.5,2.65,24.0,14.5,12.29,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
