Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,1.0,0.85,21.0,1.0,0.98,0.0
2016,6,2,6,0,0.0,2.0,1.0,21.0,2.0,1.93,0.0
2016,6,2,6,15,0.0,4.0,1.3,21.0,4.0,3.85,0.0
2016,6,2,6,30,0.0,6.0,1.6,21.0,6.0,5.78,0.0
2016,6,2,6,45,0.0,8.5,1.95,21.0,8.5,8.19,1.2
2016,6,2,7,0,0.0,11.0,2.3,21.0,11.0,10.61,3.23
2016,6,2,7,15,0.0,24.0,2.4,21.0,24.0,23.16,13.72
2016,6,2,7,30,0.0,37.0,2.5,21.0,37.0,35.73,24.11
2016,6,2,7,45,0.0,83.5,2.6,21.0,83.5,80.88,61.14
2016,6,2,8,0,0.0,130.0,2.7,21.0,130.0,128.07,99.1
2016,6,2,8,15,41.0,192.5,2.75,21.0,217.0,230.09,181.02
2016,6,2,8,30,82.0,255.0,2.8,21.0,304.0,331.08,259.62
2016,6,2,8,45,125.0,284.0,2.85,21.5,365.5,407.46,317.17
2016,6,2,9,0,168.0,313.0,2.9,22.0,427.0,477.54,368.77
2016,6,2,9,15,88.5,262.5,2.9,22.0,323.0,346.82,268.15
2016,6,2,9,30,9.0,212.0,2.9,22.0,219.0,216.89,165.94
2016,6,2,9,45,37.0,293.5,2.95,22.5,324.0,333.78,255.45
2016,6,2,10,0,65.0,375.0,3.0,23.0,429.0,445.92,337.75
2016,6,2,10,15,50.0,370.0,3.0,23.0,413.0,425.31,321.08
2016,6,2,10,30,35.0,365.0,3.0,23.0,397.0,404.36,304.76
2016,6,2,10,45,197.5,393.0,3.05,23.5,576.5,600.04,450.83
2016,6,2,11,0,360.0,421.0,3.1,24.0,756.0,796.32,588.58
2016,6,2,11,15,307.5,451.0,2.95,24.0,741.5,772.83,567.93
2016,6,2,11,30,255.0,481.0,2.8,24.0,727.0,747.42,547.63
2016,6,2,11,45,180.5,488.0,2.65,24.5,664.0,670.85,491.24
2016,6,2,12,0,106.0,495.0,2.5,25.0,601.0,595.44,435.49
2016,6,2,12,15,88.5,486.0,2.3,25.0,574.5,565.66,413.92
2016,6,2,12,30,71.0,477.0,2.1,25.0,548.0,536.1,392.21
2016,6,2,12,45,186.5,479.5,1.9,25.0,664.0,645.43,470.67
2016,6,2,13,0,302.0,482.0,1.7,25.0,780.0,747.45,540.09
2016,6,2,13,15,362.0,451.5,1.6,25.0,804.0,761.24,549.46
2016,6,2,13,30,422.0,421.0,1.5,25.0,828.0,770.51,556.47
2016,6,2,13,45,373.5,432.0,1.45,25.0,787.0,724.97,524.61
2016,6,2,14,0,325.0,443.0,1.4,25.0,746.0,680.17,493.55
2016,6,2,14,15,594.5,281.5,1.45,25.0,815.5,723.54,531.51
2016,6,2,14,30,864.0,120.0,1.5,25.0,885.0,752.2,555.51
2016,6,2,14,45,856.5,117.5,1.55,25.0,851.5,709.64,527.66
2016,6,2,15,0,849.0,115.0,1.6,25.0,818.0,665.82,497.74
2016,6,2,15,15,528.5,237.5,1.6,25.0,668.5,538.22,402.88
2016,6,2,15,30,208.0,360.0,1.6,25.0,519.0,445.22,331.92
2016,6,2,15,45,505.5,231.5,1.6,25.0,584.5,467.5,351.2
2016,6,2,16,0,803.0,103.0,1.6,25.0,650.0,468.94,351.24
2016,6,2,16,15,784.5,100.0,1.55,24.5,601.0,417.3,310.2
2016,6,2,16,30,766.0,97.0,1.5,24.0,552.0,366.78,269.15
2016,6,2,16,45,744.5,92.0,1.5,24.0,500.5,314.86,225.72
2016,6,2,17,0,723.0,87.0,1.5,24.0,449.0,264.8,183.11
2016,6,2,17,15,691.0,82.5,1.4,23.5,396.0,215.0,141.35
2016,6,2,17,30,659.0,78.0,1.3,23.0,343.0,165.28,100.82
2016,6,2,17,45,618.0,71.0,1.25,23.0,290.5,119.02,66.07
2016,6,2,18,0,577.0,64.0,1.2,23.0,238.0,77.29,40.15
2016,6,2,18,15,512.5,56.5,1.1,22.5,187.5,39.66,28.81
2016,6,2,18,30,448.0,49.0,1.0,22.0,137.0,34.58,24.29
2016,6,2,18,45,355.5,38.0,0.9,21.5,94.0,27.8,18.08
2016,6,2,19,0,263.0,27.0,0.8,21.0,51.0,20.49,10.76
2016,6,2,19,15,131.5,13.5,0.8,21.0,25.5,10.17,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,7.0,1.5,17.5,7.0,6.88,0.0
2016,6,3,6,0,0.0,14.0,1.5,18.0,14.0,13.5,4.47
2016,6,3,6,15,0.0,26.5,1.55,18.0,26.5,25.58,15.38
2016,6,3,6,30,0.0,39.0,1.6,18.0,39.0,37.67,25.87
2016,6,3,6,45,0.0,53.0,1.65,18.5,53.0,51.3,37.47
2016,6,3,7,0,0.0,67.0,1.7,19.0,67.0,65.27,49.12
2016,6,3,7,15,73.0,114.0,1.7,19.0,143.0,161.14,129.13
2016,6,3,7,30,146.0,161.0,1.7,19.0,219.0,268.66,216.17
2016,6,3,7,45,211.5,180.0,1.7,19.5,277.5,337.53,270.17
2016,6,3,8,0,277.0,199.0,1.7,20.0,336.0,419.88,333.0
2016,6,3,8,15,545.5,136.5,1.85,20.5,444.5,571.39,450.86
2016,6,3,8,30,814.0,74.0,2.0,21.0,553.0,722.06,559.11
2016,6,3,8,45,830.5,76.0,2.15,21.5,602.0,765.21,586.33
2016,6,3,9,0,847.0,78.0,2.3,22.0,651.0,807.23,613.37
2016,6,3,9,15,594.5,203.5,2.4,22.5,619.0,755.94,574.31
2016,6,3,9,30,342.0,329.0,2.5,23.0,587.0,665.56,502.0
2016,6,3,9,45,399.5,324.5,2.7,23.5,642.0,719.59,541.04
2016,6,3,10,0,457.0,320.0,2.9,24.0,697.0,783.26,584.92
2016,6,3,10,15,679.5,204.5,2.95,24.0,791.0,884.18,658.48
2016,6,3,10,30,902.0,89.0,3.0,24.0,885.0,977.34,719.06
2016,6,3,10,45,904.0,92.5,3.05,24.5,911.0,991.26,725.42
2016,6,3,11,0,906.0,96.0,3.1,25.0,937.0,1002.03,730.51
2016,6,3,11,15,459.0,159.0,3.1,25.0,585.5,631.21,477.52
2016,6,3,11,30,12.0,222.0,3.1,25.0,234.0,228.64,170.56
2016,6,3,11,45,16.5,287.5,3.1,25.0,304.0,297.27,222.75
2016,6,3,12,0,21.0,353.0,3.1,25.0,374.0,365.56,272.71
2016,6,3,12,15,21.0,354.0,3.05,25.0,375.0,365.62,272.38
2016,6,3,12,30,21.0,355.0,3.0,25.0,376.0,365.56,272.24
2016,6,3,12,45,80.0,430.0,2.95,25.0,509.0,495.03,367.44
2016,6,3,13,0,139.0,505.0,2.9,25.0,642.0,618.73,454.89
2016,6,3,13,15,135.5,498.0,2.85,25.0,630.5,601.94,442.37
2016,6,3,13,30,132.0,491.0,2.8,25.0,619.0,585.11,430.66
2016,6,3,13,45,78.5,423.5,2.75,25.0,499.5,470.87,349.05
2016,6,3,14,0,25.0,356.0,2.7,25.0,380.0,359.7,267.95
2016,6,3,14,15,12.5,238.5,2.65,25.0,250.5,239.12,179.1
2016,6,3,14,30,0.0,121.0,2.6,25.0,121.0,117.0,86.1
2016,6,3,14,45,110.0,261.5,2.55,25.0,353.0,322.63,245.36
2016,6,3,15,0,220.0,402.0,2.5,25.0,585.0,514.69,385.53
2016,6,3,15,15,113.5,297.0,2.45,25.0,391.5,344.1,259.58
2016,6,3,15,30,7.0,192.0,2.4,25.0,198.0,187.72,141.19
2016,6,3,15,45,58.0,252.5,2.35,25.0,292.5,265.13,201.24
2016,6,3,16,0,109.0,313.0,2.3,25.0,387.0,337.05,255.06
2016,6,3,16,15,316.0,248.5,2.15,24.5,441.5,352.71,266.18
2016,6,3,16,30,523.0,184.0,2.0,24.0,496.0,351.8,261.96
2016,6,3,16,45,507.5,170.5,1.9,24.0,450.0,306.37,224.57
2016,6,3,17,0,492.0,157.0,1.8,24.0,404.0,262.37,188.08
2016,6,3,17,15,473.5,140.5,1.7,23.5,356.0,216.78,150.79
2016,6,3,17,30,455.0,124.0,1.6,23.0,308.0,173.21,115.68
2016,6,3,17,45,422.5,109.0,1.55,23.0,260.0,131.46,84.14
2016,6,3,18,0,390.0,94.0,1.5,23.0,212.0,93.34,58.8
2016,6,3,18,15,340.0,79.5,1.35,22.5,167.0,59.16,45.59
2016,6,3,18,30,290.0,65.0,1.2,22.0,122.0,48.02,35.83
2016,6,3,18,45,216.5,48.5,1.05,21.5,83.5,36.66,25.62
2016,6,3,19,0,143.0,32.0,0.9,21.0,45.0,24.68,14.2
2016,6,3,19,15,71.5,16.0,0.9,20.5,22.5,12.48,0.0
2016,6,3,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,118.0,13.5,2.05,17.5,23.5,45.4,0.0
2016,6,4,6,0,236.0,27.0,2.3,18.0,47.0,123.83,82.2
2016,6,4,6,15,336.0,37.5,2.4,18.5,89.0,184.39,139.42
2016,6,4,6,30,436.0,48.0,2.5,19.0,131.0,255.4,200.75
2016,6,4,6,45,281.0,80.0,2.6,19.5,140.5,237.79,190.27
2016,6,4,7,0,126.0,112.0,2.7,20.0,150.0,192.55,154.2
2016,6,4,7,15,65.0,121.0,2.85,20.5,140.5,164.73,131.12
2016,6,4,7,30,4.0,130.0,3.0,21.0,131.0,132.78,103.64
2016,6,4,7,45,95.5,170.0,3.15,21.5,216.5,249.37,198.59
2016,6,4,8,0,187.0,210.0,3.3,22.0,302.0,361.07,286.58
2016,6,4,8,15,140.5,234.0,3.45,22.5,308.0,358.75,281.98
2016,6,4,8,30,94.0,258.0,3.6,23.0,314.0,343.78,267.94
2016,6,4,8,45,107.5,284.5,3.75,23.5,353.5,384.99,298.38
2016,6,4,9,0,121.0,311.0,3.9,24.0,393.0,435.57,335.06
2016,6,4,9,15,68.0,280.0,4.0,24.0,327.0,347.72,267.02
2016,6,4,9,30,15.0,249.0,4.1,24.0,261.0,260.0,198.27
2016,6,4,9,45,196.0,302.0,4.2,24.5,463.5,498.43,382.42
2016,6,4,10,0,377.0,355.0,4.3,25.0,666.0,736.84,554.99
2016,6,4,10,15,297.5,395.5,4.35,25.0,647.5,707.32,529.41
2016,6,4,10,30,218.0,436.0,4.4,25.0,629.0,665.64,496.79
2016,6,4,10,45,300.5,422.5,4.45,25.5,697.0,740.01,550.14
2016,6,4,11,0,383.0,409.0,4.5,26.0,765.0,806.89,596.91
2016,6,4,11,15,331.5,442.0,4.55,26.0,754.5,787.7,581.11
2016,6,4,11,30,280.0,475.0,4.6,26.0,744.0,766.43,564.39
2016,6,4,11,45,170.5,469.0,4.65,26.0,633.5,641.96,474.79
2016,6,4,12,0,61.0,463.0,4.7,26.0,523.0,519.16,384.35
2016,6,4,12,15,227.5,452.5,4.75,26.0,678.0,674.87,501.08
2016,6,4,12,30,394.0,442.0,4.8,26.0,833.0,817.46,603.93
2016,6,4,12,45,330.5,467.5,4.85,26.0,794.5,771.33,569.51
2016,6,4,13,0,267.0,493.0,4.9,26.0,756.0,726.02,536.42
2016,6,4,13,15,285.5,481.0,4.9,26.0,759.5,720.73,533.69
2016,6,4,13,30,304.0,469.0,4.9,26.0,763.0,714.01,529.76
2016,6,4,13,45,365.0,433.0,4.95,26.0,778.5,719.36,535.88
2016,6,4,14,0,426.0,397.0,5.0,26.0,794.0,718.73,537.62
2016,6,4,14,15,387.0,401.0,4.95,25.5,754.0,675.94,507.34
2016,6,4,14,30,348.0,405.0,4.9,25.0,714.0,633.08,476.91
2016,6,4,14,45,317.5,396.5,4.85,25.0,670.5,587.11,443.37
2016,6,4,15,0,287.0,388.0,4.8,25.0,627.0,543.05,410.95
2016,6,4,15,15,150.0,314.0,4.7,25.0,438.5,381.86,290.57
2016,6,4,15,30,13.0,240.0,4.6,25.0,250.0,235.76,178.69
2016,6,4,15,45,91.5,278.5,4.55,25.0,341.5,305.74,233.36
2016,6,4,16,0,170.0,317.0,4.5,25.0,433.0,365.14,278.15
2016,6,4,16,15,123.5,287.0,4.3,24.5,368.0,308.74,235.54
2016,6,4,16,30,77.0,257.0,4.1,24.0,303.0,261.62,200.26
2016,6,4,16,45,238.0,218.0,3.9,24.0,341.5,265.2,200.05
2016,6,4,17,0,399.0,179.0,3.7,24.0,380.0,256.78,187.7
2016,6,4,17,15,386.5,159.0,3.35,23.5,335.5,214.25,152.73
2016,6,4,17,30,374.0,139.0,3.0,23.0,291.0,173.16,119.41
2016,6,4,17,45,353.0,120.0,2.65,23.0,246.5,133.47,88.77
2016,6,4,18,0,332.0,101.0,2.3,23.0,202.0,96.24,62.87
2016,6,4,18,15,292.0,84.0,2.05,22.5,159.5,62.97,48.89
2016,6,4,18,30,252.0,67.0,1.8,22.0,117.0,49.53,37.13
2016,6,4,18,45,189.5,49.5,1.55,21.5,80.5,37.41,26.26
2016,6,4,19,0,127.0,32.0,1.3,21.0,44.0,26.57,15.81
2016,6,4,19,15,63.5,16.0,1.3,20.5,22.0,13.61,0.0
2016,6,4,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,6,5,5,45,0.0,13.5,3.3,18.5,13.5,13.27,0.0
2016,6,5,6,0,0.0,27.0,3.5,19.0,27.0,27.32,14.77
2016,6,5,6,15,22.5,47.5,3.6,19.5,52.0,60.71,43.56
2016,6,5,6,30,45.0,68.0,3.7,20.0,77.0,93.28,71.25
2016,6,5,6,45,63.5,90.0,3.8,20.5,106.5,127.57,100.24
2016,6,5,7,0,82.0,112.0,3.9,21.0,136.0,169.52,134.99
2016,6,5,7,15,296.5,110.5,4.0,21.5,223.5,298.03,241.22
2016,6,5,7,30,511.0,109.0,4.1,22.0,311.0,448.97,362.12
2016,6,5,7,45,615.0,103.0,4.25,22.5,382.0,536.51,429.92
2016,6,5,8,0,719.0,97.0,4.4,23.0,453.0,627.5,498.88
2016,6,5,8,15,744.5,101.0,4.45,23.5,506.0,676.25,532.36
2016,6,5,8,30,770.0,105.0,4.5,24.0,559.0,727.61,567.0
2016,6,5,8,45,656.5,159.0,4.55,24.5,569.5,724.04,561.44
2016,6,5,9,0,543.0,213.0,4.6,25.0,580.0,703.01,541.34
2016,6,5,9,15,694.0,164.0,4.6,25.0,666.0,800.48,612.09
2016,6,5,9,30,845.0,115.0,4.6,25.0,752.0,891.44,673.54
2016,6,5,9,45,857.5,116.5,4.65,25.5,793.0,923.18,692.27
2016,6,5,10,0,870.0,118.0,4.7,26.0,834.0,952.73,709.77
2016,6,5,10,15,878.5,119.5,4.75,26.0,868.5,976.04,724.48
2016,6,5,10,30,887.0,121.0,4.8,26.0,903.0,996.66,737.47
2016,6,5,10,45,894.0,121.5,4.85,26.5,931.0,1011.93,745.47
2016,6,5,11,0,901.0,122.0,4.9,27.0,959.0,1024.23,751.6
2016,6,5,11,15,679.0,272.5,4.9,27.0,911.0,967.86,713.18
2016,6,5,11,30,457.0,423.0,4.9,27.0,863.0,894.42,655.28
2016,6,5,11,45,691.5,270.0,4.95,27.5,946.0,969.21,713.03
2016,6,5,12,0,926.0,117.0,5.0,28.0,1029.0,1032.21,752.93
2016,6,5,12,15,682.5,283.5,4.95,28.0,957.0,954.84,700.34
2016,6,5,12,30,439.0,450.0,4.9,28.0,885.0,869.92,634.32
2016,6,5,12,45,682.0,284.5,4.9,28.0,957.5,927.19,682.2
2016,6,5,13,0,925.0,119.0,4.9,28.0,1030.0,972.22,712.67
2016,6,5,13,15,922.5,118.5,4.85,28.0,1018.0,947.16,695.56
2016,6,5,13,30,920.0,118.0,4.8,28.0,1006.0,919.5,677.18
2016,6,5,13,45,914.5,118.0,4.8,28.0,986.0,887.24,656.05
2016,6,5,14,0,909.0,118.0,4.8,28.0,966.0,852.79,633.34
2016,6,5,14,15,903.5,117.0,4.7,28.0,939.5,815.36,607.93
2016,6,5,14,30,898.0,116.0,4.6,28.0,913.0,776.07,581.15
2016,6,5,14,45,887.5,116.0,4.6,28.0,878.0,732.49,551.72
2016,6,5,15,0,877.0,116.0,4.6,28.0,843.0,687.79,519.97
2016,6,5,15,15,866.5,113.5,4.5,27.5,803.5,639.96,485.22
2016,6,5,15,30,856.0,111.0,4.4,27.0,764.0,591.48,449.2
2016,6,5,15,45,845.0,107.5,4.3,27.0,719.0,541.41,410.23
2016,6,5,16,0,834.0,104.0,4.2,27.0,674.0,487.56,367.58
2016,6,5,16,15,816.5,101.0,3.95,26.5,624.5,434.85,325.15
2016,6,5,16,30,799.0,98.0,3.7,26.0,575.0,383.12,282.38
2016,6,5,16,45,785.0,87.5,3.45,26.0,520.5,327.05,234.89
2016,6,5,17,0,771.0,77.0,3.2,26.0,466.0,272.09,187.65
2016,6,5,17,15,725.5,79.5,2.85,25.5,412.0,222.94,146.28
2016,6,5,17,30,680.0,82.0,2.5,25.0,358.0,175.17,107.48
2016,6,5,17,45,638.0,75.5,2.15,24.5,304.0,127.99,71.92
2016,6,5,18,0,596.0,69.0,1.8,24.0,250.0,85.45,45.13
2016,6,5,18,15,531.5,61.0,1.65,23.0,198.5,46.19,34.37
2016,6,5,18,30,467.0,53.0,1.5,22.0,147.0,37.85,27.12
2016,6,5,18,45,366.5,42.0,1.4,21.5,102.0,31.21,21.02
2016,6,5,19,0,266.0,31.0,1.3,21.0,57.0,24.07,13.87
2016,6,5,19,15,133.0,15.5,1.3,20.5,28.5,11.85,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,6,5,45,133.5,14.0,2.2,17.0,25.5,50.12,0.0
2016,6,6,6,0,267.0,28.0,2.4,18.0,51.0,134.86,89.97
2016,6,6,6,15,377.0,38.5,2.6,18.5,96.5,200.81,151.99
2016,6,6,6,30,487.0,49.0,2.8,19.0,142.0,278.14,218.66
2016,6,6,6,45,555.0,56.0,3.0,19.5,194.5,342.18,274.06
2016,6,6,7,0,623.0,63.0,3.2,20.0,247.0,412.22,332.59
2016,6,6,7,15,668.0,69.0,3.15,20.5,302.0,473.58,382.04
2016,6,6,7,30,713.0,75.0,3.1,21.0,357.0,535.87,430.39
2016,6,6,7,45,745.5,79.0,3.1,22.0,412.5,592.59,471.97
2016,6,6,8,0,778.0,83.0,3.1,23.0,468.0,650.5,512.18
2016,6,6,8,15,801.0,86.5,3.2,23.5,522.0,701.65,546.65
2016,6,6,8,30,824.0,90.0,3.3,24.0,576.0,752.62,580.33
2016,6,6,8,45,841.5,93.0,3.4,24.5,626.5,793.2,606.11
2016,6,6,9,0,859.0,96.0,3.5,25.0,677.0,837.4,634.14
2016,6,6,9,15,872.0,98.5,3.5,25.0,723.0,875.73,658.5
2016,6,6,9,30,885.0,101.0,3.5,25.0,769.0,912.2,681.42
2016,6,6,9,45,894.5,103.0,3.5,25.5,809.5,942.79,698.89
2016,6,6,10,0,904.0,105.0,3.5,26.0,850.0,970.94,714.64
2016,6,6,10,15,911.5,106.5,3.45,26.0,884.5,994.02,728.05
2016,6,6,10,30,919.0,108.0,3.4,26.0,919.0,1014.28,739.66
2016,6,6,10,45,924.0,109.5,3.4,26.5,946.5,1029.11,746.7
2016,6,6,11,0,929.0,111.0,3.4,27.0,974.0,1040.83,751.83
2016,6,6,11,15,932.5,112.0,3.35,27.0,994.0,1047.34,754.83
2016,6,6,11,30,936.0,113.0,3.3,27.0,1014.0,1050.61,755.9
2016,6,6,11,45,939.5,112.0,3.25,27.5,1026.5,1048.6,752.24
2016,6,6,12,0,943.0,111.0,3.2,28.0,1039.0,1043.34,746.7
2016,6,6,12,15,943.0,111.5,3.15,28.0,1043.0,1032.92,739.51
2016,6,6,12,30,943.0,112.0,3.1,28.0,1047.0,1019.43,730.51
2016,6,6,12,45,941.5,112.0,3.1,28.0,1043.0,1001.09,718.94
2016,6,6,13,0,940.0,112.0,3.1,28.0,1039.0,979.93,705.64
2016,6,6,13,15,937.5,111.5,3.05,28.0,1026.5,954.62,689.33
2016,6,6,13,30,935.0,111.0,3.0,28.0,1014.0,926.65,671.34
2016,6,6,13,45,930.5,110.5,3.0,28.0,994.0,894.42,650.9
2016,6,6,14,0,926.0,110.0,3.0,28.0,974.0,859.89,628.86
2016,6,6,14,15,920.0,108.5,2.95,28.0,946.5,821.12,603.56
2016,6,6,14,30,914.0,107.0,2.9,28.0,919.0,780.47,576.86
2016,6,6,14,45,901.5,108.5,2.85,28.0,883.5,736.3,547.55
2016,6,6,15,0,889.0,110.0,2.8,28.0,848.0,691.15,516.3
2016,6,6,15,15,879.0,107.5,2.75,28.0,808.0,643.16,481.45
2016,6,6,15,30,869.0,105.0,2.7,28.0,768.0,594.47,445.27
2016,6,6,15,45,856.0,102.5,2.65,28.0,722.5,543.69,406.67
2016,6,6,16,0,843.0,100.0,2.6,28.0,677.0,492.91,367.05
2016,6,6,16,15,825.5,97.0,2.45,27.5,627.5,436.13,322.52
2016,6,6,16,30,808.0,94.0,2.3,27.0,578.0,383.96,280.13
2016,6,6,16,45,786.0,90.0,2.2,27.0,525.0,330.64,235.54
2016,6,6,17,0,764.0,86.0,2.1,27.0,472.0,279.18,191.83
2016,6,6,17,15,733.0,81.5,1.95,26.5,417.5,227.38,148.53
2016,6,6,17,30,702.0,77.0,1.8,26.0,363.0,178.8,108.84
2016,6,6,17,45,659.0,71.5,1.7,25.5,308.5,128.0,70.63
2016,6,6,18,0,616.0,66.0,1.6,25.0,254.0,85.09,43.71
2016,6,6,18,15,552.0,58.5,1.45,24.0,202.0,45.13,27.67
2016,6,6,18,30,488.0,51.0,1.3,23.0,150.0,36.0,25.42
2016,6,6,18,45,387.0,41.0,1.2,22.5,104.5,30.2,20.08
2016,6,6,19,0,286.0,31.0,1.1,22.0,59.0,23.98,13.81
2016,6,6,19,15,143.0,15.5,1.1,21.5,29.5,11.8,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,101.5,15.0,0.9,18.5,24.0,42.38,0.0
2016,6,7,6,0,203.0,30.0,0.9,19.0,48.0,115.79,76.69
2016,6,7,6,15,307.0,43.0,1.0,19.5,91.0,178.19,133.8
2016,6,7,6,30,411.0,56.0,1.1,20.0,134.0,253.53,197.34
2016,6,7,6,45,477.5,65.0,1.2,20.5,184.5,315.65,249.73
2016,6,7,7,0,544.0,74.0,1.3,21.0,235.0,383.6,305.09
2016,6,7,7,15,591.5,81.0,1.25,21.5,288.5,443.94,352.22
2016,6,7,7,30,639.0,88.0,1.2,22.0,342.0,507.62,399.93
2016,6,7,7,45,672.0,94.0,1.2,23.0,395.5,563.59,439.49
2016,6,7,8,0,705.0,100.0,1.2,24.0,449.0,620.95,478.5
2016,6,7,8,15,730.0,104.5,1.3,24.5,501.5,671.71,512.42
2016,6,7,8,30,755.0,109.0,1.4,25.0,554.0,720.16,543.63
2016,6,7,8,45,774.0,112.5,1.55,25.5,603.0,764.96,572.31
2016,6,7,9,0,793.0,116.0,1.7,26.0,652.0,808.86,600.04
2016,6,7,9,15,807.5,119.5,1.7,26.0,697.5,847.66,623.8
2016,6,7,9,30,822.0,123.0,1.7,26.0,743.0,884.81,646.27
2016,6,7,9,45,833.5,125.0,1.75,26.5,783.0,915.65,663.75
2016,6,7,10,0,845.0,127.0,1.8,27.0,823.0,938.64,676.16
2016,6,7,10,15,853.5,129.0,1.8,27.0,857.0,962.02,689.64
2016,6,7,10,30,862.0,131.0,1.8,27.0,891.0,982.78,701.48
2016,6,7,10,45,627.0,267.5,1.8,27.5,829.5,910.01,651.89
2016,6,7,11,0,392.0,404.0,1.8,28.0,768.0,810.87,578.96
2016,6,7,11,15,360.5,431.0,1.85,28.0,771.5,805.57,575.06
2016,6,7,11,30,329.0,458.0,1.9,28.0,775.0,798.3,569.05
2016,6,7,11,45,382.0,449.5,1.95,28.5,822.5,837.52,594.94
2016,6,7,12,0,435.0,441.0,2.0,29.0,870.0,877.68,620.61
2016,6,7,12,15,421.0,441.0,2.0,29.0,857.5,854.94,605.24
2016,6,7,12,30,407.0,441.0,2.0,29.0,845.0,829.63,588.81
2016,6,7,12,45,652.0,286.0,2.05,29.0,930.0,900.92,643.69
2016,6,7,13,0,897.0,131.0,2.1,29.0,1015.0,958.56,681.25
2016,6,7,13,15,641.0,280.0,2.1,29.0,908.0,850.48,610.36
2016,6,7,13,30,385.0,429.0,2.1,29.0,801.0,748.25,536.26
2016,6,7,13,45,634.5,278.0,2.15,29.5,876.5,801.7,579.46
2016,6,7,14,0,884.0,127.0,2.2,30.0,952.0,842.04,607.3
2016,6,7,14,15,878.0,125.5,2.2,29.5,925.5,804.68,584.24
2016,6,7,14,30,872.0,124.0,2.2,29.0,899.0,765.56,560.39
2016,6,7,14,45,863.0,122.5,2.25,29.0,865.5,722.74,532.94
2016,6,7,15,0,854.0,121.0,2.3,29.0,832.0,678.75,502.94
2016,6,7,15,15,611.5,224.5,2.25,29.0,720.5,579.71,429.31
2016,6,7,15,30,369.0,328.0,2.2,29.0,609.0,506.95,373.94
2016,6,7,15,45,586.5,220.0,2.2,29.0,636.0,502.46,372.67
2016,6,7,16,0,804.0,112.0,2.2,29.0,663.0,482.39,357.3
2016,6,7,16,15,507.0,188.5,2.1,28.5,527.5,380.09,280.98
2016,6,7,16,30,210.0,265.0,2.0,28.0,392.0,314.44,233.56
2016,6,7,16,45,468.5,179.5,1.9,28.0,427.5,304.25,220.66
2016,6,7,17,0,727.0,94.0,1.8,28.0,463.0,277.23,190.5
2016,6,7,17,15,695.0,89.0,1.7,27.5,409.5,223.38,146.13
2016,6,7,17,30,663.0,84.0,1.6,27.0,356.0,175.98,107.75
2016,6,7,17,45,618.5,78.0,1.55,27.0,302.0,129.74,73.15
2016,6,7,18,0,574.0,72.0,1.5,27.0,248.0,88.41,47.11
2016,6,7,18,15,509.5,64.0,1.35,26.0,197.0,50.15,31.26
2016,6,7,18,30,445.0,56.0,1.2,25.0,146.0,40.35,28.89
2016,6,7,18,45,348.5,44.5,1.1,24.5,102.0,33.36,22.56
2016,6,7,19,0,252.0,33.0,1.0,24.0,58.0,25.38,14.86
2016,6,7,19,15,126.0,16.5,1.05,23.5,29.0,12.81,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,82.5,15.5,0.25,21.5,23.0,37.69,0.0
2016,6,8,6,0,165.0,31.0,0.2,22.0,46.0,104.89,68.44
2016,6,8,6,15,262.5,46.0,0.35,22.0,87.5,165.4,122.57
2016,6,8,6,30,360.0,61.0,0.5,22.0,129.0,236.13,181.61
2016,6,8,6,45,438.0,66.5,0.7,22.5,176.0,298.49,233.46
2016,6,8,7,0,516.0,72.0,0.9,23.0,223.0,366.59,288.58
2016,6,8,7,15,562.5,82.5,1.1,23.5,279.0,429.0,337.62
2016,6,8,7,30,609.0,93.0,1.3,24.0,335.0,494.74,387.64
2016,6,8,7,45,541.0,125.5,1.55,25.0,363.5,508.73,396.21
2016,6,8,8,0,473.0,158.0,1.8,26.0,392.0,519.46,401.71
2016,6,8,8,15,604.0,135.0,1.9,26.0,468.5,612.69,471.22
2016,6,8,8,30,735.0,112.0,2.0,26.0,545.0,707.76,538.04
2016,6,8,8,45,646.5,160.0,2.15,26.5,565.0,716.7,541.61
2016,6,8,9,0,558.0,208.0,2.3,27.0,585.0,710.0,533.18
2016,6,8,9,15,678.0,168.0,2.35,27.0,657.5,790.63,589.5
2016,6,8,9,30,798.0,128.0,2.4,27.0,730.0,868.56,640.12
2016,6,8,9,45,638.5,220.5,2.45,27.5,718.5,841.34,618.87
2016,6,8,10,0,479.0,313.0,2.5,28.0,707.0,796.73,582.19
2016,6,8,10,15,655.5,227.0,2.5,28.0,791.0,884.9,645.37
2016,6,8,10,30,832.0,141.0,2.5,28.0,875.0,963.88,694.94
2016,6,8,10,45,835.5,144.5,2.5,28.0,901.0,978.11,702.41
2016,6,8,11,0,839.0,148.0,2.5,28.0,927.0,989.44,708.73
2016,6,8,11,15,843.0,149.5,2.5,28.0,947.0,996.32,712.34
2016,6,8,11,30,847.0,151.0,2.5,28.0,967.0,1000.24,714.23
2016,6,8,11,45,455.5,308.5,2.5,28.5,748.0,773.53,560.54
2016,6,8,12,0,64.0,466.0,2.5,29.0,529.0,525.31,378.77
2016,6,8,12,15,61.5,465.5,2.5,29.0,526.5,519.33,375.77
2016,6,8,12,30,59.0,465.0,2.5,29.0,524.0,513.13,371.36
2016,6,8,12,45,79.5,479.0,2.55,29.0,558.0,542.66,392.58
2016,6,8,13,0,100.0,493.0,2.6,29.0,592.0,570.9,412.6
2016,6,8,13,15,452.5,336.5,2.6,29.0,775.0,735.68,536.48
2016,6,8,13,30,805.0,180.0,2.6,29.0,958.0,879.99,637.19
2016,6,8,13,45,557.0,313.5,2.65,29.0,847.0,771.13,560.47
2016,6,8,14,0,309.0,447.0,2.7,29.0,736.0,672.58,487.64
2016,6,8,14,15,235.0,445.5,2.7,29.0,662.0,601.83,438.34
2016,6,8,14,30,161.0,444.0,2.7,29.0,588.0,533.52,389.84
2016,6,8,14,45,456.5,309.0,2.7,29.0,694.0,605.03,447.64
2016,6,8,15,0,752.0,174.0,2.7,29.0,800.0,658.28,489.55
2016,6,8,15,15,739.5,170.5,2.7,28.5,761.0,610.83,455.87
2016,6,8,15,30,727.0,167.0,2.7,28.0,722.0,565.27,423.21
2016,6,8,15,45,625.5,195.5,2.7,28.0,653.0,501.54,375.09
2016,6,8,16,0,524.0,224.0,2.7,28.0,584.0,446.91,333.32
2016,6,8,16,15,586.5,186.0,2.6,27.5,561.0,411.97,306.16
2016,6,8,16,30,649.0,148.0,2.5,27.0,538.0,370.54,272.42
2016,6,8,16,45,368.0,181.0,2.4,27.0,398.5,273.37,200.56
2016,6,8,17,0,87.0,214.0,2.3,27.0,259.0,215.89,161.99
2016,6,8,17,15,80.5,190.5,2.15,26.5,228.0,187.85,140.85
2016,6,8,17,30,74.0,167.0,2.0,26.0,197.0,160.64,120.15
2016,6,8,17,45,66.0,143.0,1.85,26.0,167.0,133.75,99.54
2016,6,8,18,0,58.0,119.0,1.7,26.0,137.0,107.95,79.98
2016,6,8,18,15,44.5,96.0,1.6,25.5,108.5,83.98,62.37
2016,6,8,18,30,31.0,73.0,1.5,25.0,80.0,64.34,49.22
2016,6,8,18,45,15.5,52.0,1.4,24.5,55.5,46.78,33.84
2016,6,8,19,0,0.0,31.0,1.3,24.0,31.0,29.38,18.13
2016,6,8,19,15,0.0,15.5,1.35,23.5,15.5,14.96,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,5,45,76.0,15.5,1.0,20.5,22.0,35.91,0.0
2016,6,9,6,0,152.0,31.0,1.1,21.0,44.0,100.66,65.99
2016,6,9,6,15,244.5,46.5,1.0,21.5,85.0,159.26,118.71
2016,6,9,6,30,337.0,62.0,0.9,22.0,126.0,227.53,175.7
2016,6,9,6,45,409.0,72.0,0.85,22.5,175.0,288.55,226.17
2016,6,9,7,0,481.0,82.0,0.8,23.0,224.0,359.28,282.41
2016,6,9,7,15,529.0,90.5,1.0,23.5,275.5,418.75,329.17
2016,6,9,7,30,577.0,99.0,1.2,24.0,327.0,481.66,377.16
2016,6,9,7,45,615.0,104.0,1.4,25.0,380.0,537.15,417.57
2016,6,9,8,0,653.0,109.0,1.6,26.0,433.0,594.51,458.16
2016,6,9,8,15,679.5,114.0,1.7,26.0,484.0,644.91,493.77
2016,6,9,8,30,706.0,119.0,1.8,26.0,535.0,695.65,527.97
2016,6,9,8,45,726.5,123.0,1.95,26.5,583.5,740.42,556.83
2016,6,9,9,0,747.0,127.0,2.1,27.0,632.0,781.79,583.03
2016,6,9,9,15,762.5,130.5,2.2,27.0,676.5,820.12,607.74
2016,6,9,9,30,778.0,134.0,2.3,27.0,721.0,856.97,631.34
2016,6,9,9,45,484.5,267.5,2.4,27.5,640.0,745.87,550.55
2016,6,9,10,0,191.0,401.0,2.5,28.0,559.0,601.62,441.43
2016,6,9,10,15,505.5,272.0,2.6,28.0,713.0,785.09,577.9
2016,6,9,10,30,820.0,143.0,2.7,28.0,867.0,960.23,695.23
2016,6,9,10,45,826.5,145.0,2.8,28.5,894.0,969.78,698.35
2016,6,9,11,0,833.0,147.0,2.9,29.0,921.0,982.54,705.12
2016,6,9,11,15,838.0,148.0,2.95,29.0,941.0,989.94,709.5
2016,6,9,11,30,843.0,149.0,3.0,29.0,961.0,994.42,712.18
2016,6,9,11,45,847.0,148.5,3.1,29.0,973.5,993.46,711.9
2016,6,9,12,0,851.0,148.0,3.2,29.0,986.0,989.55,709.87
2016,6,9,12,15,852.0,148.5,3.25,29.0,990.5,980.76,704.44
2016,6,9,12,30,853.0,149.0,3.3,29.0,995.0,969.2,697.34
2016,6,9,12,45,851.5,149.0,3.35,29.5,991.5,952.19,685.42
2016,6,9,13,0,850.0,149.0,3.4,30.0,988.0,932.71,672.0
2016,6,9,13,15,847.5,148.5,3.4,30.0,976.5,909.41,657.18
2016,6,9,13,30,845.0,148.0,3.4,30.0,965.0,883.74,640.83
2016,6,9,13,45,841.0,146.5,3.4,30.0,946.5,853.59,621.5
2016,6,9,14,0,837.0,145.0,3.4,30.0,928.0,821.37,600.74
2016,6,9,14,15,457.0,283.0,3.35,29.5,709.0,622.38,460.42
2016,6,9,14,30,77.0,421.0,3.3,29.0,490.0,453.2,332.55
2016,6,9,14,45,211.5,398.5,3.3,29.0,577.0,519.23,383.7
2016,6,9,15,0,346.0,376.0,3.3,29.0,664.0,573.25,424.05
2016,6,9,15,15,229.0,368.5,3.25,29.0,555.5,479.96,355.69
2016,6,9,15,30,112.0,361.0,3.2,29.0,447.0,397.01,294.66
2016,6,9,15,45,409.0,255.5,3.2,29.0,541.0,441.92,330.82
2016,6,9,16,0,706.0,150.0,3.2,29.0,635.0,468.31,349.49
2016,6,9,16,15,546.5,190.5,3.1,28.5,549.5,400.04,297.14
2016,6,9,16,30,387.0,231.0,3.0,28.0,464.0,349.05,258.64
2016,6,9,16,45,377.5,210.0,2.95,28.0,420.0,306.02,224.62
2016,6,9,17,0,368.0,189.0,2.9,28.0,376.0,263.95,190.85
2016,6,9,17,15,346.0,171.5,2.7,27.5,331.5,222.97,158.44
2016,6,9,17,30,324.0,154.0,2.5,27.0,287.0,184.33,128.24
2016,6,9,17,45,386.0,124.0,2.35,27.0,260.0,143.42,93.62
2016,6,9,18,0,448.0,94.0,2.2,27.0,233.0,100.93,60.97
2016,6,9,18,15,385.0,82.0,2.05,26.0,184.5,65.2,43.69
2016,6,9,18,30,322.0,70.0,1.9,25.0,136.0,51.68,38.52
2016,6,9,18,45,240.5,53.5,1.75,24.5,94.5,40.45,28.55
2016,6,9,19,0,159.0,37.0,1.6,24.0,53.0,28.59,17.55
2016,6,9,19,15,79.5,18.5,1.65,23.5,26.5,15.66,0.0
2016,6,9,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,100.5,14.5,1.0,21.5,23.5,41.57,0.0
2016,6,10,6,0,201.0,29.0,1.1,22.0,47.0,113.57,74.18
2016,6,10,6,15,300.5,41.5,1.25,22.0,88.5,173.58,129.09
2016,6,10,6,30,400.0,54.0,1.4,22.0,130.0,246.43,190.68
2016,6,10,6,45,470.0,62.5,1.6,22.5,180.0,308.95,243.35
2016,6,10,7,0,540.0,71.0,1.8,23.0,230.0,377.68,299.5
2016,6,10,7,15,585.5,77.5,1.9,23.5,282.0,436.03,345.76
2016,6,10,7,30,631.0,84.0,2.0,24.0,334.0,497.57,392.9
2016,6,10,7,45,665.5,88.5,2.1,24.5,387.0,552.39,433.55
2016,6,10,8,0,700.0,93.0,2.2,25.0,440.0,608.77,474.16
2016,6,10,8,15,724.0,97.5,2.25,25.0,491.0,656.42,506.96
2016,6,10,8,30,748.0,102.0,2.3,25.0,542.0,706.43,540.68
2016,6,10,8,45,766.5,105.5,2.35,25.5,590.5,750.6,568.69
2016,6,10,9,0,785.0,109.0,2.4,26.0,639.0,793.89,595.66
2016,6,10,9,15,536.0,225.5,2.4,26.5,599.0,724.65,542.56
2016,6,10,9,30,287.0,342.0,2.4,27.0,559.0,629.98,467.7
2016,6,10,9,45,561.0,230.5,2.4,27.5,683.0,780.03,577.9
2016,6,10,10,0,835.0,119.0,2.4,28.0,807.0,920.51,669.17
2016,6,10,10,15,843.5,121.0,2.4,28.0,840.5,943.89,681.85
2016,6,10,10,30,852.0,123.0,2.4,28.0,874.0,964.69,693.98
2016,6,10,10,45,858.5,124.0,2.4,28.5,901.0,979.76,701.12
2016,6,10,11,0,865.0,125.0,2.4,29.0,928.0,991.99,706.54
2016,6,10,11,15,869.0,126.0,2.4,29.0,948.0,998.78,710.06
2016,6,10,11,30,873.0,127.0,2.4,29.0,968.0,1002.55,711.83
2016,6,10,11,45,879.5,125.0,2.45,29.5,981.5,1002.76,710.59
2016,6,10,12,0,886.0,123.0,2.5,30.0,995.0,999.92,707.58
2016,6,10,12,15,887.0,123.0,2.5,30.0,999.5,990.61,701.57
2016,6,10,12,30,888.0,123.0,2.5,30.0,1004.0,978.42,693.89
2016,6,10,12,45,607.5,297.5,2.55,30.0,899.5,870.67,623.57
2016,6,10,13,0,327.0,472.0,2.6,30.0,795.0,762.75,544.42
2016,6,10,13,15,604.5,297.0,2.6,30.0,885.0,834.57,602.03
2016,6,10,13,30,882.0,122.0,2.6,30.0,975.0,892.59,641.97
2016,6,10,13,45,877.5,121.5,2.6,30.0,956.0,862.05,622.02
2016,6,10,14,0,873.0,121.0,2.6,30.0,937.0,829.34,601.33
2016,6,10,14,15,867.0,119.5,2.6,30.0,911.0,792.52,577.78
2016,6,10,14,30,861.0,118.0,2.6,30.0,885.0,753.97,552.91
2016,6,10,14,45,851.5,117.5,2.65,30.0,852.0,712.28,525.93
2016,6,10,15,0,842.0,117.0,2.7,30.0,819.0,669.47,496.68
2016,6,10,15,15,498.5,241.5,2.65,30.0,652.5,527.71,391.41
2016,6,10,15,30,155.0,366.0,2.6,30.0,486.0,422.14,310.96
2016,6,10,15,45,470.5,238.5,2.6,30.0,569.5,459.96,341.82
2016,6,10,16,0,786.0,111.0,2.6,30.0,653.0,475.5,352.46
2016,6,10,16,15,768.5,107.5,2.5,29.5,605.0,424.8,312.59
2016,6,10,16,30,751.0,104.0,2.4,29.0,557.0,375.11,272.7
2016,6,10,16,45,720.5,102.5,2.35,29.0,505.0,324.17,230.76
2016,6,10,17,0,690.0,101.0,2.3,29.0,453.0,272.63,187.99
2016,6,10,17,15,658.0,95.5,2.15,28.5,400.5,223.35,147.35
2016,6,10,17,30,626.0,90.0,2.0,28.0,348.0,177.39,110.18
2016,6,10,17,45,572.0,85.5,1.85,28.0,295.0,133.15,77.37
2016,6,10,18,0,518.0,81.0,1.7,28.0,242.0,94.86,53.32
2016,6,10,18,15,455.0,71.5,1.55,27.0,192.5,58.06,36.62
2016,6,10,18,30,392.0,62.0,1.4,26.0,143.0,45.35,33.01
2016,6,10,18,45,296.5,49.0,1.3,25.5,100.0,36.78,25.37
2016,6,10,19,0,201.0,36.0,1.2,25.0,57.0,27.73,16.84
2016,6,10,19,15,100.5,18.0,1.2,24.5,28.5,13.98,0.0
2016,6,10,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,55.5,16.0,1.75,22.5,21.0,30.8,0.0
2016,6,11,6,0,111.0,32.0,2.0,23.0,42.0,82.45,52.89
2016,6,11,6,15,197.5,49.5,2.2,23.0,81.5,145.41,108.01
2016,6,11,6,30,284.0,67.0,2.4,23.0,121.0,210.97,163.3
2016,6,11,6,45,356.0,78.5,2.6,23.5,168.5,271.04,213.74
2016,6,11,7,0,428.0,90.0,2.8,24.0,216.0,337.94,268.53
2016,6,11,7,15,477.5,99.5,2.9,24.5,267.0,396.07,314.94
2016,6,11,7,30,527.0,109.0,3.0,25.0,318.0,461.56,365.51
2016,6,11,7,45,565.0,116.0,3.1,25.5,370.0,517.23,407.25
2016,6,11,8,0,603.0,123.0,3.2,26.0,422.0,574.82,449.31
2016,6,11,8,15,631.0,129.0,3.25,26.0,472.5,625.53,486.01
2016,6,11,8,30,659.0,135.0,3.3,26.0,523.0,676.77,522.21
2016,6,11,8,45,496.0,209.5,3.35,26.5,516.5,644.28,492.64
2016,6,11,9,0,333.0,284.0,3.4,27.0,510.0,593.7,450.1
2016,6,11,9,15,530.0,220.5,3.4,27.0,608.0,713.86,540.15
2016,6,11,9,30,727.0,157.0,3.4,27.0,706.0,838.98,627.16
2016,6,11,9,45,515.0,268.0,3.45,27.0,667.5,774.46,577.39
2016,6,11,10,0,303.0,379.0,3.5,27.0,629.0,692.57,513.3
2016,6,11,10,15,264.5,406.0,3.5,27.0,631.0,686.8,507.5
2016,6,11,10,30,226.0,433.0,3.5,27.0,633.0,670.45,494.11
2016,6,11,10,45,236.0,446.5,3.55,27.5,660.5,694.14,509.23
2016,6,11,11,0,246.0,460.0,3.6,28.0,688.0,724.05,528.13
2016,6,11,11,15,505.0,330.5,3.6,28.0,812.5,853.16,623.98
2016,6,11,11,30,764.0,201.0,3.6,28.0,937.0,974.11,707.31
2016,6,11,11,45,762.0,206.0,3.6,28.5,948.0,972.25,703.33
2016,6,11,12,0,760.0,211.0,3.6,29.0,959.0,967.59,698.62
2016,6,11,12,15,761.0,211.5,3.55,29.0,963.5,958.82,692.45
2016,6,11,12,30,762.0,212.0,3.5,29.0,968.0,947.49,684.75
2016,6,11,12,45,543.0,342.5,3.5,29.0,881.0,854.77,619.5
2016,6,11,13,0,324.0,473.0,3.5,29.0,794.0,761.13,549.95
2016,6,11,13,15,540.0,340.0,3.45,29.0,866.5,819.03,596.66
2016,6,11,13,30,756.0,207.0,3.4,29.0,939.0,863.69,630.74
2016,6,11,13,45,752.0,204.5,3.4,29.5,920.5,834.26,609.97
2016,6,11,14,0,748.0,202.0,3.4,30.0,902.0,803.09,588.56
2016,6,11,14,15,588.5,284.5,3.35,30.0,825.5,726.08,532.81
2016,6,11,14,30,429.0,367.0,3.3,30.0,749.0,659.02,482.73
2016,6,11,14,45,332.5,384.5,3.25,30.0,673.5,589.29,432.59
2016,6,11,15,0,236.0,402.0,3.2,30.0,598.0,527.46,387.51
2016,6,11,15,15,210.5,384.0,3.15,29.5,553.0,482.54,356.39
2016,6,11,15,30,185.0,366.0,3.1,29.0,508.0,439.66,326.23
2016,6,11,15,45,400.0,280.0,3.05,29.0,562.5,459.6,342.89
2016,6,11,16,0,615.0,194.0,3.0,29.0,617.0,465.36,346.55
2016,6,11,16,15,592.5,187.0,2.9,29.0,570.5,417.46,308.91
2016,6,11,16,30,570.0,180.0,2.8,29.0,524.0,371.69,272.42
2016,6,11,16,45,543.0,171.0,2.7,29.0,475.0,323.94,234.05
2016,6,11,17,0,516.0,162.0,2.6,29.0,426.0,278.72,197.31
2016,6,11,17,15,480.0,151.5,2.4,28.5,375.0,232.88,160.8
2016,6,11,17,30,444.0,141.0,2.2,28.0,324.0,190.78,127.89
2016,6,11,17,45,398.5,127.5,2.05,27.5,274.5,148.88,97.08
2016,6,11,18,0,353.0,114.0,1.9,27.0,225.0,111.88,72.62
2016,6,11,18,15,293.5,98.0,1.8,26.5,177.5,81.73,57.27
2016,6,11,18,30,234.0,82.0,1.7,26.0,130.0,64.37,49.08
2016,6,11,18,45,162.0,61.0,1.65,25.5,89.5,48.88,35.5
2016,6,11,19,0,90.0,40.0,1.6,25.0,49.0,32.78,20.96
2016,6,11,19,15,45.0,20.0,1.65,25.0,24.5,17.86,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
