Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,14,0,860.0,136.0,3.3,35.0,945.0,840.42,600.33
2016,7,1,14,15,853.5,134.5,3.35,35.0,919.5,804.13,577.58
2016,7,1,14,30,847.0,133.0,3.4,35.0,894.0,766.12,553.51
2016,7,1,14,45,595.5,257.0,3.5,35.0,782.5,662.9,480.49
2016,7,1,15,0,344.0,381.0,3.6,35.0,671.0,581.48,419.52
2016,7,1,15,15,329.0,364.0,3.65,34.5,631.0,539.17,391.37
2016,7,1,15,30,314.0,347.0,3.7,34.0,591.0,497.77,363.12
2016,7,1,15,45,547.0,233.0,3.75,34.0,628.5,503.13,369.41
2016,7,1,16,0,780.0,119.0,3.8,34.0,666.0,490.31,360.1
2016,7,1,16,15,762.0,115.5,3.8,33.5,618.0,439.61,321.13
2016,7,1,16,30,744.0,112.0,3.8,33.0,570.0,389.93,281.95
2016,7,1,16,45,718.5,108.5,3.85,33.0,519.0,335.74,238.14
2016,7,1,17,0,693.0,105.0,3.9,33.0,468.0,286.69,197.55
2016,7,1,17,15,661.5,99.5,3.75,32.5,415.5,236.91,156.79
2016,7,1,17,30,630.0,94.0,3.6,32.0,363.0,190.35,119.15
2016,7,1,17,45,586.5,87.5,3.5,31.5,310.0,144.73,84.61
2016,7,1,18,0,543.0,81.0,3.4,31.0,257.0,103.9,57.35
2016,7,1,18,15,483.0,72.0,3.15,30.0,207.0,65.31,37.88
2016,7,1,18,30,423.0,63.0,2.9,29.0,157.0,45.43,32.7
2016,7,1,18,45,336.0,51.0,2.65,28.5,112.5,37.97,26.13
2016,7,1,19,0,249.0,39.0,2.4,28.0,68.0,29.84,18.68
2016,7,1,19,15,124.5,19.5,2.45,27.5,34.0,15.01,3.11
2016,7,1,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,33.5,13.5,2.65,23.5,15.5,21.83,0.0
2016,7,2,6,0,67.0,27.0,2.9,24.0,31.0,59.02,29.06
2016,7,2,6,15,155.0,46.0,3.1,24.5,69.0,117.87,84.83
2016,7,2,6,30,243.0,65.0,3.3,25.0,107.0,187.98,143.13
2016,7,2,6,45,326.0,77.0,3.5,25.5,154.5,250.45,195.36
2016,7,2,7,0,409.0,89.0,3.7,26.0,202.0,320.99,253.19
2016,7,2,7,15,462.5,98.5,3.75,26.5,253.0,379.85,300.46
2016,7,2,7,30,516.0,108.0,3.8,27.0,304.0,443.09,349.7
2016,7,2,7,45,565.5,112.5,3.9,27.5,358.0,505.94,397.29
2016,7,2,8,0,615.0,117.0,4.0,28.0,412.0,568.62,443.52
2016,7,2,8,15,644.0,122.5,4.05,28.5,463.5,620.1,480.05
2016,7,2,8,30,673.0,128.0,4.1,29.0,515.0,672.23,515.94
2016,7,2,8,45,701.5,129.5,4.15,29.5,565.0,719.82,546.99
2016,7,2,9,0,730.0,131.0,4.2,30.0,615.0,767.41,577.52
2016,7,2,9,15,746.5,135.0,4.25,30.5,660.0,804.21,600.12
2016,7,2,9,30,763.0,139.0,4.3,31.0,705.0,842.68,623.67
2016,7,2,9,45,780.5,139.0,4.35,31.5,746.5,876.2,643.6
2016,7,2,10,0,798.0,139.0,4.4,32.0,788.0,907.98,662.23
2016,7,2,10,15,807.5,141.0,4.4,32.5,822.5,932.3,675.58
2016,7,2,10,30,817.0,143.0,4.4,33.0,857.0,954.19,687.32
2016,7,2,10,45,827.5,142.5,4.45,33.5,886.0,965.93,692.73
2016,7,2,11,0,838.0,142.0,4.5,34.0,915.0,981.06,700.46
2016,7,2,11,15,843.0,143.5,4.5,34.0,936.0,989.96,705.41
2016,7,2,11,30,848.0,145.0,4.5,34.0,957.0,995.92,708.61
2016,7,2,11,45,851.0,145.5,4.55,34.5,970.5,995.91,706.92
2016,7,2,12,0,854.0,146.0,4.6,35.0,984.0,992.92,703.48
2016,7,2,12,15,855.0,146.5,4.6,35.0,990.0,985.01,698.21
2016,7,2,12,30,856.0,147.0,4.6,35.0,996.0,974.28,691.27
2016,7,2,12,45,856.0,146.5,4.65,35.5,993.5,958.98,680.32
2016,7,2,13,0,856.0,146.0,4.7,36.0,991.0,941.12,667.85
2016,7,2,13,15,853.5,145.5,4.7,36.0,981.0,918.44,653.48
2016,7,2,13,30,851.0,145.0,4.7,36.0,971.0,893.36,637.59
2016,7,2,13,45,847.0,144.0,4.75,36.0,953.5,864.2,619.21
2016,7,2,14,0,843.0,143.0,4.8,36.0,936.0,832.9,599.43
2016,7,2,14,15,837.0,141.5,4.8,36.0,911.0,797.55,576.63
2016,7,2,14,30,831.0,140.0,4.8,36.0,886.0,760.5,552.55
2016,7,2,14,45,821.5,138.5,4.85,36.0,853.5,718.07,524.86
2016,7,2,15,0,812.0,137.0,4.9,36.0,821.0,675.39,495.4
2016,7,2,15,15,801.0,134.5,4.9,35.5,783.0,630.0,463.92
2016,7,2,15,30,790.0,132.0,4.9,35.0,745.0,584.12,431.25
2016,7,2,15,45,577.5,210.5,4.9,35.0,645.0,498.89,366.94
2016,7,2,16,0,365.0,289.0,4.9,35.0,545.0,437.57,320.18
2016,7,2,16,15,385.0,261.0,4.85,34.5,513.5,401.93,294.08
2016,7,2,16,30,405.0,233.0,4.8,34.0,482.0,360.06,262.45
2016,7,2,16,45,531.0,174.0,4.75,34.0,471.0,329.63,236.11
2016,7,2,17,0,657.0,115.0,4.7,34.0,460.0,284.91,196.64
2016,7,2,17,15,624.0,109.5,4.5,33.5,407.5,236.63,157.32
2016,7,2,17,30,591.0,104.0,4.3,33.0,355.0,191.78,121.35
2016,7,2,17,45,542.0,97.0,4.15,32.5,302.5,147.08,87.96
2016,7,2,18,0,493.0,90.0,4.0,32.0,250.0,107.8,62.02
2016,7,2,18,15,429.5,80.0,3.75,31.0,200.5,70.92,43.2
2016,7,2,18,30,366.0,70.0,3.5,30.0,151.0,51.08,37.28
2016,7,2,18,45,275.0,56.5,3.3,29.5,107.5,42.35,29.64
2016,7,2,19,0,184.0,43.0,3.1,29.0,64.0,33.13,21.24
2016,7,2,19,15,92.0,21.5,3.15,28.5,32.0,18.13,4.84
2016,7,2,19,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,8.5,11.5,4.75,24.0,12.5,13.47,0.0
2016,7,3,6,0,17.0,23.0,4.9,24.0,25.0,30.05,11.78
2016,7,3,6,15,64.5,44.0,5.1,24.5,54.5,77.5,54.51
2016,7,3,6,30,112.0,65.0,5.3,25.0,84.0,122.95,92.67
2016,7,3,6,45,166.5,82.0,5.5,25.5,122.0,176.74,137.54
2016,7,3,7,0,221.0,99.0,5.7,26.0,160.0,230.2,181.85
2016,7,3,7,15,141.0,123.0,5.75,26.5,165.5,215.71,170.07
2016,7,3,7,30,61.0,147.0,5.8,27.0,171.0,192.82,150.39
2016,7,3,7,45,49.5,165.5,5.9,27.5,186.5,206.58,160.4
2016,7,3,8,0,38.0,184.0,6.0,28.0,202.0,219.25,169.21
2016,7,3,8,15,34.0,200.5,6.0,28.5,218.5,234.09,179.67
2016,7,3,8,30,30.0,217.0,6.0,29.0,235.0,248.57,189.67
2016,7,3,8,45,32.5,239.0,6.05,30.0,259.5,273.94,207.64
2016,7,3,9,0,35.0,261.0,6.1,31.0,284.0,299.28,225.27
2016,7,3,9,15,37.0,278.5,6.05,31.0,305.0,319.25,239.54
2016,7,3,9,30,39.0,296.0,6.0,31.0,326.0,339.17,253.7
2016,7,3,9,45,153.5,338.5,5.95,31.5,462.5,497.81,372.31
2016,7,3,10,0,268.0,381.0,5.9,32.0,599.0,660.72,489.0
2016,7,3,10,15,338.5,372.0,5.8,32.5,659.5,720.79,530.38
2016,7,3,10,30,409.0,363.0,5.7,33.0,720.0,789.42,576.94
2016,7,3,10,45,610.5,258.0,5.65,33.5,811.0,882.73,644.61
2016,7,3,11,0,812.0,153.0,5.6,34.0,902.0,972.38,702.38
2016,7,3,11,15,615.5,283.5,5.5,34.0,859.0,916.25,662.05
2016,7,3,11,30,419.0,414.0,5.4,34.0,816.0,849.26,609.47
2016,7,3,11,45,431.5,426.0,5.35,34.5,845.5,868.82,620.89
2016,7,3,12,0,444.0,438.0,5.3,35.0,875.0,886.35,630.47
2016,7,3,12,15,636.0,298.0,5.2,35.0,927.0,927.8,664.13
2016,7,3,12,30,828.0,158.0,5.1,35.0,979.0,957.64,684.0
2016,7,3,12,45,826.5,158.5,5.05,35.5,976.5,942.2,672.02
2016,7,3,13,0,825.0,159.0,5.0,36.0,974.0,927.83,661.13
2016,7,3,13,15,822.5,158.5,4.9,36.0,964.0,905.08,645.96
2016,7,3,13,30,820.0,158.0,4.8,36.0,954.0,880.02,629.38
2016,7,3,13,45,817.0,155.5,4.75,36.0,936.5,850.43,610.21
2016,7,3,14,0,814.0,153.0,4.7,36.0,919.0,818.78,589.71
2016,7,3,14,15,808.0,151.5,4.6,36.0,894.0,783.76,566.73
2016,7,3,14,30,802.0,150.0,4.5,36.0,869.0,747.14,542.6
2016,7,3,14,45,795.0,146.5,4.45,36.0,838.0,706.52,515.71
2016,7,3,15,0,788.0,143.0,4.4,36.0,807.0,664.74,486.38
2016,7,3,15,15,777.0,140.5,4.4,36.0,770.0,620.36,454.75
2016,7,3,15,30,766.0,138.0,4.4,36.0,733.0,575.53,422.14
2016,7,3,15,45,754.5,133.0,4.4,36.0,691.0,527.91,386.86
2016,7,3,16,0,743.0,128.0,4.4,36.0,649.0,480.31,350.74
2016,7,3,16,15,724.5,124.5,4.4,35.5,602.0,431.17,313.28
2016,7,3,16,30,706.0,121.0,4.4,35.0,555.0,379.92,273.3
2016,7,3,16,45,686.0,114.5,4.45,35.0,506.0,329.83,232.77
2016,7,3,17,0,666.0,108.0,4.5,35.0,457.0,281.42,192.93
2016,7,3,17,15,634.0,102.5,4.4,34.5,405.5,232.89,153.52
2016,7,3,17,30,602.0,97.0,4.3,34.0,354.0,187.65,117.28
2016,7,3,17,45,563.5,89.0,4.25,33.5,303.0,142.83,83.44
2016,7,3,18,0,525.0,81.0,4.2,33.0,252.0,102.28,56.3
2016,7,3,18,15,463.5,72.0,4.1,32.0,202.5,64.55,37.4
2016,7,3,18,30,402.0,63.0,4.0,31.0,153.0,45.42,32.4
2016,7,3,18,45,315.5,51.0,3.95,30.5,109.5,37.96,25.88
2016,7,3,19,0,229.0,39.0,3.9,30.0,66.0,29.84,18.48
2016,7,3,19,15,114.5,19.5,4.0,29.5,33.0,15.01,2.94
2016,7,3,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,24.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,9.5,4.2,24.5,9.5,9.34,0.0
2016,7,4,6,0,0.0,19.0,4.3,25.0,19.0,18.35,4.74
2016,7,4,6,15,26.0,41.5,4.45,25.0,46.0,55.6,37.7
2016,7,4,6,30,52.0,64.0,4.6,25.0,73.0,92.19,68.37
2016,7,4,6,45,88.0,86.5,4.75,25.5,108.5,140.66,108.45
2016,7,4,7,0,124.0,109.0,4.9,26.0,144.0,187.03,146.56
2016,7,4,7,15,153.5,129.0,5.0,26.0,181.0,229.84,181.55
2016,7,4,7,30,183.0,149.0,5.1,26.0,218.0,275.16,217.97
2016,7,4,7,45,239.5,167.0,5.2,26.5,272.5,345.65,273.25
2016,7,4,8,0,296.0,185.0,5.3,27.0,327.0,413.12,325.11
2016,7,4,8,15,287.5,211.5,5.35,27.5,362.5,447.1,349.09
2016,7,4,8,30,279.0,238.0,5.4,28.0,398.0,479.45,371.38
2016,7,4,8,45,338.0,248.0,5.5,28.5,459.5,545.75,420.29
2016,7,4,9,0,397.0,258.0,5.6,29.0,521.0,615.26,470.5
2016,7,4,9,15,394.5,280.5,5.6,29.5,557.0,648.02,491.48
2016,7,4,9,30,392.0,303.0,5.6,30.0,593.0,679.23,511.17
2016,7,4,9,45,583.5,225.5,5.65,30.5,685.0,791.2,593.76
2016,7,4,10,0,775.0,148.0,5.7,31.0,777.0,895.4,664.31
2016,7,4,10,15,627.5,246.0,5.65,31.5,770.0,874.44,645.93
2016,7,4,10,30,480.0,344.0,5.6,32.0,763.0,838.61,613.8
2016,7,4,10,45,651.5,246.5,5.55,32.5,835.0,911.03,666.58
2016,7,4,11,0,823.0,149.0,5.5,33.0,907.0,978.9,708.87
2016,7,4,11,15,828.5,150.5,5.45,33.5,928.5,982.25,708.18
2016,7,4,11,30,834.0,152.0,5.4,34.0,950.0,988.68,709.98
2016,7,4,11,45,624.5,292.0,5.35,34.5,894.5,926.86,665.78
2016,7,4,12,0,415.0,432.0,5.3,35.0,839.0,851.79,606.94
2016,7,4,12,15,620.0,300.0,5.2,35.5,912.5,914.06,653.64
2016,7,4,12,30,825.0,168.0,5.1,36.0,986.0,969.17,688.66
2016,7,4,12,45,833.5,161.5,5.1,36.5,987.0,955.89,678.3
2016,7,4,13,0,842.0,155.0,5.1,37.0,988.0,936.53,664.54
2016,7,4,13,15,840.5,154.5,5.05,37.0,978.5,915.04,650.6
2016,7,4,13,30,839.0,154.0,5.0,37.0,969.0,891.14,635.14
2016,7,4,13,45,842.0,148.5,5.0,37.0,953.5,864.17,618.0
2016,7,4,14,0,845.0,143.0,5.0,37.0,938.0,834.7,599.18
2016,7,4,14,15,652.5,254.5,5.0,37.0,859.0,755.4,544.63
2016,7,4,14,30,460.0,366.0,5.0,37.0,780.0,686.71,493.15
2016,7,4,14,45,366.0,382.0,5.0,37.0,704.0,615.37,442.86
2016,7,4,15,0,272.0,398.0,5.0,37.0,628.0,548.0,394.81
2016,7,4,15,15,390.0,337.0,4.95,37.0,649.0,554.06,401.38
2016,7,4,15,30,508.0,276.0,4.9,37.0,670.0,546.08,397.05
2016,7,4,15,45,492.5,261.0,4.9,37.0,625.5,498.41,362.55
2016,7,4,16,0,477.0,246.0,4.9,37.0,581.0,451.65,328.2
2016,7,4,16,15,595.5,185.5,4.8,36.5,572.5,425.08,308.11
2016,7,4,16,30,714.0,125.0,4.7,36.0,564.0,386.53,277.12
2016,7,4,16,45,691.0,119.5,4.65,35.5,513.5,335.83,236.69
2016,7,4,17,0,668.0,114.0,4.6,35.0,463.0,287.12,197.12
2016,7,4,17,15,542.0,126.5,4.4,34.5,390.0,231.98,155.68
2016,7,4,17,30,416.0,139.0,4.2,34.0,317.0,189.67,125.83
2016,7,4,17,45,382.0,125.0,4.05,33.5,270.5,149.71,96.12
2016,7,4,18,0,348.0,111.0,3.9,33.0,224.0,113.46,71.45
2016,7,4,18,15,304.5,94.5,3.7,32.0,179.5,78.66,51.5
2016,7,4,18,30,261.0,78.0,3.5,31.0,135.0,61.47,45.74
2016,7,4,18,45,195.0,60.5,3.35,30.5,96.5,48.56,34.62
2016,7,4,19,0,129.0,43.0,3.2,30.0,58.0,35.15,22.75
2016,7,4,19,15,64.5,21.5,3.3,29.5,29.0,18.13,4.63
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,45,23.5,12.0,4.15,24.5,13.5,17.71,0.0
2016,7,5,6,0,47.0,24.0,4.2,25.0,27.0,44.1,17.55
2016,7,5,6,15,116.5,43.0,4.35,25.0,60.5,100.0,70.95
2016,7,5,6,30,186.0,62.0,4.5,25.0,94.0,154.49,117.04
2016,7,5,6,45,264.0,74.0,4.65,25.5,137.0,217.83,169.91
2016,7,5,7,0,342.0,86.0,4.8,26.0,180.0,282.6,223.49
2016,7,5,7,15,374.0,102.5,4.9,26.5,226.0,334.51,265.61
2016,7,5,7,30,406.0,119.0,5.0,27.0,272.0,388.76,308.36
2016,7,5,7,45,460.5,128.5,5.1,27.5,327.5,451.55,356.89
2016,7,5,8,0,515.0,138.0,5.2,28.0,383.0,518.18,407.13
2016,7,5,8,15,527.5,152.5,5.25,28.5,429.0,563.42,439.48
2016,7,5,8,30,540.0,167.0,5.3,29.0,475.0,608.28,470.86
2016,7,5,8,45,551.0,182.0,5.35,29.5,521.5,651.94,500.66
2016,7,5,9,0,562.0,197.0,5.4,30.0,568.0,694.72,529.25
2016,7,5,9,15,691.0,153.0,5.4,30.5,642.0,778.03,587.48
2016,7,5,9,30,820.0,109.0,5.4,31.0,716.0,854.08,637.27
2016,7,5,9,45,836.5,108.0,5.4,31.5,757.5,887.17,656.75
2016,7,5,10,0,853.0,107.0,5.4,32.0,799.0,918.43,675.04
2016,7,5,10,15,861.0,109.0,5.4,32.0,833.5,942.7,689.95
2016,7,5,10,30,869.0,111.0,5.4,32.0,868.0,964.36,703.16
2016,7,5,10,45,877.5,110.5,5.4,32.5,896.5,981.14,711.72
2016,7,5,11,0,886.0,110.0,5.4,33.0,925.0,995.1,718.48
2016,7,5,11,15,648.0,262.0,5.35,33.5,866.0,926.69,670.55
2016,7,5,11,30,410.0,414.0,5.3,34.0,807.0,840.22,602.72
2016,7,5,11,45,433.5,424.5,5.3,34.5,845.5,869.29,621.08
2016,7,5,12,0,457.0,435.0,5.3,35.0,884.0,896.26,637.33
2016,7,5,12,15,671.5,279.5,5.25,35.0,943.0,944.52,676.42
2016,7,5,12,30,886.0,124.0,5.2,35.0,1002.0,981.21,699.9
2016,7,5,12,45,640.5,280.5,5.2,35.5,915.0,889.96,637.74
2016,7,5,13,0,395.0,437.0,5.2,36.0,828.0,795.88,566.21
2016,7,5,13,15,418.0,432.5,5.2,36.0,842.0,799.59,569.69
2016,7,5,13,30,441.0,428.0,5.2,36.0,856.0,800.94,571.13
2016,7,5,13,45,658.5,273.5,5.2,36.5,899.0,825.7,593.78
2016,7,5,14,0,876.0,119.0,5.2,37.0,942.0,838.25,602.79
2016,7,5,14,15,870.5,117.5,5.15,37.0,917.0,802.31,579.09
2016,7,5,14,30,865.0,116.0,5.1,37.0,892.0,764.53,554.29
2016,7,5,14,45,853.0,117.0,5.1,37.0,859.5,722.68,526.79
2016,7,5,15,0,841.0,118.0,5.1,37.0,827.0,679.83,497.71
2016,7,5,15,15,831.0,116.0,5.1,36.5,789.0,634.76,466.45
2016,7,5,15,30,821.0,114.0,5.1,36.0,751.0,588.98,433.84
2016,7,5,15,45,809.0,111.0,5.1,36.0,708.5,537.51,395.51
2016,7,5,16,0,797.0,108.0,5.1,36.0,666.0,488.87,358.22
2016,7,5,16,15,780.0,104.5,5.1,35.5,618.5,437.73,318.87
2016,7,5,16,30,763.0,101.0,5.1,35.0,571.0,387.48,279.07
2016,7,5,16,45,741.0,97.5,5.1,35.0,520.5,336.61,237.4
2016,7,5,17,0,719.0,94.0,5.1,35.0,470.0,287.58,196.57
2016,7,5,17,15,689.0,89.0,5.0,34.5,417.5,234.15,152.94
2016,7,5,17,30,659.0,84.0,4.9,34.0,365.0,186.78,114.56
2016,7,5,17,45,616.5,78.5,4.8,33.5,312.5,140.53,79.55
2016,7,5,18,0,574.0,73.0,4.7,33.0,260.0,98.94,51.99
2016,7,5,18,15,514.0,65.5,4.55,32.0,209.5,59.93,33.01
2016,7,5,18,30,454.0,58.0,4.4,31.0,159.0,40.98,28.69
2016,7,5,18,45,359.5,48.0,4.3,30.5,114.0,35.49,23.82
2016,7,5,19,0,265.0,38.0,4.2,30.0,69.0,29.05,17.83
2016,7,5,19,15,132.5,19.0,4.25,29.5,34.5,14.62,2.54
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,24.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,34.5,12.0,4.7,24.0,14.5,20.44,0.0
2016,7,6,6,0,69.0,24.0,4.8,24.0,29.0,54.54,21.53
2016,7,6,6,15,163.0,42.0,4.9,24.5,66.0,114.94,81.9
2016,7,6,6,30,257.0,60.0,5.0,25.0,103.0,186.71,141.96
2016,7,6,6,45,351.0,69.5,5.15,25.5,151.5,251.51,196.56
2016,7,6,7,0,445.0,79.0,5.3,26.0,200.0,325.57,257.92
2016,7,6,7,15,498.0,87.5,5.4,26.5,251.5,387.92,308.65
2016,7,6,7,30,551.0,96.0,5.5,27.0,303.0,451.94,359.32
2016,7,6,7,45,601.0,98.5,5.6,27.5,357.0,511.0,404.97
2016,7,6,8,0,651.0,101.0,5.7,28.0,411.0,573.02,451.69
2016,7,6,8,15,678.5,106.0,5.75,28.5,462.5,624.29,488.84
2016,7,6,8,30,706.0,111.0,5.8,29.0,514.0,676.08,524.42
2016,7,6,8,45,731.5,113.0,5.9,29.5,564.0,720.57,554.09
2016,7,6,9,0,757.0,115.0,6.0,30.0,614.0,767.48,585.11
2016,7,6,9,15,773.0,118.0,6.0,30.5,659.0,806.73,609.9
2016,7,6,9,30,789.0,121.0,6.0,31.0,704.0,844.58,633.42
2016,7,6,9,45,804.0,122.0,6.05,31.5,745.5,877.69,653.63
2016,7,6,10,0,819.0,123.0,6.1,32.0,787.0,903.34,668.63
2016,7,6,10,15,828.0,125.0,6.05,32.5,821.5,927.82,682.3
2016,7,6,10,30,837.0,127.0,6.0,33.0,856.0,949.83,694.23
2016,7,6,10,45,846.0,127.5,6.0,33.5,885.0,967.66,703.62
2016,7,6,11,0,855.0,128.0,6.0,34.0,914.0,982.75,711.23
2016,7,6,11,15,859.5,129.0,5.95,34.0,935.5,991.02,715.61
2016,7,6,11,30,864.0,130.0,5.9,34.0,957.0,996.3,718.16
2016,7,6,11,45,870.5,128.5,5.9,34.5,972.0,998.03,717.3
2016,7,6,12,0,877.0,127.0,5.9,35.0,987.0,996.74,714.59
2016,7,6,12,15,878.0,127.5,5.85,35.0,993.0,988.95,708.97
2016,7,6,12,30,879.0,128.0,5.8,35.0,999.0,978.24,701.59
2016,7,6,12,45,880.5,126.5,5.8,35.5,997.5,963.29,690.37
2016,7,6,13,0,882.0,125.0,5.8,36.0,996.0,945.63,677.52
2016,7,6,13,15,880.5,124.5,5.75,36.0,986.5,923.47,662.96
2016,7,6,13,30,879.0,124.0,5.7,36.0,977.0,898.75,646.77
2016,7,6,13,45,876.0,123.0,5.7,36.5,960.0,869.79,626.71
2016,7,6,14,0,873.0,122.0,5.7,37.0,943.0,838.54,605.18
2016,7,6,14,15,867.5,121.0,5.7,37.0,918.0,803.15,582.12
2016,7,6,14,30,862.0,120.0,5.7,37.0,893.0,765.91,557.7
2016,7,6,14,45,847.0,122.5,5.7,37.0,859.5,723.35,529.47
2016,7,6,15,0,832.0,125.0,5.7,37.0,826.0,680.03,499.57
2016,7,6,15,15,821.5,123.0,5.7,36.5,788.0,634.99,468.1
2016,7,6,15,30,811.0,121.0,5.7,36.0,750.0,586.52,433.44
2016,7,6,15,45,793.5,120.0,5.7,36.0,706.0,537.17,396.3
2016,7,6,16,0,776.0,119.0,5.7,36.0,662.0,488.33,358.68
2016,7,6,16,15,758.0,115.5,5.7,35.5,614.5,437.73,319.63
2016,7,6,16,30,740.0,112.0,5.7,35.0,567.0,388.16,280.3
2016,7,6,16,45,709.5,110.0,5.75,35.0,515.5,333.65,236.14
2016,7,6,17,0,679.0,108.0,5.8,35.0,464.0,284.8,195.76
2016,7,6,17,15,646.5,102.5,5.7,34.5,411.5,235.41,155.41
2016,7,6,17,30,614.0,97.0,5.6,34.0,359.0,189.36,118.35
2016,7,6,17,45,561.5,92.0,5.55,33.5,305.5,144.63,85.05
2016,7,6,18,0,509.0,87.0,5.5,33.0,252.0,105.71,59.74
2016,7,6,18,15,445.0,77.5,5.3,32.0,202.0,68.69,41.32
2016,7,6,18,30,381.0,68.0,5.1,31.0,152.0,49.56,35.84
2016,7,6,18,45,283.0,55.5,4.95,30.5,108.5,41.59,28.86
2016,7,6,19,0,185.0,43.0,4.8,30.0,65.0,33.18,21.13
2016,7,6,19,15,92.5,21.5,4.7,29.5,32.5,18.13,4.36
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,24.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,43.5,12.0,4.9,24.5,15.0,22.65,0.0
2016,7,7,6,0,87.0,24.0,5.0,25.0,30.0,59.78,22.04
2016,7,7,6,15,192.0,40.0,5.1,25.5,68.0,128.62,91.49
2016,7,7,6,30,297.0,56.0,5.2,26.0,106.0,197.59,149.56
2016,7,7,6,45,397.5,63.5,5.35,26.5,156.0,264.79,206.18
2016,7,7,7,0,498.0,71.0,5.5,27.0,206.0,345.23,272.52
2016,7,7,7,15,549.5,78.0,5.55,27.5,258.0,405.03,321.23
2016,7,7,7,30,601.0,85.0,5.6,28.0,310.0,468.7,371.45
2016,7,7,7,45,652.0,86.0,5.65,28.5,365.0,528.63,417.54
2016,7,7,8,0,703.0,87.0,5.7,29.0,420.0,589.44,463.09
2016,7,7,8,15,728.5,91.0,5.75,29.5,472.0,640.38,498.9
2016,7,7,8,30,754.0,95.0,5.8,30.0,524.0,691.56,533.58
2016,7,7,8,45,779.0,96.0,5.85,30.5,574.5,738.9,564.85
2016,7,7,9,0,804.0,97.0,5.9,31.0,625.0,785.86,595.37
2016,7,7,9,15,818.0,99.5,5.9,31.5,670.5,819.33,615.78
2016,7,7,9,30,832.0,102.0,5.9,32.0,716.0,856.17,638.37
2016,7,7,9,45,844.5,103.0,5.9,32.5,757.0,888.2,657.4
2016,7,7,10,0,857.0,104.0,5.9,33.0,798.0,918.15,674.88
2016,7,7,10,15,865.0,106.0,5.85,33.5,832.5,942.6,688.27
2016,7,7,10,30,873.0,108.0,5.8,34.0,867.0,964.42,699.87
2016,7,7,10,45,879.0,109.0,5.8,34.5,895.5,980.47,707.92
2016,7,7,11,0,885.0,110.0,5.8,35.0,924.0,993.61,714.14
2016,7,7,11,15,889.0,111.0,5.75,35.0,945.0,1001.75,718.37
2016,7,7,11,30,893.0,112.0,5.7,35.0,966.0,1006.81,720.71
2016,7,7,11,45,886.5,119.0,5.7,35.5,977.0,1004.3,717.06
2016,7,7,12,0,880.0,126.0,5.7,36.0,988.0,998.59,711.51
2016,7,7,12,15,881.0,126.0,5.65,36.0,994.0,990.32,705.64
2016,7,7,12,30,882.0,126.0,5.6,36.0,1000.0,979.13,697.98
2016,7,7,12,45,879.0,127.5,5.55,36.5,997.0,962.75,685.61
2016,7,7,13,0,876.0,129.0,5.5,37.0,994.0,943.76,671.7
2016,7,7,13,15,874.0,128.5,5.45,37.0,984.0,921.26,657.04
2016,7,7,13,30,872.0,128.0,5.4,37.0,974.0,896.24,640.78
2016,7,7,13,45,865.5,129.0,5.4,37.0,955.5,866.32,621.58
2016,7,7,14,0,859.0,130.0,5.4,37.0,937.0,834.32,600.97
2016,7,7,14,15,853.0,128.5,5.4,37.0,912.0,798.5,577.71
2016,7,7,14,30,847.0,127.0,5.4,37.0,887.0,760.9,553.13
2016,7,7,14,45,836.5,126.5,5.4,37.0,854.5,719.39,525.7
2016,7,7,15,0,826.0,126.0,5.4,37.0,822.0,676.8,496.34
2016,7,7,15,15,815.5,124.0,5.4,37.0,784.5,632.0,464.16
2016,7,7,15,30,805.0,122.0,5.4,37.0,747.0,583.79,428.98
2016,7,7,15,45,789.0,120.5,5.4,37.0,703.5,535.07,392.55
2016,7,7,16,0,773.0,119.0,5.4,37.0,660.0,486.7,355.54
2016,7,7,16,15,755.0,115.5,5.45,36.5,613.0,436.24,316.91
2016,7,7,16,30,737.0,112.0,5.5,36.0,566.0,386.79,277.96
2016,7,7,16,45,708.5,109.5,5.55,35.5,514.5,332.66,234.78
2016,7,7,17,0,680.0,107.0,5.6,35.0,463.0,284.0,195.02
2016,7,7,17,15,648.0,101.5,5.55,34.5,411.0,234.65,154.72
2016,7,7,17,30,616.0,96.0,5.5,34.0,359.0,188.59,117.66
2016,7,7,17,45,572.0,89.5,5.45,33.5,306.5,143.56,83.79
2016,7,7,18,0,528.0,83.0,5.4,33.0,254.0,103.39,57.28
2016,7,7,18,15,465.0,74.0,5.25,32.5,204.0,65.5,38.48
2016,7,7,18,30,402.0,65.0,5.1,32.0,154.0,47.25,33.76
2016,7,7,18,45,311.0,52.5,5.0,31.5,110.0,39.21,26.76
2016,7,7,19,0,220.0,40.0,4.9,31.0,66.0,30.71,19.04
2016,7,7,19,15,110.0,20.0,4.75,30.5,33.0,15.45,2.68
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,34.5,12.0,3.85,24.5,14.0,20.36,0.0
2016,7,8,6,0,69.0,24.0,4.0,25.0,28.0,54.27,17.74
2016,7,8,6,15,168.0,41.5,4.15,25.5,65.5,122.11,86.54
2016,7,8,6,30,267.0,59.0,4.3,26.0,103.0,189.02,142.72
2016,7,8,6,45,359.5,69.0,4.5,26.5,152.0,254.02,197.24
2016,7,8,7,0,452.0,79.0,4.7,27.0,201.0,328.15,258.31
2016,7,8,7,15,226.0,85.0,4.75,27.5,146.0,223.37,176.19
2016,7,8,7,30,0.0,91.0,4.8,28.0,91.0,89.28,66.34
2016,7,8,7,45,101.5,143.0,4.85,28.5,191.5,221.19,172.41
2016,7,8,8,0,203.0,195.0,4.9,29.0,292.0,352.32,274.35
2016,7,8,8,15,459.5,152.5,4.9,29.5,404.5,513.05,399.28
2016,7,8,8,30,716.0,110.0,4.9,30.0,517.0,681.44,523.8
2016,7,8,8,45,551.5,184.5,4.95,30.5,515.0,653.97,498.45
2016,7,8,9,0,387.0,259.0,5.0,31.0,513.0,607.16,458.68
2016,7,8,9,15,595.5,188.0,5.0,31.5,611.5,732.58,551.34
2016,7,8,9,30,804.0,117.0,5.0,32.0,710.0,852.6,631.86
2016,7,8,9,45,821.5,116.0,5.0,32.5,752.0,880.82,647.55
2016,7,8,10,0,839.0,115.0,5.0,33.0,794.0,912.73,666.1
2016,7,8,10,15,847.5,117.0,4.95,33.5,828.5,937.25,679.24
2016,7,8,10,30,856.0,119.0,4.9,34.0,863.0,959.22,690.65
2016,7,8,10,45,865.5,118.5,4.9,34.5,892.5,976.86,699.58
2016,7,8,11,0,875.0,118.0,4.9,35.0,922.0,991.73,706.77
2016,7,8,11,15,879.5,119.0,4.85,35.0,943.5,1000.27,711.08
2016,7,8,11,30,884.0,120.0,4.8,35.0,965.0,1005.75,713.55
2016,7,8,11,45,885.5,121.5,4.8,35.5,978.5,1005.63,711.47
2016,7,8,12,0,887.0,123.0,4.8,36.0,992.0,1002.4,707.56
2016,7,8,12,15,888.0,123.0,4.8,36.0,998.0,994.13,702.08
2016,7,8,12,30,889.0,123.0,4.8,36.0,1004.0,982.9,694.85
2016,7,8,12,45,889.5,122.5,4.8,36.5,1002.0,967.88,683.84
2016,7,8,13,0,890.0,122.0,4.8,37.0,1000.0,950.11,671.28
2016,7,8,13,15,888.0,121.5,4.8,37.0,990.5,927.35,656.87
2016,7,8,13,30,886.0,121.0,4.8,37.0,981.0,902.02,640.92
2016,7,8,13,45,882.0,120.5,4.8,37.0,963.0,872.49,622.23
2016,7,8,14,0,878.0,120.0,4.8,37.0,945.0,840.71,602.02
2016,7,8,14,15,873.0,118.5,4.8,37.0,920.5,805.08,579.18
2016,7,8,14,30,868.0,117.0,4.8,37.0,896.0,767.56,554.95
2016,7,8,14,45,855.0,119.0,4.8,37.0,863.0,725.75,527.63
2016,7,8,15,0,842.0,121.0,4.8,37.0,830.0,683.0,498.69
2016,7,8,15,15,832.0,118.5,4.8,37.0,792.0,637.38,466.24
2016,7,8,15,30,822.0,116.0,4.8,37.0,754.0,591.05,432.57
2016,7,8,15,45,806.0,115.0,4.8,37.0,710.5,539.13,394.2
2016,7,8,16,0,790.0,114.0,4.8,37.0,667.0,490.39,357.11
2016,7,8,16,15,772.5,110.5,4.8,36.5,619.5,439.29,318.12
2016,7,8,16,30,755.0,107.0,4.8,36.0,572.0,389.13,278.72
2016,7,8,16,45,727.5,104.5,4.8,35.5,520.5,337.63,237.5
2016,7,8,17,0,700.0,102.0,4.8,35.0,469.0,285.19,194.97
2016,7,8,17,15,668.5,97.0,4.7,34.5,416.5,235.33,154.26
2016,7,8,17,30,637.0,92.0,4.6,34.0,364.0,188.69,116.72
2016,7,8,17,45,589.5,86.5,4.5,34.0,310.5,142.93,82.31
2016,7,8,18,0,542.0,81.0,4.4,34.0,257.0,102.4,55.77
2016,7,8,18,15,479.0,72.5,4.15,33.0,206.5,64.2,37.28
2016,7,8,18,30,416.0,64.0,3.9,32.0,156.0,46.5,33.14
2016,7,8,18,45,320.0,52.5,3.7,31.0,111.5,39.23,26.84
2016,7,8,19,0,224.0,41.0,3.5,30.0,67.0,31.56,19.81
2016,7,8,19,15,112.0,20.5,3.55,29.5,33.5,15.87,2.76
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,5,45,2.5,10.0,3.45,23.5,10.0,10.45,0.0
2016,7,9,6,0,5.0,20.0,3.6,24.0,20.0,21.5,3.07
2016,7,9,6,15,49.5,40.5,3.75,24.5,48.0,68.02,46.66
2016,7,9,6,30,94.0,61.0,3.9,25.0,76.0,110.59,82.48
2016,7,9,6,45,130.5,82.0,4.05,25.5,112.0,154.11,118.95
2016,7,9,7,0,167.0,103.0,4.2,26.0,148.0,200.85,157.55
2016,7,9,7,15,193.5,123.0,4.2,26.5,186.0,251.06,197.96
2016,7,9,7,30,220.0,143.0,4.2,27.0,224.0,296.88,234.0
2016,7,9,7,45,348.5,144.5,4.2,27.5,297.0,396.66,312.27
2016,7,9,8,0,477.0,146.0,4.2,28.0,370.0,499.64,390.82
2016,7,9,8,15,249.5,175.5,4.2,28.5,294.0,377.79,293.66
2016,7,9,8,30,22.0,205.0,4.2,29.0,218.0,222.01,168.27
2016,7,9,8,45,77.0,252.0,4.2,30.0,301.5,323.94,245.86
2016,7,9,9,0,132.0,299.0,4.2,31.0,385.0,430.78,323.83
2016,7,9,9,15,153.0,323.0,4.15,31.5,430.0,476.92,355.73
2016,7,9,9,30,174.0,347.0,4.1,32.0,475.0,523.64,387.67
2016,7,9,9,45,130.5,362.0,4.1,32.5,461.5,502.06,369.15
2016,7,9,10,0,87.0,377.0,4.1,33.0,448.0,469.1,342.96
2016,7,9,10,15,143.0,402.5,4.05,33.0,524.5,557.74,406.2
2016,7,9,10,30,199.0,428.0,4.0,33.0,601.0,638.61,462.33
2016,7,9,10,45,524.5,280.5,4.0,33.5,757.0,818.59,592.86
2016,7,9,11,0,850.0,133.0,4.0,34.0,913.0,982.16,699.67
2016,7,9,11,15,458.5,291.5,3.95,34.0,714.0,766.45,552.15
2016,7,9,11,30,67.0,450.0,3.9,34.0,515.0,518.12,370.39
2016,7,9,11,45,73.5,463.0,3.85,34.5,535.0,535.44,382.33
2016,7,9,12,0,80.0,476.0,3.8,35.0,555.0,552.23,392.77
2016,7,9,12,15,106.0,490.5,3.75,35.0,595.5,588.96,418.18
2016,7,9,12,30,132.0,505.0,3.7,35.0,636.0,627.39,444.36
2016,7,9,12,45,179.0,502.5,3.65,35.5,680.0,663.81,468.92
2016,7,9,13,0,226.0,500.0,3.6,36.0,724.0,698.07,491.67
2016,7,9,13,15,527.0,328.0,3.55,36.0,841.5,800.18,568.64
2016,7,9,13,30,828.0,156.0,3.5,36.0,959.0,883.05,626.15
2016,7,9,13,45,818.5,158.0,3.5,36.0,940.0,853.96,607.15
2016,7,9,14,0,809.0,160.0,3.5,36.0,921.0,821.09,586.4
2016,7,9,14,15,802.5,158.5,3.45,36.0,896.0,785.78,563.72
2016,7,9,14,30,796.0,157.0,3.4,36.0,871.0,748.91,539.9
2016,7,9,14,45,793.5,151.0,3.35,36.0,841.0,709.37,513.93
2016,7,9,15,0,791.0,145.0,3.3,36.0,811.0,668.32,485.55
2016,7,9,15,15,779.5,142.0,3.2,35.5,773.5,622.95,454.3
2016,7,9,15,30,768.0,139.0,3.1,35.0,736.0,577.15,422.01
2016,7,9,15,45,436.5,230.0,3.05,35.0,565.0,440.34,321.6
2016,7,9,16,0,105.0,321.0,3.0,35.0,394.0,345.23,250.94
2016,7,9,16,15,399.0,224.5,3.0,35.0,474.5,372.05,270.61
2016,7,9,16,30,693.0,128.0,3.0,35.0,555.0,380.0,272.15
2016,7,9,16,45,574.5,151.0,3.0,35.0,484.0,322.88,228.19
2016,7,9,17,0,456.0,174.0,3.0,35.0,413.0,277.49,193.99
2016,7,9,17,15,396.0,163.5,2.85,34.5,354.5,228.49,157.01
2016,7,9,17,30,336.0,153.0,2.7,34.0,296.0,190.33,128.96
2016,7,9,17,45,398.0,124.5,2.55,33.5,270.5,150.38,95.8
2016,7,9,18,0,460.0,96.0,2.4,33.0,245.0,108.95,64.02
2016,7,9,18,15,395.5,85.0,2.35,32.0,196.0,72.38,45.46
2016,7,9,18,30,331.0,74.0,2.3,31.0,147.0,54.32,39.78
2016,7,9,18,45,241.0,59.0,2.25,30.5,104.0,44.47,31.22
2016,7,9,19,0,151.0,44.0,2.2,30.0,61.0,35.9,23.28
2016,7,9,19,15,75.5,22.0,2.5,29.5,30.5,18.51,3.9
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,4.5,2.35,23.5,4.5,4.42,0.0
2016,7,10,6,0,0.0,9.0,2.5,24.0,9.0,8.68,0.0
2016,7,10,6,15,0.0,23.0,2.75,24.5,23.0,22.2,11.68
2016,7,10,6,30,0.0,37.0,3.0,25.0,37.0,35.74,23.21
2016,7,10,6,45,0.0,55.5,3.3,25.5,55.5,54.68,38.92
2016,7,10,7,0,0.0,74.0,3.6,26.0,74.0,73.46,54.29
2016,7,10,7,15,0.0,94.5,3.7,26.5,94.5,94.28,70.99
2016,7,10,7,30,0.0,115.0,3.8,27.0,115.0,114.96,87.23
2016,7,10,7,45,20.5,148.5,3.9,27.5,158.0,162.7,125.0
2016,7,10,8,0,41.0,182.0,4.0,28.0,201.0,219.27,168.88
2016,7,10,8,15,83.5,215.0,4.0,28.5,260.5,286.46,220.53
2016,7,10,8,30,126.0,248.0,4.0,29.0,320.0,364.98,279.4
2016,7,10,8,45,130.5,272.0,4.0,29.5,352.5,397.54,301.98
2016,7,10,9,0,135.0,296.0,4.0,30.0,385.0,429.89,324.17
2016,7,10,9,15,114.5,317.0,3.95,30.0,396.5,437.16,327.68
2016,7,10,9,30,94.0,338.0,3.9,30.0,408.0,433.73,323.58
2016,7,10,9,45,78.0,349.5,3.9,30.5,410.0,431.62,320.1
2016,7,10,10,0,62.0,361.0,3.9,31.0,412.0,428.58,316.0
2016,7,10,10,15,87.5,392.0,3.9,31.5,466.5,484.98,355.65
2016,7,10,10,30,113.0,423.0,3.9,32.0,521.0,550.03,400.27
2016,7,10,10,45,200.5,432.0,3.9,32.5,613.5,643.92,466.16
2016,7,10,11,0,288.0,441.0,3.9,33.0,706.0,746.11,535.49
2016,7,10,11,15,193.0,456.5,3.9,33.0,636.0,659.13,473.04
2016,7,10,11,30,98.0,472.0,3.9,33.0,566.0,571.5,410.05
2016,7,10,11,45,139.5,486.5,3.9,33.5,622.0,630.45,450.72
2016,7,10,12,0,181.0,501.0,3.9,34.0,678.0,681.92,485.07
2016,7,10,12,15,225.5,496.5,3.9,34.0,719.0,715.87,508.72
2016,7,10,12,30,270.0,492.0,3.9,34.0,760.0,750.57,532.72
2016,7,10,12,45,298.0,481.5,3.95,34.5,776.0,758.21,537.52
2016,7,10,13,0,326.0,471.0,4.0,35.0,792.0,764.16,541.33
2016,7,10,13,15,301.0,474.5,4.05,35.0,769.0,733.29,520.38
2016,7,10,13,30,276.0,478.0,4.1,35.0,746.0,702.71,499.71
2016,7,10,13,45,536.5,323.0,4.15,35.0,831.5,768.75,552.65
2016,7,10,14,0,797.0,168.0,4.2,35.0,917.0,818.53,590.66
2016,7,10,14,15,791.0,166.5,4.2,35.0,892.5,783.97,567.87
2016,7,10,14,30,785.0,165.0,4.2,35.0,868.0,747.84,544.39
2016,7,10,14,45,772.5,164.5,4.2,35.0,836.0,706.58,516.47
2016,7,10,15,0,760.0,164.0,4.2,35.0,804.0,664.61,487.02
2016,7,10,15,15,748.5,161.0,4.2,35.0,767.0,620.49,455.59
2016,7,10,15,30,737.0,158.0,4.2,35.0,730.0,573.5,421.54
2016,7,10,15,45,712.5,159.0,4.25,35.0,685.5,525.06,385.64
2016,7,10,16,0,688.0,160.0,4.3,35.0,641.0,477.92,349.89
2016,7,10,16,15,667.0,155.0,4.3,34.5,594.0,428.55,312.43
2016,7,10,16,30,646.0,150.0,4.3,34.0,547.0,380.65,275.11
2016,7,10,16,45,603.0,150.0,4.3,34.0,494.5,331.39,235.82
2016,7,10,17,0,560.0,150.0,4.3,34.0,442.0,286.79,199.88
2016,7,10,17,15,523.0,141.5,4.1,33.5,391.0,239.58,162.4
2016,7,10,17,30,486.0,133.0,3.9,33.0,340.0,196.17,128.5
2016,7,10,17,45,416.5,127.0,3.75,32.5,286.5,154.52,98.84
2016,7,10,18,0,347.0,121.0,3.6,32.0,233.0,120.24,77.32
2016,7,10,18,15,282.5,105.5,3.4,31.0,185.0,89.64,61.35
2016,7,10,18,30,218.0,90.0,3.2,30.0,137.0,70.08,53.08
2016,7,10,18,45,135.0,68.5,3.0,29.5,95.0,54.41,39.57
2016,7,10,19,0,52.0,47.0,2.8,29.0,53.0,39.74,26.44
2016,7,10,19,15,26.0,23.5,2.9,28.5,26.5,20.75,4.74
2016,7,10,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,5.0,9.5,4.5,24.5,9.5,10.56,0.0
2016,7,11,6,0,10.0,19.0,4.6,25.0,19.0,23.0,1.23
2016,7,11,6,15,71.0,43.5,4.75,25.0,54.0,80.5,55.56
2016,7,11,6,30,132.0,68.0,4.9,25.0,89.0,135.72,102.02
2016,7,11,6,45,220.5,84.0,5.1,25.5,135.5,202.87,157.7
2016,7,11,7,0,309.0,100.0,5.3,26.0,182.0,273.84,216.26
2016,7,11,7,15,367.0,113.0,5.45,26.5,232.5,340.63,270.39
2016,7,11,7,30,425.0,126.0,5.6,27.0,283.0,405.69,322.02
2016,7,11,7,45,317.5,159.5,5.75,28.0,287.5,385.31,303.76
2016,7,11,8,0,210.0,193.0,5.9,29.0,292.0,354.42,276.63
2016,7,11,8,15,413.5,169.5,6.0,29.5,393.5,497.91,388.71
2016,7,11,8,30,617.0,146.0,6.1,30.0,495.0,644.99,499.81
2016,7,11,8,45,651.0,147.5,6.2,30.5,546.0,695.23,534.74
2016,7,11,9,0,685.0,149.0,6.3,31.0,597.0,745.92,568.65
2016,7,11,9,15,704.5,153.5,6.35,31.5,643.5,787.6,595.51
2016,7,11,9,30,724.0,158.0,6.4,32.0,690.0,828.25,621.35
2016,7,11,9,45,742.5,159.5,6.5,32.5,732.0,863.4,643.29
2016,7,11,10,0,761.0,161.0,6.6,33.0,774.0,893.57,661.68
2016,7,11,10,15,772.5,163.5,6.6,33.5,810.0,919.85,676.92
2016,7,11,10,30,784.0,166.0,6.6,34.0,846.0,943.84,690.54
2016,7,11,10,45,793.0,167.5,6.65,34.5,875.5,961.88,700.38
2016,7,11,11,0,802.0,169.0,6.7,35.0,905.0,977.27,708.52
2016,7,11,11,15,808.0,170.5,6.65,35.0,927.0,986.91,713.89
2016,7,11,11,30,814.0,172.0,6.6,35.0,949.0,993.66,717.48
2016,7,11,11,45,805.5,182.0,6.6,35.5,960.5,991.63,714.12
2016,7,11,12,0,797.0,192.0,6.6,36.0,972.0,986.55,708.93
2016,7,11,12,15,798.5,192.5,6.55,36.0,978.5,979.05,703.52
2016,7,11,12,30,800.0,193.0,6.5,36.0,985.0,968.79,696.4
2016,7,11,12,45,798.5,194.0,6.45,36.5,983.0,953.53,684.65
2016,7,11,13,0,797.0,195.0,6.4,37.0,981.0,935.83,671.44
2016,7,11,13,15,794.5,194.5,6.3,37.0,971.5,913.46,656.43
2016,7,11,13,30,792.0,194.0,6.2,37.0,962.0,888.88,640.02
2016,7,11,13,45,786.0,193.5,6.15,37.0,944.0,859.17,620.46
