Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,14,0,780.0,193.0,6.1,37.0,926.0,827.65,599.67
2016,7,11,14,15,773.0,191.0,6.05,37.0,901.0,792.27,576.23
2016,7,11,14,30,766.0,189.0,6.0,37.0,876.0,755.47,551.43
2016,7,11,14,45,761.5,183.5,5.95,37.0,845.5,715.98,523.85
2016,7,11,15,0,757.0,178.0,5.9,37.0,815.0,675.2,494.96
2016,7,11,15,15,744.5,174.5,5.85,36.5,777.0,627.74,461.82
2016,7,11,15,30,732.0,171.0,5.8,36.0,739.0,581.96,429.05
2016,7,11,15,45,714.0,168.0,5.8,36.0,695.5,533.63,392.89
2016,7,11,16,0,696.0,165.0,5.8,36.0,652.0,486.0,356.49
2016,7,11,16,15,674.5,160.0,5.75,35.5,604.0,435.99,318.23
2016,7,11,16,30,653.0,155.0,5.7,35.0,556.0,387.48,280.2
2016,7,11,16,45,622.5,150.0,5.7,35.0,505.0,337.66,240.13
2016,7,11,17,0,592.0,145.0,5.7,35.0,454.0,290.73,201.92
2016,7,11,17,15,554.5,137.0,5.6,34.5,401.5,242.81,163.66
2016,7,11,17,30,517.0,129.0,5.5,34.0,349.0,198.08,128.57
2016,7,11,17,45,462.0,120.5,5.45,33.5,296.0,154.65,96.89
2016,7,11,18,0,407.0,112.0,5.4,33.0,243.0,117.08,72.59
2016,7,11,18,15,339.0,98.5,5.3,32.0,193.5,81.05,53.62
2016,7,11,18,30,271.0,85.0,5.2,31.0,144.0,66.55,49.95
2016,7,11,18,45,182.5,66.0,5.1,30.5,101.0,52.6,37.9
2016,7,11,19,0,94.0,47.0,5.0,30.0,58.0,39.72,26.27
2016,7,11,19,15,47.0,23.5,5.0,29.5,29.0,20.73,4.27
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,24.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,23.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,20.0,10.5,4.9,23.5,12.0,15.18,0.0
2016,7,12,6,0,40.0,21.0,5.0,24.0,24.0,37.5,3.07
2016,7,12,6,15,133.0,41.0,5.15,24.5,60.5,103.37,72.1
2016,7,12,6,30,226.0,61.0,5.3,25.0,97.0,168.49,127.13
2016,7,12,6,45,325.5,71.5,5.45,25.5,145.5,240.43,187.33
2016,7,12,7,0,425.0,82.0,5.6,26.0,194.0,316.5,250.42
2016,7,12,7,15,274.0,114.0,5.6,26.5,192.5,283.48,224.81
2016,7,12,7,30,123.0,146.0,5.6,27.0,191.0,235.48,185.07
2016,7,12,7,45,386.0,125.0,5.7,27.5,299.5,397.34,315.54
2016,7,12,8,0,649.0,104.0,5.8,28.0,408.0,571.55,451.07
2016,7,12,8,15,491.5,163.5,5.85,28.5,409.5,546.91,427.54
2016,7,12,8,30,334.0,223.0,5.9,29.0,411.0,502.82,389.44
2016,7,12,8,45,547.5,170.0,5.95,30.0,512.0,633.05,488.43
2016,7,12,9,0,761.0,117.0,6.0,31.0,613.0,769.83,585.03
2016,7,12,9,15,777.0,120.0,6.0,31.5,659.0,809.39,609.5
2016,7,12,9,30,793.0,123.0,6.0,32.0,705.0,847.53,633.07
2016,7,12,9,45,807.5,124.5,6.0,32.5,746.0,881.01,653.18
2016,7,12,10,0,822.0,126.0,6.0,33.0,787.0,912.56,671.8
2016,7,12,10,15,831.0,128.0,5.95,33.5,822.5,931.63,681.62
2016,7,12,10,30,840.0,130.0,5.9,34.0,858.0,953.84,693.59
2016,7,12,10,45,848.5,130.0,5.9,34.5,887.0,970.85,702.34
2016,7,12,11,0,857.0,130.0,5.9,35.0,916.0,985.11,709.33
2016,7,12,11,15,543.0,304.5,5.85,35.0,806.5,863.37,624.17
2016,7,12,11,30,229.0,479.0,5.8,35.0,697.0,715.27,512.91
2016,7,12,11,45,557.5,301.0,5.8,35.5,843.5,868.38,626.81
2016,7,12,12,0,886.0,123.0,5.8,36.0,990.0,1000.61,714.27
2016,7,12,12,15,886.5,123.5,5.75,36.0,996.0,992.43,707.69
2016,7,12,12,30,887.0,124.0,5.7,36.0,1002.0,981.27,700.05
2016,7,12,12,45,889.5,122.0,5.7,36.5,1000.5,966.77,689.18
2016,7,12,13,0,892.0,120.0,5.7,37.0,999.0,949.46,676.62
2016,7,12,13,15,890.0,119.5,5.65,37.0,989.0,926.66,661.73
2016,7,12,13,30,888.0,119.0,5.6,37.0,979.0,901.29,645.21
2016,7,12,13,45,885.0,117.0,5.6,37.0,961.5,871.15,625.82
2016,7,12,14,0,882.0,115.0,5.6,37.0,944.0,838.69,604.85
2016,7,12,14,15,876.5,114.0,5.55,37.0,919.0,802.97,581.4
2016,7,12,14,30,871.0,113.0,5.5,37.0,894.0,765.37,556.58
2016,7,12,14,45,532.0,262.5,5.5,37.0,734.0,623.23,454.18
2016,7,12,15,0,193.0,412.0,5.5,37.0,574.0,510.27,367.98
2016,7,12,15,15,515.0,258.5,5.5,37.0,664.0,559.29,409.1
2016,7,12,15,30,837.0,105.0,5.5,37.0,754.0,588.9,433.43
2016,7,12,15,45,820.5,104.5,5.5,37.0,710.0,539.59,396.14
2016,7,12,16,0,804.0,104.0,5.5,37.0,666.0,486.98,355.97
2016,7,12,16,15,787.0,101.0,5.5,36.5,618.0,435.79,316.5
2016,7,12,16,30,770.0,98.0,5.5,36.0,570.0,385.45,276.56
2016,7,12,16,45,740.5,96.5,5.55,35.5,518.0,333.3,234.53
2016,7,12,17,0,711.0,95.0,5.6,35.0,466.0,283.76,193.86
2016,7,12,17,15,680.0,90.5,5.55,34.5,413.5,230.73,150.51
2016,7,12,17,30,649.0,86.0,5.5,34.0,361.0,183.93,112.67
2016,7,12,17,45,599.5,81.5,5.5,33.5,307.5,138.1,78.48
2016,7,12,18,0,550.0,77.0,5.5,33.0,254.0,97.72,52.48
2016,7,12,18,15,487.5,68.5,5.4,32.5,203.5,59.16,34.16
2016,7,12,18,30,425.0,60.0,5.3,32.0,153.0,43.05,30.25
2016,7,12,18,45,330.0,49.0,5.25,31.5,108.5,36.54,24.52
2016,7,12,19,0,235.0,38.0,5.2,31.0,64.0,29.18,17.7
2016,7,12,19,15,117.5,19.0,5.15,30.5,32.0,14.7,1.01
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,42.0,10.5,4.05,24.5,12.5,20.48,0.0
2016,7,13,6,0,84.0,21.0,4.2,25.0,25.0,53.47,2.72
2016,7,13,6,15,196.0,36.0,4.35,25.5,62.5,124.08,86.24
2016,7,13,6,30,308.0,51.0,4.5,26.0,100.0,193.95,145.59
2016,7,13,6,45,410.5,58.0,4.65,26.5,150.0,263.76,204.32
2016,7,13,7,0,513.0,65.0,4.8,27.0,200.0,342.43,269.34
2016,7,13,7,15,565.0,72.0,4.9,27.5,252.0,402.95,318.72
2016,7,13,7,30,617.0,79.0,5.0,28.0,304.0,467.45,369.63
2016,7,13,7,45,668.0,79.5,5.15,29.0,360.0,527.3,414.96
2016,7,13,8,0,719.0,80.0,5.3,30.0,416.0,588.39,459.87
2016,7,13,8,15,744.0,84.0,5.4,30.5,468.0,639.72,495.69
2016,7,13,8,30,769.0,88.0,5.5,31.0,520.0,691.25,530.5
2016,7,13,8,45,792.5,89.0,5.6,31.5,571.0,738.06,561.32
2016,7,13,9,0,816.0,90.0,5.7,32.0,622.0,779.57,587.96
2016,7,13,9,15,830.0,92.5,5.7,32.5,667.5,818.63,612.17
2016,7,13,9,30,844.0,95.0,5.7,33.0,713.0,856.07,634.96
2016,7,13,9,45,855.0,96.5,5.75,33.5,754.0,887.84,653.89
2016,7,13,10,0,866.0,98.0,5.8,34.0,795.0,917.43,671.25
2016,7,13,10,15,874.0,99.5,5.85,34.5,830.5,941.78,685.03
2016,7,13,10,30,882.0,101.0,5.9,35.0,866.0,963.48,697.05
2016,7,13,10,45,887.5,103.0,5.95,35.5,894.0,980.46,705.98
2016,7,13,11,0,893.0,105.0,6.0,36.0,922.0,994.47,713.03
2016,7,13,11,15,897.0,105.5,6.0,36.0,943.5,1002.36,717.39
2016,7,13,11,30,901.0,106.0,6.0,36.0,965.0,1007.14,719.87
2016,7,13,11,45,881.5,122.5,6.0,36.5,973.5,1001.5,714.18
2016,7,13,12,0,862.0,139.0,6.0,37.0,982.0,992.42,706.44
2016,7,13,12,15,863.0,139.5,6.0,37.0,988.0,984.77,701.28
2016,7,13,12,30,864.0,140.0,6.0,37.0,994.0,974.23,694.33
2016,7,13,12,45,862.5,140.5,6.05,37.5,992.0,958.52,682.94
2016,7,13,13,0,861.0,141.0,6.1,38.0,990.0,940.21,669.96
2016,7,13,13,15,859.0,140.5,6.1,38.0,980.0,917.96,655.64
2016,7,13,13,30,857.0,140.0,6.1,38.0,970.0,893.22,639.72
2016,7,13,13,45,852.0,139.5,6.1,38.0,952.0,863.52,620.51
2016,7,13,14,0,847.0,139.0,6.1,38.0,934.0,831.69,599.85
2016,7,13,14,15,841.5,137.5,6.05,38.0,909.5,796.56,576.7
2016,7,13,14,30,836.0,136.0,6.0,38.0,885.0,759.64,552.26
2016,7,13,14,45,817.0,140.5,6.0,38.0,851.0,715.57,522.94
2016,7,13,15,0,798.0,145.0,6.0,38.0,817.0,672.01,492.1
2016,7,13,15,15,787.0,142.5,5.95,37.5,779.0,627.02,460.58
2016,7,13,15,30,776.0,140.0,5.9,37.0,741.0,581.54,427.95
2016,7,13,15,45,756.0,139.5,5.9,37.0,697.0,532.75,391.33
2016,7,13,16,0,736.0,139.0,5.9,37.0,653.0,481.78,352.43
2016,7,13,16,15,716.5,135.0,5.85,36.5,605.5,431.57,313.85
2016,7,13,16,30,697.0,131.0,5.8,36.0,558.0,382.59,275.22
2016,7,13,16,45,663.5,128.5,5.75,36.0,506.5,331.63,234.05
2016,7,13,17,0,630.0,126.0,5.7,36.0,455.0,283.8,194.96
2016,7,13,17,15,595.0,119.5,5.6,35.5,402.5,235.44,156.07
2016,7,13,17,30,560.0,113.0,5.5,35.0,350.0,190.79,120.78
2016,7,13,17,45,505.0,106.5,5.4,34.5,297.0,147.72,89.42
2016,7,13,18,0,450.0,100.0,5.3,34.0,244.0,109.65,65.17
2016,7,13,18,15,383.0,88.5,5.0,33.0,194.5,73.2,46.97
2016,7,13,18,30,316.0,77.0,4.7,32.0,145.0,56.85,41.69
2016,7,13,18,45,223.5,60.5,4.45,31.5,102.0,48.56,34.39
2016,7,13,19,0,131.0,44.0,4.2,31.0,59.0,35.87,23.0
2016,7,13,19,15,65.5,22.0,4.05,30.5,29.5,18.49,2.22
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,14,5,45,58.5,10.0,3.6,23.5,13.0,23.9,0.0
2016,7,14,6,0,117.0,20.0,3.8,24.0,26.0,65.34,0.0
2016,7,14,6,15,241.0,33.0,3.95,24.5,64.5,135.19,93.91
2016,7,14,6,30,365.0,46.0,4.1,25.0,103.0,211.22,158.9
2016,7,14,6,45,448.5,54.5,4.25,25.5,152.5,276.17,214.39
2016,7,14,7,0,532.0,63.0,4.4,26.0,202.0,348.88,274.96
2016,7,14,7,15,584.5,69.5,4.5,26.5,255.0,409.94,324.89
2016,7,14,7,30,637.0,76.0,4.6,27.0,308.0,475.02,376.31
2016,7,14,7,45,673.5,81.0,4.75,28.0,362.0,531.89,419.14
2016,7,14,8,0,710.0,86.0,4.9,29.0,416.0,588.42,460.39
2016,7,14,8,15,736.0,90.0,4.9,29.5,469.0,640.14,496.5
2016,7,14,8,30,762.0,94.0,4.9,30.0,522.0,692.14,531.2
2016,7,14,8,45,780.5,98.0,4.95,31.0,571.5,738.18,559.99
2016,7,14,9,0,799.0,102.0,5.0,32.0,621.0,783.38,587.61
2016,7,14,9,15,813.5,105.0,4.95,32.5,667.0,822.93,611.52
2016,7,14,9,30,828.0,108.0,4.9,33.0,713.0,855.65,630.47
2016,7,14,9,45,837.0,111.0,4.85,33.5,754.0,886.74,648.1
2016,7,14,10,0,846.0,114.0,4.8,34.0,795.0,915.57,664.05
2016,7,14,10,15,854.5,116.0,4.75,34.5,830.0,940.43,677.24
2016,7,14,10,30,863.0,118.0,4.7,35.0,865.0,962.7,688.91
2016,7,14,10,45,867.0,120.5,4.7,35.5,893.0,978.36,696.5
2016,7,14,11,0,871.0,123.0,4.7,36.0,921.0,991.05,702.26
2016,7,14,11,15,875.5,124.5,4.7,36.0,942.5,1000.18,707.31
2016,7,14,11,30,880.0,126.0,4.7,36.0,964.0,1006.24,710.52
2016,7,14,11,45,881.0,127.5,4.7,36.5,977.0,1005.71,708.2
2016,7,14,12,0,882.0,129.0,4.7,37.0,990.0,1002.06,704.07
2016,7,14,12,15,882.5,129.0,4.7,37.0,996.0,993.38,698.35
2016,7,14,12,30,883.0,129.0,4.7,37.0,1002.0,981.75,690.88
2016,7,14,12,45,880.5,130.5,4.75,37.5,999.0,965.87,679.62
2016,7,14,13,0,878.0,132.0,4.8,38.0,996.0,947.31,666.77
2016,7,14,13,15,875.5,131.5,4.85,38.0,986.0,924.28,652.51
2016,7,14,13,30,873.0,131.0,4.9,38.0,976.0,898.73,636.78
2016,7,14,13,45,867.0,131.0,4.95,38.0,957.5,868.22,617.76
2016,7,14,14,0,861.0,131.0,5.0,38.0,939.0,835.59,597.27
2016,7,14,14,15,855.0,130.0,5.05,37.5,914.5,800.07,575.96
2016,7,14,14,30,849.0,129.0,5.1,37.0,890.0,762.75,553.16
2016,7,14,14,45,839.0,128.5,5.15,37.0,857.5,721.39,526.17
2016,7,14,15,0,829.0,128.0,5.2,37.0,825.0,678.89,497.03
2016,7,14,15,15,818.5,126.0,5.25,37.0,787.0,631.43,463.29
2016,7,14,15,30,808.0,124.0,5.3,37.0,749.0,585.31,429.66
2016,7,14,15,45,793.0,121.5,5.35,37.0,705.5,535.91,392.88
2016,7,14,16,0,778.0,119.0,5.4,37.0,662.0,486.76,355.37
2016,7,14,16,15,760.0,115.5,5.35,36.5,614.5,435.87,316.23
2016,7,14,16,30,742.0,112.0,5.3,36.0,567.0,385.99,276.8
2016,7,14,16,45,715.0,109.0,5.25,35.5,515.5,331.51,233.24
2016,7,14,17,0,688.0,106.0,5.2,35.0,464.0,282.36,193.01
2016,7,14,17,15,656.0,100.5,5.05,34.5,411.5,232.48,152.29
2016,7,14,17,30,624.0,95.0,4.9,34.0,359.0,185.9,114.93
2016,7,14,17,45,574.5,89.5,4.8,33.5,305.5,140.6,81.4
2016,7,14,18,0,525.0,84.0,4.7,33.0,252.0,100.81,56.0
2016,7,14,18,15,460.0,75.0,4.45,32.5,201.5,63.24,38.39
2016,7,14,18,30,395.0,66.0,4.2,32.0,151.0,48.22,34.54
2016,7,14,18,45,294.0,53.0,4.0,31.5,106.5,39.79,27.18
2016,7,14,19,0,193.0,40.0,3.8,31.0,62.0,30.89,19.0
2016,7,14,19,15,96.5,20.0,3.8,30.5,31.0,15.56,0.47
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.5,9.5,3.65,24.5,10.0,12.57,0.0
2016,7,15,6,0,27.0,19.0,3.8,25.0,20.0,30.83,0.0
2016,7,15,6,15,118.5,39.5,3.85,25.0,56.0,96.54,66.07
2016,7,15,6,30,210.0,60.0,3.9,25.0,92.0,160.59,120.46
2016,7,15,6,45,309.5,72.0,4.0,25.5,141.0,232.96,180.62
2016,7,15,7,0,409.0,84.0,4.1,26.0,190.0,309.65,243.73
2016,7,15,7,15,467.5,93.5,4.15,26.5,242.0,370.67,293.27
2016,7,15,7,30,526.0,103.0,4.2,27.0,294.0,439.66,347.42
2016,7,15,7,45,575.5,108.0,4.3,28.0,348.5,500.17,392.92
2016,7,15,8,0,625.0,113.0,4.4,29.0,403.0,563.66,439.17
2016,7,15,8,15,655.5,118.5,4.4,29.5,455.5,616.75,476.94
2016,7,15,8,30,686.0,124.0,4.4,30.0,508.0,670.64,514.12
2016,7,15,8,45,704.0,131.0,4.45,31.0,557.5,716.79,543.03
2016,7,15,9,0,722.0,138.0,4.5,32.0,607.0,762.22,570.83
2016,7,15,9,15,739.5,142.0,4.45,32.5,653.0,802.9,595.66
2016,7,15,9,30,757.0,146.0,4.4,33.0,699.0,839.09,617.07
2016,7,15,9,45,764.0,152.5,4.35,33.5,738.5,870.23,634.85
2016,7,15,10,0,771.0,159.0,4.3,34.0,778.0,899.13,650.99
2016,7,15,10,15,781.0,161.5,4.15,34.5,813.0,924.29,664.05
2016,7,15,10,30,791.0,164.0,4.0,35.0,848.0,947.07,675.43
2016,7,15,10,45,790.5,171.0,3.85,35.5,874.5,961.74,681.5
2016,7,15,11,0,790.0,178.0,3.7,36.0,901.0,973.46,685.73
2016,7,15,11,15,795.5,179.5,3.55,36.5,922.0,982.57,688.32
2016,7,15,11,30,801.0,181.0,3.4,37.0,943.0,988.8,689.15
2016,7,15,11,45,792.5,190.0,3.3,37.5,953.5,985.75,684.62
2016,7,15,12,0,784.0,199.0,3.2,38.0,964.0,979.72,678.43
2016,7,15,12,15,785.5,199.0,3.2,38.0,970.0,971.83,673.35
2016,7,15,12,30,787.0,199.0,3.2,38.0,976.0,961.22,666.7
2016,7,15,12,45,782.5,201.5,3.2,38.0,973.0,944.71,656.46
2016,7,15,13,0,778.0,204.0,3.2,38.0,970.0,925.88,644.88
2016,7,15,13,15,775.5,203.0,3.3,38.0,960.0,903.36,631.64
2016,7,15,13,30,773.0,202.0,3.4,38.0,950.0,878.7,616.98
2016,7,15,13,45,766.5,201.5,3.5,38.5,932.0,849.0,597.76
2016,7,15,14,0,760.0,201.0,3.6,39.0,914.0,817.58,577.38
2016,7,15,14,15,752.5,199.0,3.7,39.0,889.0,782.39,555.63
2016,7,15,14,30,745.0,197.0,3.8,39.0,864.0,744.78,531.37
2016,7,15,14,45,729.5,197.5,3.95,39.0,831.0,703.13,503.71
2016,7,15,15,0,714.0,198.0,4.1,39.0,798.0,661.12,475.23
2016,7,15,15,15,700.5,194.5,4.1,38.5,760.0,616.62,445.1
2016,7,15,15,30,687.0,191.0,4.1,38.0,722.0,572.07,414.18
2016,7,15,15,45,671.0,185.5,4.2,38.0,679.5,524.53,379.75
2016,7,15,16,0,655.0,180.0,4.3,38.0,637.0,477.61,344.94
2016,7,15,16,15,632.0,174.0,4.3,37.5,589.5,427.98,307.94
2016,7,15,16,30,609.0,168.0,4.3,37.0,542.0,380.09,271.32
2016,7,15,16,45,580.0,161.0,4.3,37.0,491.5,331.25,232.87
2016,7,15,17,0,551.0,154.0,4.3,37.0,441.0,285.32,196.26
2016,7,15,17,15,513.0,145.5,4.15,36.5,389.0,238.3,159.52
2016,7,15,17,30,475.0,137.0,4.0,36.0,337.0,195.2,126.46
2016,7,15,17,45,422.5,126.0,3.85,35.5,285.0,152.26,95.7
2016,7,15,18,0,370.0,115.0,3.7,35.0,233.0,114.98,71.88
2016,7,15,18,15,303.0,100.0,3.4,34.0,184.5,84.13,56.85
2016,7,15,18,30,236.0,85.0,3.1,33.0,136.0,66.53,49.43
2016,7,15,18,45,155.0,65.0,2.8,32.0,94.5,51.83,36.95
2016,7,15,19,0,74.0,45.0,2.5,31.0,53.0,38.14,24.71
2016,7,15,19,15,37.0,22.5,2.55,30.5,26.5,19.85,1.42
2016,7,15,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,4.5,2.7,23.5,4.5,4.42,0.0
2016,7,16,6,0,0.0,9.0,2.9,24.0,9.0,8.68,0.0
2016,7,16,6,15,0.0,25.0,2.95,24.5,25.0,24.14,12.8
2016,7,16,6,30,0.0,41.0,3.0,25.0,41.0,40.58,26.98
2016,7,16,6,45,0.0,62.5,3.15,25.5,62.5,63.03,45.59
2016,7,16,7,0,0.0,84.0,3.3,26.0,84.0,85.08,63.64
2016,7,16,7,15,7.0,104.5,3.3,26.5,107.5,109.51,83.31
2016,7,16,7,30,14.0,125.0,3.3,27.0,131.0,134.47,103.03
2016,7,16,7,45,74.0,159.5,3.35,27.5,193.5,215.54,167.55
2016,7,16,8,0,134.0,194.0,3.4,28.0,256.0,303.83,235.9
2016,7,16,8,15,221.5,209.5,3.4,28.5,327.0,386.92,299.39
2016,7,16,8,30,309.0,225.0,3.4,29.0,398.0,485.32,372.3
2016,7,16,8,45,316.5,248.0,3.45,30.0,439.5,526.26,399.21
2016,7,16,9,0,324.0,271.0,3.5,31.0,481.0,566.66,425.32
2016,7,16,9,15,431.5,255.5,3.45,31.5,557.0,658.64,490.4
2016,7,16,9,30,539.0,240.0,3.4,32.0,633.0,747.53,551.34
2016,7,16,9,45,681.5,182.5,3.4,33.0,709.5,830.88,606.12
2016,7,16,10,0,824.0,125.0,3.4,34.0,786.0,911.51,654.75
2016,7,16,10,15,833.5,127.5,3.35,34.5,822.0,931.77,664.37
2016,7,16,10,30,843.0,130.0,3.3,35.0,858.0,955.14,676.39
2016,7,16,10,45,851.0,130.5,3.3,35.5,887.0,972.31,684.73
2016,7,16,11,0,859.0,131.0,3.3,36.0,916.0,986.7,691.4
2016,7,16,11,15,864.0,132.0,3.3,36.0,938.0,995.71,696.22
2016,7,16,11,30,869.0,133.0,3.3,36.0,960.0,1001.69,699.3
2016,7,16,11,45,858.5,143.0,3.3,36.5,970.5,998.16,695.13
2016,7,16,12,0,848.0,153.0,3.3,37.0,981.0,991.42,689.18
2016,7,16,12,15,849.5,153.5,3.35,37.0,987.5,984.26,684.9
2016,7,16,12,30,851.0,154.0,3.4,37.0,994.0,974.24,678.91
2016,7,16,12,45,849.5,154.5,3.5,37.5,991.5,958.61,668.42
2016,7,16,13,0,848.0,155.0,3.6,38.0,989.0,940.41,656.4
2016,7,16,13,15,678.0,280.5,3.65,38.0,943.0,889.86,624.08
2016,7,16,13,30,508.0,406.0,3.7,38.0,897.0,838.89,586.08
2016,7,16,13,45,670.5,279.5,3.8,38.0,915.5,840.16,593.35
2016,7,16,14,0,833.0,153.0,3.9,38.0,934.0,832.58,590.97
2016,7,16,14,15,826.5,151.0,4.0,38.0,909.0,795.92,567.99
2016,7,16,14,30,820.0,149.0,4.1,38.0,884.0,757.62,543.85
2016,7,16,14,45,815.0,145.0,4.2,38.0,852.5,717.08,517.94
2016,7,16,15,0,810.0,141.0,4.3,38.0,821.0,675.15,489.26
2016,7,16,15,15,798.5,138.5,4.35,37.5,783.0,629.26,457.96
2016,7,16,15,30,787.0,136.0,4.4,37.0,745.0,582.9,425.45
2016,7,16,15,45,772.5,132.5,4.45,37.0,701.5,533.75,389.23
2016,7,16,16,0,758.0,129.0,4.5,37.0,658.0,484.86,352.28
2016,7,16,16,15,738.5,125.5,4.55,36.5,610.0,434.24,313.84
2016,7,16,16,30,719.0,122.0,4.6,36.0,562.0,381.51,272.82
2016,7,16,16,45,693.5,117.0,4.65,36.0,510.5,329.88,231.25
2016,7,16,17,0,668.0,112.0,4.7,36.0,459.0,280.51,190.86
2016,7,16,17,15,634.0,106.5,4.65,35.5,406.0,231.21,151.1
2016,7,16,17,30,600.0,101.0,4.6,35.0,353.0,185.45,114.87
2016,7,16,17,45,553.5,93.5,4.55,34.5,300.5,140.12,81.55
2016,7,16,18,0,507.0,86.0,4.5,34.0,248.0,99.99,56.02
2016,7,16,18,15,442.0,76.0,4.25,33.0,197.5,62.85,38.95
2016,7,16,18,30,377.0,66.0,4.0,32.0,147.0,48.3,34.58
2016,7,16,18,45,284.5,52.5,3.75,31.5,103.5,39.47,26.89
2016,7,16,19,0,192.0,39.0,3.5,31.0,60.0,30.14,18.31
2016,7,16,19,15,96.0,19.5,3.4,30.5,30.0,15.19,0.0
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,32.5,9.0,2.65,23.5,10.5,16.54,0.0
2016,7,17,6,0,65.0,18.0,2.9,24.0,21.0,43.05,0.0
2016,7,17,6,15,174.0,35.0,2.95,24.5,57.5,115.01,78.41
2016,7,17,6,30,283.0,52.0,3.0,25.0,94.0,184.32,137.9
2016,7,17,6,45,376.0,62.0,3.15,25.5,143.0,249.3,192.73
2016,7,17,7,0,469.0,72.0,3.3,26.0,192.0,326.21,256.11
2016,7,17,7,15,524.5,80.5,3.3,26.5,244.5,388.27,306.32
2016,7,17,7,30,580.0,89.0,3.3,27.0,297.0,454.65,358.16
2016,7,17,7,45,625.5,93.5,3.3,28.0,352.0,514.18,402.38
2016,7,17,8,0,671.0,98.0,3.3,29.0,407.0,576.36,446.95
2016,7,17,8,15,699.5,102.5,3.3,29.5,460.0,628.73,483.68
2016,7,17,8,30,728.0,107.0,3.3,30.0,513.0,681.69,518.7
2016,7,17,8,45,751.0,110.5,3.35,30.5,564.0,726.97,547.57
2016,7,17,9,0,774.0,114.0,3.4,31.0,615.0,774.38,577.45
2016,7,17,9,15,790.0,117.0,3.4,31.5,661.0,814.48,601.61
2016,7,17,9,30,806.0,120.0,3.4,32.0,707.0,853.14,624.49
2016,7,17,9,45,819.0,122.0,3.45,33.0,749.0,886.28,642.41
2016,7,17,10,0,832.0,124.0,3.5,34.0,791.0,911.78,655.14
2016,7,17,10,15,840.5,126.0,3.5,34.0,826.5,936.37,669.67
2016,7,17,10,30,849.0,128.0,3.5,34.0,862.0,958.4,682.56
2016,7,17,10,45,856.0,129.5,3.55,34.5,891.0,975.74,691.41
2016,7,17,11,0,863.0,131.0,3.6,35.0,920.0,990.24,698.54
2016,7,17,11,15,867.5,132.0,3.65,35.5,941.0,998.8,701.99
2016,7,17,11,30,872.0,133.0,3.7,36.0,962.0,1004.3,703.67
2016,7,17,11,45,878.5,130.5,3.75,36.5,977.0,1005.21,702.59
2016,7,17,12,0,885.0,128.0,3.8,37.0,992.0,1003.06,699.73
2016,7,17,12,15,885.5,128.5,3.85,37.0,997.5,994.88,694.7
2016,7,17,12,30,886.0,129.0,3.9,37.0,1003.0,983.72,687.92
2016,7,17,12,45,886.0,128.5,4.0,37.0,1001.0,968.24,678.79
2016,7,17,13,0,886.0,128.0,4.1,37.0,999.0,950.01,667.96
2016,7,17,13,15,883.0,127.5,4.1,37.0,988.5,926.34,653.17
2016,7,17,13,30,880.0,127.0,4.1,37.0,978.0,900.14,636.79
2016,7,17,13,45,876.0,125.5,4.2,37.5,960.0,869.71,616.83
2016,7,17,14,0,872.0,124.0,4.3,38.0,942.0,837.03,595.36
2016,7,17,14,15,591.0,272.0,4.3,37.5,820.0,720.98,516.86
2016,7,17,14,30,310.0,420.0,4.3,37.0,698.0,623.54,445.04
2016,7,17,14,45,577.0,269.0,4.35,37.0,762.0,658.71,476.27
2016,7,17,15,0,844.0,118.0,4.4,37.0,826.0,678.5,494.88
2016,7,17,15,15,833.5,116.0,4.4,37.0,788.0,632.72,462.04
2016,7,17,15,30,823.0,114.0,4.4,37.0,750.0,586.24,428.28
2016,7,17,15,45,809.0,111.5,4.4,37.0,706.5,533.71,389.52
2016,7,17,16,0,795.0,109.0,4.4,37.0,663.0,484.22,351.9
2016,7,17,16,15,777.0,106.0,4.4,36.5,615.0,432.87,312.65
2016,7,17,16,30,759.0,103.0,4.4,36.0,567.0,382.49,273.0
2016,7,17,16,45,735.0,99.0,4.4,35.5,515.5,330.42,231.23
2016,7,17,17,0,711.0,95.0,4.4,35.0,464.0,280.41,190.3
2016,7,17,17,15,680.0,90.5,4.3,34.5,411.0,227.27,147.09
2016,7,17,17,30,649.0,86.0,4.2,34.0,358.0,180.41,109.49
2016,7,17,17,45,603.5,80.5,4.15,34.0,305.0,134.28,75.18
2016,7,17,18,0,558.0,75.0,4.1,34.0,252.0,93.18,49.13
2016,7,17,18,15,495.0,66.5,3.85,33.0,201.0,54.37,32.08
2016,7,17,18,30,432.0,58.0,3.6,32.0,150.0,41.63,29.05
2016,7,17,18,45,334.5,47.0,3.35,31.5,105.5,35.26,23.42
2016,7,17,19,0,237.0,36.0,3.1,31.0,61.0,27.7,16.33
2016,7,17,19,15,118.5,18.0,3.05,30.5,30.5,13.98,0.0
2016,7,17,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,5,45,30.0,8.5,1.75,23.5,9.5,8.36,0.0
2016,7,18,6,0,60.0,17.0,2.0,24.0,19.0,40.07,0.0
2016,7,18,6,15,167.5,33.5,2.15,24.5,54.5,110.75,74.81
2016,7,18,6,30,275.0,50.0,2.3,25.0,90.0,178.44,133.08
2016,7,18,6,45,363.0,60.0,2.5,25.5,137.5,240.73,185.67
2016,7,18,7,0,451.0,70.0,2.7,26.0,185.0,314.69,246.62
2016,7,18,7,15,506.5,78.5,2.75,26.5,236.5,375.79,296.01
2016,7,18,7,30,562.0,87.0,2.8,27.0,288.0,441.27,347.14
2016,7,18,7,45,611.5,90.0,2.85,27.5,342.5,500.72,392.21
2016,7,18,8,0,661.0,93.0,2.9,28.0,397.0,563.2,438.14
2016,7,18,8,15,689.0,98.0,2.9,28.5,449.0,615.38,474.83
2016,7,18,8,30,717.0,103.0,2.9,29.0,501.0,665.74,508.03
2016,7,18,8,45,513.5,188.0,2.95,30.0,487.0,623.75,471.54
2016,7,18,9,0,310.0,273.0,3.0,31.0,473.0,556.97,416.36
2016,7,18,9,15,223.0,307.0,2.95,31.5,457.0,518.6,385.22
2016,7,18,9,30,136.0,341.0,2.9,32.0,441.0,483.07,355.63
2016,7,18,9,45,476.0,231.5,2.9,32.5,608.0,692.45,510.23
2016,7,18,10,0,816.0,122.0,2.9,33.0,775.0,894.28,644.24
2016,7,18,10,15,825.0,124.0,2.9,33.0,810.0,919.08,657.45
2016,7,18,10,30,834.0,126.0,2.9,33.0,845.0,941.39,670.48
2016,7,18,10,45,840.0,128.0,2.9,33.5,873.5,958.13,678.63
2016,7,18,11,0,846.0,130.0,2.9,34.0,902.0,972.05,685.06
2016,7,18,11,15,851.0,131.0,2.9,34.0,924.0,981.04,689.89
2016,7,18,11,30,856.0,132.0,2.9,34.0,946.0,987.04,692.99
2016,7,18,11,45,853.5,136.5,2.9,34.5,958.5,986.04,690.43
2016,7,18,12,0,851.0,141.0,2.9,35.0,971.0,981.97,686.13
2016,7,18,12,15,852.5,141.5,2.9,35.0,977.5,974.93,681.54
2016,7,18,12,30,854.0,142.0,2.9,35.0,984.0,964.99,675.26
2016,7,18,12,45,853.5,142.0,2.95,35.5,982.0,949.9,664.86
2016,7,18,13,0,853.0,142.0,3.0,36.0,980.0,932.16,652.91
2016,7,18,13,15,548.0,313.0,3.05,36.0,849.5,803.57,567.69
2016,7,18,13,30,243.0,484.0,3.1,36.0,719.0,679.31,477.58
2016,7,18,13,45,543.0,310.5,3.15,36.0,822.5,761.09,542.04
2016,7,18,14,0,843.0,137.0,3.2,36.0,926.0,824.67,587.98
2016,7,18,14,15,837.5,135.5,3.25,36.0,901.5,789.57,565.38
2016,7,18,14,30,832.0,134.0,3.3,36.0,877.0,752.68,542.07
2016,7,18,14,45,816.0,136.5,3.35,36.0,843.5,710.28,514.83
2016,7,18,15,0,800.0,139.0,3.4,36.0,810.0,665.49,484.09
2016,7,18,15,15,464.5,253.5,3.45,35.5,639.0,521.1,379.77
2016,7,18,15,30,129.0,368.0,3.5,35.0,468.0,410.32,297.42
2016,7,18,15,45,437.0,249.0,3.55,35.0,558.0,454.85,332.92
2016,7,18,16,0,745.0,130.0,3.6,35.0,648.0,478.08,349.29
2016,7,18,16,15,580.5,178.5,3.65,34.5,564.5,407.73,296.54
2016,7,18,16,30,416.0,227.0,3.7,34.0,481.0,355.54,257.81
2016,7,18,16,45,407.5,206.5,3.8,34.0,437.0,311.31,223.45
2016,7,18,17,0,399.0,186.0,3.9,34.0,393.0,267.88,189.12
2016,7,18,17,15,384.0,166.5,3.9,33.5,347.5,224.71,155.24
2016,7,18,17,30,369.0,147.0,3.9,33.0,302.0,183.21,122.88
2016,7,18,17,45,344.5,128.0,3.95,33.0,256.5,142.72,92.57
2016,7,18,18,0,320.0,109.0,4.0,33.0,211.0,105.04,66.78
2016,7,18,18,15,277.5,91.5,3.9,32.5,167.5,75.99,51.94
2016,7,18,18,30,235.0,74.0,3.8,32.0,124.0,58.55,43.05
2016,7,18,18,45,175.0,56.0,3.75,31.5,87.0,45.16,31.52
2016,7,18,19,0,115.0,38.0,3.7,31.0,50.0,31.25,19.08
2016,7,18,19,15,57.5,19.0,3.7,30.5,25.0,16.06,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.0,1.2,24.5,10.0,9.83,0.0
2016,7,19,6,0,0.0,20.0,1.4,25.0,20.0,21.26,0.0
2016,7,19,6,15,169.0,31.5,1.35,25.5,56.0,108.44,72.22
2016,7,19,6,30,338.0,43.0,1.3,26.0,92.0,195.14,144.26
2016,7,19,6,45,428.0,50.5,1.3,26.5,140.5,259.86,198.37
2016,7,19,7,0,518.0,58.0,1.3,27.0,189.0,333.07,257.81
2016,7,19,7,15,569.5,64.5,1.3,27.5,241.0,392.68,305.1
2016,7,19,7,30,621.0,71.0,1.3,28.0,293.0,456.33,353.56
2016,7,19,7,45,663.5,74.0,1.3,28.5,347.0,513.81,395.69
2016,7,19,8,0,706.0,77.0,1.3,29.0,401.0,571.99,436.85
2016,7,19,8,15,732.0,81.0,1.35,29.5,453.0,623.6,471.26
2016,7,19,8,30,758.0,85.0,1.4,30.0,505.0,675.54,504.44
2016,7,19,8,45,779.5,87.0,1.5,30.5,555.5,721.65,533.36
2016,7,19,9,0,801.0,89.0,1.6,31.0,606.0,762.38,558.27
2016,7,19,9,15,816.0,91.5,1.75,31.5,652.0,802.01,582.64
2016,7,19,9,30,831.0,94.0,1.9,32.0,698.0,840.11,605.77
2016,7,19,9,45,843.5,95.5,2.1,33.0,739.5,873.1,624.57
2016,7,19,10,0,856.0,97.0,2.3,34.0,781.0,904.0,641.87
2016,7,19,10,15,864.5,98.5,2.45,34.0,816.5,928.81,657.43
2016,7,19,10,30,873.0,100.0,2.6,34.0,852.0,951.01,671.43
2016,7,19,10,45,879.0,101.5,2.8,34.5,881.0,968.0,681.23
2016,7,19,11,0,885.0,103.0,3.0,35.0,910.0,982.04,689.24
2016,7,19,11,15,889.5,104.0,3.15,35.0,931.5,991.04,695.19
2016,7,19,11,30,894.0,105.0,3.3,35.0,953.0,996.92,699.31
2016,7,19,11,45,894.5,107.0,3.45,35.5,967.0,996.68,698.26
2016,7,19,12,0,895.0,109.0,3.6,36.0,981.0,993.26,695.32
2016,7,19,12,15,538.5,307.0,3.75,36.0,832.5,839.86,594.74
2016,7,19,12,30,182.0,505.0,3.9,36.0,684.0,675.31,475.41
2016,7,19,12,45,247.5,491.0,4.05,36.5,734.5,718.8,506.49
2016,7,19,13,0,313.0,477.0,4.2,37.0,785.0,756.99,532.69
2016,7,19,13,15,168.0,416.5,4.25,37.0,582.0,556.42,395.72
2016,7,19,13,30,23.0,356.0,4.3,37.0,379.0,363.76,259.03
2016,7,19,13,45,452.0,233.0,4.4,37.0,657.0,609.04,443.72
2016,7,19,14,0,881.0,110.0,4.5,37.0,935.0,830.44,595.79
2016,7,19,14,15,875.5,109.0,4.55,37.0,910.0,794.62,571.54
2016,7,19,14,30,870.0,108.0,4.6,37.0,885.0,756.9,547.31
2016,7,19,14,45,861.5,107.5,4.65,37.0,853.0,715.77,520.56
2016,7,19,15,0,853.0,107.0,4.7,37.0,821.0,673.32,492.12
2016,7,19,15,15,646.0,202.0,4.7,36.5,728.5,587.11,428.97
2016,7,19,15,30,439.0,297.0,4.7,36.0,636.0,520.99,379.55
2016,7,19,15,45,404.0,291.0,4.75,36.0,589.0,473.71,345.37
2016,7,19,16,0,369.0,285.0,4.8,36.0,542.0,432.94,315.32
2016,7,19,16,15,287.5,277.5,4.8,35.5,469.0,369.87,269.62
2016,7,19,16,30,206.0,270.0,4.8,35.0,396.0,319.17,232.92
2016,7,19,16,45,416.5,195.0,4.8,34.5,420.0,303.92,218.04
2016,7,19,17,0,627.0,120.0,4.8,34.0,444.0,273.62,188.12
2016,7,19,17,15,567.0,118.5,4.7,33.5,386.5,224.13,148.97
2016,7,19,17,30,507.0,117.0,4.6,33.0,329.0,181.61,116.37
2016,7,19,17,45,474.0,103.5,4.6,33.0,279.5,137.57,83.42
2016,7,19,18,0,441.0,90.0,4.6,33.0,230.0,97.22,56.82
2016,7,19,18,15,391.5,77.0,4.35,32.5,183.0,60.77,39.21
2016,7,19,18,30,342.0,64.0,4.1,32.0,136.0,46.85,33.36
2016,7,19,18,45,260.0,49.5,3.95,31.5,95.0,37.17,24.95
2016,7,19,19,0,178.0,35.0,3.8,31.0,54.0,26.94,15.61
2016,7,19,19,15,89.0,17.5,3.7,30.5,27.0,13.61,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,28.5,8.0,1.45,24.5,9.0,7.86,0.0
2016,7,20,6,0,57.0,16.0,1.7,25.0,18.0,31.71,0.0
2016,7,20,6,15,169.5,32.0,1.75,25.5,53.5,109.29,72.26
2016,7,20,6,30,282.0,48.0,1.8,26.0,89.0,178.07,131.69
2016,7,20,6,45,379.5,57.0,1.85,26.5,137.0,245.44,187.84
2016,7,20,7,0,477.0,66.0,1.9,27.0,185.0,321.74,250.03
2016,7,20,7,15,532.0,73.5,1.9,27.5,237.0,382.54,298.63
2016,7,20,7,30,587.0,81.0,1.9,28.0,289.0,447.67,348.73
2016,7,20,7,45,633.5,84.5,1.9,28.5,343.5,506.81,392.68
2016,7,20,8,0,680.0,88.0,1.9,29.0,398.0,568.75,437.13
2016,7,20,8,15,707.5,92.0,1.95,29.5,450.5,618.01,471.0
2016,7,20,8,30,735.0,96.0,2.0,30.0,503.0,670.13,504.86
2016,7,20,8,45,757.5,99.0,2.05,30.5,553.5,717.36,534.57
2016,7,20,9,0,780.0,102.0,2.1,31.0,604.0,764.08,563.42
2016,7,20,9,15,795.5,105.0,2.2,31.5,650.0,804.05,587.65
2016,7,20,9,30,811.0,108.0,2.3,32.0,696.0,842.54,610.69
2016,7,20,9,45,432.5,228.0,2.45,32.5,544.0,648.67,475.39
2016,7,20,10,0,54.0,348.0,2.6,33.0,392.0,407.32,295.62
2016,7,20,10,15,177.0,375.0,2.75,33.5,526.0,560.26,406.21
2016,7,20,10,30,300.0,402.0,2.9,34.0,660.0,715.98,512.38
2016,7,20,10,45,585.5,259.0,3.05,34.5,785.0,855.4,611.37
2016,7,20,11,0,871.0,116.0,3.2,35.0,910.0,981.32,691.21
2016,7,20,11,15,589.0,285.5,3.3,35.0,828.5,888.73,629.27
2016,7,20,11,30,307.0,455.0,3.4,35.0,747.0,773.51,545.28
2016,7,20,11,45,582.5,297.0,3.5,35.5,861.0,887.49,628.54
2016,7,20,12,0,858.0,139.0,3.6,36.0,975.0,986.1,691.66
2016,7,20,12,15,859.0,139.5,3.65,36.0,981.0,978.53,686.24
2016,7,20,12,30,860.0,140.0,3.7,36.0,987.0,968.06,679.86
2016,7,20,12,45,860.0,139.5,3.8,36.5,985.5,952.86,669.48
2016,7,20,13,0,860.0,139.0,3.9,37.0,984.0,934.99,657.49
2016,7,20,13,15,858.0,138.5,3.95,37.0,974.0,912.66,643.8
2016,7,20,13,30,856.0,138.0,4.0,37.0,964.0,887.84,628.53
2016,7,20,13,45,497.5,304.5,4.05,37.0,782.5,715.99,511.64
2016,7,20,14,0,139.0,471.0,4.1,37.0,601.0,560.02,396.79
2016,7,20,14,15,159.5,458.0,4.1,37.0,603.5,556.19,395.67
2016,7,20,14,30,180.0,445.0,4.1,37.0,606.0,550.69,392.71
2016,7,20,14,45,216.0,422.5,4.2,37.0,608.5,545.91,390.76
2016,7,20,15,0,252.0,400.0,4.3,37.0,611.0,534.41,383.99
2016,7,20,15,15,497.5,277.5,4.3,36.5,669.5,562.4,408.9
2016,7,20,15,30,743.0,155.0,4.3,36.0,728.0,571.98,418.97
2016,7,20,15,45,565.0,219.0,4.3,36.0,640.0,495.89,361.87
2016,7,20,16,0,387.0,283.0,4.3,36.0,552.0,439.51,319.34
2016,7,20,16,15,389.5,258.0,4.25,35.5,511.5,397.26,288.56
2016,7,20,16,30,392.0,233.0,4.2,35.0,471.0,354.57,256.56
2016,7,20,16,45,376.5,215.0,4.2,35.0,427.5,311.42,223.23
2016,7,20,17,0,361.0,197.0,4.2,35.0,384.0,269.76,190.67
2016,7,20,17,15,364.5,170.5,4.1,34.5,340.5,227.03,156.93
2016,7,20,17,30,368.0,144.0,4.0,34.0,297.0,179.37,119.43
2016,7,20,17,45,406.5,120.5,3.95,34.0,266.5,142.7,89.73
2016,7,20,18,0,445.0,97.0,3.9,34.0,236.0,102.29,60.57
2016,7,20,18,15,378.0,85.0,3.6,33.0,187.0,66.12,43.88
2016,7,20,18,30,311.0,73.0,3.3,32.0,138.0,54.05,39.3
2016,7,20,18,45,225.0,56.0,3.0,31.5,96.0,42.51,29.3
2016,7,20,19,0,139.0,39.0,2.7,31.0,54.0,32.01,19.52
2016,7,20,19,15,69.5,19.5,2.7,30.5,27.0,16.44,0.0
2016,7,20,19,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,21,5,45,47.5,7.5,2.25,23.5,9.5,0.0,0.0
2016,7,21,6,0,95.0,15.0,2.5,24.0,19.0,41.24,0.0
2016,7,21,6,15,220.5,28.5,2.6,24.5,55.5,121.13,79.71
2016,7,21,6,30,346.0,42.0,2.7,25.0,92.0,196.18,145.68
2016,7,21,6,45,437.5,50.0,2.8,26.0,141.0,262.31,201.53
2016,7,21,7,0,529.0,58.0,2.9,27.0,190.0,337.11,262.93
2016,7,21,7,15,582.0,64.5,2.8,27.5,243.0,398.01,312.12
2016,7,21,7,30,635.0,71.0,2.7,28.0,296.0,463.07,362.57
2016,7,21,7,45,675.0,75.0,2.6,29.0,350.5,520.8,404.82
2016,7,21,8,0,715.0,79.0,2.5,30.0,405.0,578.87,445.57
2016,7,21,8,15,741.5,83.0,2.3,30.5,458.0,631.24,480.16
2016,7,21,8,30,768.0,87.0,2.1,31.0,511.0,683.95,512.95
2016,7,21,8,45,788.0,90.0,1.9,32.0,561.5,730.44,539.16
2016,7,21,9,0,808.0,93.0,1.7,33.0,612.0,776.2,563.77
2016,7,21,9,15,822.5,95.5,1.7,33.5,658.5,810.75,583.12
2016,7,21,9,30,837.0,98.0,1.7,34.0,705.0,848.61,604.43
2016,7,21,9,45,847.5,100.5,1.75,34.5,746.5,881.04,622.47
2016,7,21,10,0,858.0,103.0,1.8,35.0,788.0,911.25,639.03
2016,7,21,10,15,866.5,105.0,1.95,35.5,823.5,936.62,653.57
