Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,10,30,875.0,107.0,2.1,36.0,859.0,959.35,666.49
2016,7,21,10,45,880.5,109.0,2.25,36.5,888.0,976.37,675.9
2016,7,21,11,0,886.0,111.0,2.4,37.0,917.0,990.4,683.55
2016,7,21,11,15,890.5,112.0,2.45,37.0,939.0,999.34,688.66
2016,7,21,11,30,895.0,113.0,2.5,37.0,961.0,1005.15,692.01
2016,7,21,11,45,896.0,114.5,2.65,37.5,975.0,1004.81,691.22
2016,7,21,12,0,897.0,116.0,2.8,38.0,989.0,1001.29,688.58
2016,7,21,12,15,898.0,116.5,2.9,38.0,995.5,993.64,684.5
2016,7,21,12,30,899.0,117.0,3.0,38.0,1002.0,982.92,678.63
2016,7,21,12,45,898.5,117.0,3.1,38.0,1000.0,967.33,669.8
2016,7,21,13,0,898.0,117.0,3.2,38.0,998.0,948.9,659.23
2016,7,21,13,15,896.0,116.5,3.25,38.0,988.0,925.87,645.46
2016,7,21,13,30,894.0,116.0,3.3,38.0,978.0,900.2,630.02
2016,7,21,13,45,893.0,113.0,3.4,38.5,961.0,870.49,610.96
2016,7,21,14,0,892.0,110.0,3.5,39.0,944.0,838.29,590.25
2016,7,21,14,15,886.5,109.0,3.55,38.5,919.0,802.03,568.99
2016,7,21,14,30,881.0,108.0,3.6,38.0,894.0,763.84,546.17
2016,7,21,14,45,875.0,105.5,3.65,38.0,862.5,722.15,519.6
2016,7,21,15,0,869.0,103.0,3.7,38.0,831.0,678.92,491.29
2016,7,21,15,15,859.5,101.5,3.7,38.0,792.5,633.07,458.99
2016,7,21,15,30,850.0,100.0,3.7,38.0,754.0,586.37,425.33
2016,7,21,15,45,837.5,97.5,3.7,38.0,710.5,536.53,388.64
2016,7,21,16,0,825.0,95.0,3.7,38.0,667.0,486.57,350.88
2016,7,21,16,15,808.5,92.0,3.65,37.5,619.0,434.52,311.23
2016,7,21,16,30,792.0,89.0,3.6,37.0,571.0,379.13,268.06
2016,7,21,16,45,770.5,85.5,3.6,37.0,519.5,326.54,225.43
2016,7,21,17,0,749.0,82.0,3.6,37.0,468.0,275.7,183.5
2016,7,21,17,15,720.0,78.0,3.5,36.5,414.5,224.71,142.01
2016,7,21,17,30,691.0,74.0,3.4,36.0,361.0,176.68,103.75
2016,7,21,17,45,650.0,68.5,3.35,35.5,307.5,125.95,66.54
2016,7,21,18,0,609.0,63.0,3.3,35.0,254.0,82.71,40.03
2016,7,21,18,15,548.0,56.5,2.9,34.0,202.5,43.09,24.89
2016,7,21,18,30,487.0,50.0,2.5,33.0,151.0,34.95,23.36
2016,7,21,18,45,392.0,40.0,2.15,32.5,105.5,29.17,18.27
2016,7,21,19,0,297.0,30.0,1.8,32.0,60.0,22.97,12.3
2016,7,21,19,15,148.5,15.0,1.8,31.5,30.0,11.36,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,30.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,29.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,58.0,7.0,2.15,24.5,9.0,0.0,0.0
2016,7,22,6,0,116.0,14.0,2.4,25.0,18.0,45.94,0.0
2016,7,22,6,15,244.5,26.5,2.35,25.5,55.0,127.89,82.99
2016,7,22,6,30,373.0,39.0,2.3,26.0,92.0,202.71,149.48
2016,7,22,6,45,458.0,47.0,2.3,27.0,141.0,267.1,203.86
2016,7,22,7,0,543.0,55.0,2.3,28.0,190.0,339.65,263.06
2016,7,22,7,15,595.0,61.0,2.15,28.5,242.5,400.02,311.34
2016,7,22,7,30,647.0,67.0,2.0,29.0,295.0,464.48,360.59
2016,7,22,7,45,685.5,71.0,1.9,30.0,349.5,519.93,400.54
2016,7,22,8,0,724.0,75.0,1.8,31.0,404.0,579.53,441.58
2016,7,22,8,15,749.5,78.5,1.85,31.5,456.5,631.0,475.85
2016,7,22,8,30,775.0,82.0,1.9,32.0,509.0,682.72,508.89
2016,7,22,8,45,795.5,84.5,2.0,33.0,559.5,729.32,536.96
2016,7,22,9,0,816.0,87.0,2.1,34.0,610.0,770.46,560.83
2016,7,22,9,15,830.5,89.5,2.2,34.5,656.5,810.22,584.6
2016,7,22,9,30,845.0,92.0,2.3,35.0,703.0,848.39,607.07
2016,7,22,9,45,856.5,93.5,2.4,35.5,745.0,880.92,625.71
2016,7,22,10,0,868.0,95.0,2.5,36.0,787.0,911.26,642.88
2016,7,22,10,15,876.5,96.5,2.55,36.0,822.5,936.38,657.66
2016,7,22,10,30,885.0,98.0,2.6,36.0,858.0,958.84,670.84
2016,7,22,10,45,891.0,99.5,2.65,36.5,887.5,976.05,679.41
2016,7,22,11,0,897.0,101.0,2.7,37.0,917.0,990.26,686.22
2016,7,22,11,15,901.5,101.5,2.75,37.0,939.0,998.86,691.1
2016,7,22,11,30,906.0,102.0,2.8,37.0,961.0,1004.3,694.21
2016,7,22,11,45,903.0,106.5,2.85,37.5,974.0,1003.16,691.97
2016,7,22,12,0,900.0,111.0,2.9,38.0,987.0,998.76,687.89
2016,7,22,12,15,901.0,111.5,2.95,38.0,993.0,991.14,683.4
2016,7,22,12,30,902.0,112.0,3.0,38.0,999.0,980.43,677.13
2016,7,22,12,45,901.5,112.0,3.05,38.5,997.5,964.82,666.52
2016,7,22,13,0,901.0,112.0,3.1,39.0,996.0,946.36,654.25
2016,7,22,13,15,899.0,111.5,3.15,39.0,986.5,923.27,640.52
2016,7,22,13,30,897.0,111.0,3.2,39.0,977.0,897.52,625.13
2016,7,22,13,45,893.5,110.5,3.25,39.0,959.5,867.93,607.26
2016,7,22,14,0,890.0,110.0,3.3,39.0,942.0,835.98,587.8
2016,7,22,14,15,885.0,108.5,3.3,39.0,917.0,799.69,565.15
2016,7,22,14,30,880.0,107.0,3.3,39.0,892.0,761.42,541.08
2016,7,22,14,45,865.5,110.0,3.35,39.0,858.5,718.74,514.09
2016,7,22,15,0,851.0,113.0,3.4,39.0,825.0,675.16,485.37
2016,7,22,15,15,841.0,111.0,3.4,38.5,787.0,629.23,454.24
2016,7,22,15,30,831.0,109.0,3.4,38.0,749.0,582.54,421.68
2016,7,22,15,45,818.0,106.5,3.4,38.0,705.0,533.24,385.51
2016,7,22,16,0,805.0,104.0,3.4,38.0,661.0,480.31,345.9
2016,7,22,16,15,788.0,101.0,3.4,37.5,613.0,428.75,306.8
2016,7,22,16,30,771.0,98.0,3.4,37.0,565.0,378.05,267.15
2016,7,22,16,45,747.5,94.5,3.4,37.0,513.5,325.86,225.02
2016,7,22,17,0,724.0,91.0,3.4,37.0,462.0,275.66,183.84
2016,7,22,17,15,693.5,86.0,3.3,36.5,409.0,221.61,140.37
2016,7,22,17,30,663.0,81.0,3.2,36.0,356.0,173.67,102.46
2016,7,22,17,45,618.5,75.5,3.15,36.0,302.5,127.0,68.5
2016,7,22,18,0,574.0,70.0,3.1,36.0,249.0,85.26,43.22
2016,7,22,18,15,512.0,62.0,2.75,35.0,198.0,46.33,32.66
2016,7,22,18,30,450.0,54.0,2.4,34.0,147.0,38.55,26.2
2016,7,22,18,45,352.5,43.0,2.05,33.0,102.0,32.03,20.53
2016,7,22,19,0,255.0,32.0,1.7,32.0,57.0,25.02,13.81
2016,7,22,19,15,127.5,16.0,1.75,31.5,28.5,12.46,0.0
2016,7,22,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,30.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,38.5,6.5,2.35,24.5,8.0,0.0,0.0
2016,7,23,6,0,77.0,13.0,2.6,25.0,16.0,34.02,0.0
2016,7,23,6,15,191.0,28.5,2.6,25.5,51.5,111.34,71.17
2016,7,23,6,30,305.0,44.0,2.6,26.0,87.0,180.83,133.23
2016,7,23,6,45,392.0,54.0,2.65,26.5,134.5,246.04,188.33
2016,7,23,7,0,479.0,64.0,2.7,27.0,182.0,318.66,248.25
2016,7,23,7,15,533.5,72.0,2.55,27.5,234.0,379.72,297.44
2016,7,23,7,30,588.0,80.0,2.4,28.0,286.0,445.11,347.98
2016,7,23,7,45,632.5,84.0,2.3,29.0,340.5,503.58,390.79
2016,7,23,8,0,677.0,88.0,2.2,30.0,395.0,564.69,433.7
2016,7,23,8,15,704.5,93.0,2.2,30.5,447.5,617.24,469.95
2016,7,23,8,30,732.0,98.0,2.2,31.0,500.0,668.11,502.68
2016,7,23,8,45,757.5,99.5,2.2,32.0,551.0,715.95,531.47
2016,7,23,9,0,783.0,101.0,2.2,33.0,602.0,763.49,559.3
2016,7,23,9,15,798.5,104.0,2.25,33.5,648.5,803.62,583.11
2016,7,23,9,30,814.0,107.0,2.3,34.0,695.0,842.26,605.68
2016,7,23,9,45,829.0,107.5,2.35,34.5,737.5,870.75,621.45
2016,7,23,10,0,844.0,108.0,2.4,35.0,780.0,902.53,639.3
2016,7,23,10,15,853.0,110.0,2.45,35.5,816.0,928.09,653.07
2016,7,23,10,30,862.0,112.0,2.5,36.0,852.0,951.06,665.23
2016,7,23,10,45,871.0,112.0,2.65,36.5,881.5,969.2,675.25
2016,7,23,11,0,880.0,112.0,2.8,37.0,911.0,984.5,683.58
2016,7,23,11,15,884.5,113.0,2.9,37.0,933.0,993.41,689.06
2016,7,23,11,30,889.0,114.0,3.0,37.0,955.0,999.2,692.77
2016,7,23,11,45,892.0,114.5,3.1,37.5,969.5,999.84,691.98
2016,7,23,12,0,895.0,115.0,3.2,38.0,984.0,997.31,689.36
2016,7,23,12,15,896.0,115.0,3.25,38.0,990.5,989.18,684.48
2016,7,23,12,30,897.0,115.0,3.3,38.0,997.0,978.0,677.83
2016,7,23,12,45,897.0,114.5,3.4,38.5,995.5,962.41,667.46
2016,7,23,13,0,897.0,114.0,3.5,39.0,994.0,943.97,655.38
2016,7,23,13,15,895.0,114.0,3.55,39.0,984.0,921.41,641.83
2016,7,23,13,30,893.0,114.0,3.6,39.0,974.0,896.19,626.6
2016,7,23,13,45,889.0,113.0,3.65,39.0,956.5,865.77,608.02
2016,7,23,14,0,885.0,112.0,3.7,39.0,939.0,833.03,587.87
2016,7,23,14,15,880.0,111.0,3.7,39.0,914.0,797.32,565.44
2016,7,23,14,30,875.0,110.0,3.7,39.0,889.0,759.65,541.59
2016,7,23,14,45,860.0,112.5,3.7,39.0,855.0,716.29,513.77
2016,7,23,15,0,845.0,115.0,3.7,39.0,821.0,672.1,484.18
2016,7,23,15,15,835.0,113.0,3.7,38.5,783.0,626.38,453.05
2016,7,23,15,30,825.0,111.0,3.7,38.0,745.0,579.91,420.51
2016,7,23,15,45,811.0,108.5,3.75,38.0,701.0,527.02,381.86
2016,7,23,16,0,797.0,106.0,3.8,38.0,657.0,477.22,344.3
2016,7,23,16,15,779.5,103.0,3.8,37.5,609.0,425.81,305.16
2016,7,23,16,30,762.0,100.0,3.8,37.0,561.0,375.32,265.55
2016,7,23,16,45,738.5,96.0,3.8,37.0,509.5,323.13,223.34
2016,7,23,17,0,715.0,92.0,3.8,37.0,458.0,272.94,182.12
2016,7,23,17,15,683.5,87.0,3.75,36.5,405.0,219.08,138.83
2016,7,23,17,30,652.0,82.0,3.7,36.0,352.0,171.51,101.27
2016,7,23,17,45,608.0,76.0,3.65,35.5,298.5,125.1,67.72
2016,7,23,18,0,564.0,70.0,3.6,35.0,245.0,83.57,42.73
2016,7,23,18,15,501.5,62.0,3.3,34.5,194.5,45.23,31.84
2016,7,23,18,30,439.0,54.0,3.0,34.0,144.0,38.66,26.28
2016,7,23,18,45,341.5,42.5,2.75,33.5,99.5,31.67,20.16
2016,7,23,19,0,244.0,31.0,2.5,33.0,55.0,24.16,12.97
2016,7,23,19,15,122.0,15.5,2.6,32.5,27.5,12.07,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,28.5,6.5,2.35,24.5,7.5,0.0,0.0
2016,7,24,6,0,57.0,13.0,2.6,25.0,15.0,28.42,0.0
2016,7,24,6,15,170.5,29.0,2.65,25.5,49.5,104.92,66.04
2016,7,24,6,30,284.0,45.0,2.7,26.0,84.0,173.92,127.94
2016,7,24,6,45,373.0,55.5,2.75,26.5,131.5,238.96,182.81
2016,7,24,7,0,462.0,66.0,2.8,27.0,179.0,312.12,243.17
2016,7,24,7,15,518.0,74.0,2.75,27.5,231.0,373.17,292.58
2016,7,24,7,30,574.0,82.0,2.7,28.0,283.0,438.68,343.61
2016,7,24,7,45,622.0,86.0,2.65,28.5,337.5,498.71,388.8
2016,7,24,8,0,670.0,90.0,2.6,29.0,392.0,561.69,434.57
2016,7,24,8,15,698.0,94.5,2.55,29.5,444.5,613.72,470.74
2016,7,24,8,30,726.0,99.0,2.5,30.0,497.0,664.06,503.41
2016,7,24,8,45,752.5,100.5,2.45,31.0,548.5,712.48,532.72
2016,7,24,9,0,779.0,102.0,2.4,32.0,600.0,760.68,561.04
2016,7,24,9,15,795.0,105.0,2.35,32.5,646.5,801.13,584.6
2016,7,24,9,30,811.0,108.0,2.3,33.0,693.0,840.12,606.82
2016,7,24,9,45,825.0,109.0,2.3,34.0,735.0,868.16,620.72
2016,7,24,10,0,839.0,110.0,2.3,35.0,777.0,899.46,636.58
2016,7,24,10,15,847.5,112.0,2.3,35.5,812.5,924.45,649.55
2016,7,24,10,30,856.0,114.0,2.3,36.0,848.0,946.85,660.89
2016,7,24,10,45,863.0,115.0,2.35,36.5,877.0,964.01,669.45
2016,7,24,11,0,870.0,116.0,2.4,37.0,906.0,978.28,676.32
2016,7,24,11,15,874.5,117.0,2.45,37.0,928.0,987.1,681.36
2016,7,24,11,30,879.0,118.0,2.5,37.0,950.0,992.83,684.67
2016,7,24,11,45,878.0,121.5,2.6,37.5,963.0,992.5,683.43
2016,7,24,12,0,877.0,125.0,2.7,38.0,976.0,989.0,680.38
2016,7,24,12,15,878.0,125.0,2.7,38.0,982.5,980.92,675.22
2016,7,24,12,30,879.0,125.0,2.7,38.0,989.0,969.84,668.36
2016,7,24,12,45,876.5,126.5,2.75,38.0,986.5,953.98,659.07
2016,7,24,13,0,874.0,128.0,2.8,38.0,984.0,935.39,648.15
2016,7,24,13,15,872.0,127.5,2.8,38.0,974.0,912.73,634.35
2016,7,24,13,30,870.0,127.0,2.8,38.0,964.0,887.5,618.99
2016,7,24,13,45,865.0,126.5,2.85,38.0,946.0,857.24,600.74
2016,7,24,14,0,860.0,126.0,2.9,38.0,928.0,824.79,580.99
2016,7,24,14,15,854.0,124.5,2.9,38.0,903.0,788.58,558.4
2016,7,24,14,30,848.0,123.0,2.9,38.0,878.0,750.55,534.48
2016,7,24,14,45,829.0,128.0,2.9,38.0,843.5,707.55,507.06
2016,7,24,15,0,810.0,133.0,2.9,38.0,809.0,662.18,476.2
2016,7,24,15,15,799.0,130.5,2.9,38.0,771.0,616.36,444.29
2016,7,24,15,30,788.0,128.0,2.9,38.0,733.0,570.01,411.25
2016,7,24,15,45,770.5,126.0,2.9,38.0,689.0,520.35,375.05
2016,7,24,16,0,753.0,124.0,2.9,38.0,645.0,471.22,338.32
2016,7,24,16,15,734.0,120.5,2.9,37.5,597.0,420.86,300.43
2016,7,24,16,30,715.0,117.0,2.9,37.0,549.0,368.43,260.0
2016,7,24,16,45,684.5,114.0,2.95,37.0,497.0,317.0,219.06
2016,7,24,17,0,654.0,111.0,3.0,37.0,445.0,268.36,179.77
2016,7,24,17,15,620.0,104.5,3.0,36.5,392.5,218.94,140.49
2016,7,24,17,30,586.0,98.0,3.0,36.0,340.0,173.1,104.87
2016,7,24,17,45,534.0,91.5,3.0,35.5,287.0,129.01,73.69
2016,7,24,18,0,482.0,85.0,3.0,35.0,234.0,90.8,51.16
2016,7,24,18,15,417.0,74.0,2.85,34.5,184.5,54.54,39.49
2016,7,24,18,30,352.0,63.0,2.7,34.0,135.0,46.38,32.61
2016,7,24,18,45,256.5,48.5,2.55,34.0,92.5,36.65,24.12
2016,7,24,19,0,161.0,34.0,2.4,34.0,50.0,26.36,14.46
2016,7,24,19,15,80.5,17.0,2.45,33.5,25.0,13.35,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.5,2.15,26.0,3.5,0.0,0.0
2016,7,25,6,0,0.0,7.0,2.1,26.0,7.0,6.88,0.0
2016,7,25,6,15,33.0,29.5,2.05,26.0,34.0,48.92,28.17
2016,7,25,6,30,66.0,52.0,2.0,26.0,61.0,89.26,64.22
2016,7,25,6,45,109.0,76.5,2.0,26.5,99.5,138.14,104.62
2016,7,25,7,0,152.0,101.0,2.0,27.0,138.0,190.51,147.42
2016,7,25,7,15,220.5,112.5,2.0,27.0,181.5,250.59,196.05
2016,7,25,7,30,289.0,124.0,2.0,27.0,225.0,311.35,244.4
2016,7,25,7,45,327.5,142.0,2.0,27.5,274.5,367.31,287.01
2016,7,25,8,0,366.0,160.0,2.0,28.0,324.0,434.59,336.63
2016,7,25,8,15,422.0,174.5,1.9,28.0,387.5,504.44,387.44
2016,7,25,8,30,478.0,189.0,1.8,28.0,451.0,577.72,439.16
2016,7,25,8,45,515.0,193.5,1.75,28.5,500.5,628.05,472.61
2016,7,25,9,0,552.0,198.0,1.7,29.0,550.0,679.56,506.12
2016,7,25,9,15,573.0,205.5,1.6,29.5,595.5,721.59,531.62
2016,7,25,9,30,594.0,213.0,1.5,30.0,641.0,766.4,558.18
2016,7,25,9,45,632.0,206.0,1.4,30.5,686.0,807.19,582.11
2016,7,25,10,0,670.0,199.0,1.3,31.0,731.0,847.46,604.11
2016,7,25,10,15,682.5,202.5,1.35,31.5,766.0,874.01,618.73
2016,7,25,10,30,695.0,206.0,1.4,32.0,801.0,898.53,632.15
2016,7,25,10,45,723.5,196.0,1.45,32.5,835.0,922.12,644.99
2016,7,25,11,0,752.0,186.0,1.5,33.0,869.0,940.12,654.37
2016,7,25,11,15,758.5,188.0,1.65,33.5,891.0,950.55,660.45
2016,7,25,11,30,765.0,190.0,1.8,34.0,913.0,958.2,664.92
2016,7,25,11,45,528.5,332.5,1.95,35.0,836.0,868.06,603.31
2016,7,25,12,0,292.0,475.0,2.1,36.0,759.0,768.17,531.35
2016,7,25,12,15,556.0,318.0,2.2,36.0,863.0,865.9,603.67
2016,7,25,12,30,820.0,161.0,2.3,36.0,967.0,951.67,660.27
2016,7,25,12,45,825.0,157.5,2.45,36.5,966.5,938.06,651.03
2016,7,25,13,0,830.0,154.0,2.6,37.0,966.0,918.55,638.97
2016,7,25,13,15,827.5,153.5,2.7,37.0,957.0,896.2,626.05
2016,7,25,13,30,825.0,153.0,2.8,37.0,948.0,871.46,611.55
2016,7,25,13,45,824.0,150.5,2.9,37.5,931.0,843.85,593.89
2016,7,25,14,0,823.0,148.0,3.0,38.0,914.0,813.96,574.69
2016,7,25,14,15,816.5,146.0,3.1,38.0,889.0,777.84,552.52
2016,7,25,14,30,810.0,144.0,3.2,38.0,864.0,739.63,528.75
2016,7,25,14,45,410.5,190.0,3.35,38.0,555.0,464.54,337.89
2016,7,25,15,0,11.0,236.0,3.5,38.0,246.0,233.2,166.38
2016,7,25,15,15,371.5,196.0,3.6,37.5,481.0,408.27,299.38
2016,7,25,15,30,732.0,156.0,3.7,37.0,716.0,559.67,407.98
2016,7,25,15,45,414.5,235.0,3.8,36.5,548.5,426.89,310.76
2016,7,25,16,0,97.0,314.0,3.9,36.0,381.0,333.18,242.11
2016,7,25,16,15,69.0,277.5,4.0,35.5,324.0,282.56,206.36
2016,7,25,16,30,41.0,241.0,4.1,35.0,267.0,235.08,172.37
2016,7,25,16,45,25.5,205.0,4.2,35.0,220.5,199.85,146.75
2016,7,25,17,0,10.0,169.0,4.3,35.0,174.0,161.22,118.41
2016,7,25,17,15,5.0,88.0,4.25,34.0,90.5,85.95,61.51
2016,7,25,17,30,0.0,7.0,4.2,33.0,7.0,6.75,0.0
2016,7,25,17,45,0.0,5.5,4.2,32.5,5.5,5.3,0.0
2016,7,25,18,0,0.0,4.0,4.2,32.0,4.0,3.86,0.0
2016,7,25,18,15,0.0,3.0,4.05,31.5,3.0,2.89,0.0
2016,7,25,18,30,0.0,2.0,3.9,31.0,2.0,1.93,0.0
2016,7,25,18,45,0.0,1.0,3.8,30.5,1.0,0.96,0.0
2016,7,25,19,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,25,19,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,24.0,3.5,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,24.0,7.0,9.32,0.0
2016,7,26,6,15,62.0,29.5,2.25,24.0,37.5,58.3,33.91
2016,7,26,6,30,115.0,52.0,2.3,24.0,68.0,113.28,83.04
2016,7,26,6,45,178.5,74.0,2.4,24.5,111.0,170.22,130.63
2016,7,26,7,0,242.0,96.0,2.5,25.0,154.0,233.12,182.56
2016,7,26,7,15,149.0,114.0,2.5,25.0,153.0,207.91,163.56
2016,7,26,7,30,56.0,132.0,2.5,25.0,152.0,173.09,135.16
2016,7,26,7,45,31.0,139.5,2.55,25.5,150.5,165.8,128.55
2016,7,26,8,0,6.0,147.0,2.6,26.0,149.0,151.09,115.7
2016,7,26,8,15,30.5,185.0,2.6,26.5,201.0,215.0,165.57
2016,7,26,8,30,55.0,223.0,2.6,27.0,253.0,274.84,210.97
2016,7,26,8,45,81.5,254.5,2.65,27.5,304.0,330.36,252.23
2016,7,26,9,0,108.0,286.0,2.7,28.0,355.0,387.29,293.66
2016,7,26,9,15,125.5,312.0,2.7,28.0,398.0,440.63,331.87
2016,7,26,9,30,143.0,338.0,2.7,28.0,441.0,485.58,363.54
2016,7,26,9,45,129.0,358.0,2.75,28.5,455.5,495.85,368.61
2016,7,26,10,0,115.0,378.0,2.8,29.0,470.0,504.86,372.93
2016,7,26,10,15,125.0,399.0,2.8,29.0,503.0,536.39,394.55
2016,7,26,10,30,135.0,420.0,2.8,29.0,536.0,567.6,415.66
2016,7,26,10,45,135.0,436.0,2.8,29.5,555.5,583.36,424.82
2016,7,26,11,0,135.0,452.0,2.8,30.0,575.0,598.42,433.54
2016,7,26,11,15,204.0,458.0,2.8,30.0,648.5,670.39,484.17
2016,7,26,11,30,273.0,464.0,2.8,30.0,722.0,748.08,537.18
2016,7,26,11,45,253.0,476.5,2.8,30.5,719.0,736.68,526.89
2016,7,26,12,0,233.0,489.0,2.8,31.0,716.0,719.71,513.69
2016,7,26,12,15,498.5,343.5,2.8,31.0,831.5,834.89,598.93
2016,7,26,12,30,764.0,198.0,2.8,31.0,947.0,933.58,666.89
2016,7,26,12,45,766.0,196.0,2.8,31.0,946.0,919.16,656.78
2016,7,26,13,0,768.0,194.0,2.8,31.0,945.0,902.24,646.09
2016,7,26,13,15,765.5,193.5,2.8,30.5,935.5,880.27,633.46
2016,7,26,13,30,763.0,193.0,2.8,30.0,926.0,856.12,619.39
2016,7,26,13,45,762.5,188.5,2.85,30.0,910.0,827.83,601.63
2016,7,26,14,0,762.0,184.0,2.9,30.0,894.0,797.48,582.4
2016,7,26,14,15,615.0,271.5,2.9,30.0,834.5,734.96,537.63
2016,7,26,14,30,468.0,359.0,2.9,30.0,775.0,681.03,497.07
2016,7,26,14,45,493.5,333.5,2.9,30.0,758.0,654.4,479.77
2016,7,26,15,0,519.0,308.0,2.9,30.0,741.0,624.92,459.92
2016,7,26,15,15,369.5,335.0,2.85,29.5,635.5,533.8,394.32
2016,7,26,15,30,220.0,362.0,2.8,29.0,530.0,455.79,337.49
2016,7,26,15,45,413.0,279.5,2.8,29.0,572.0,464.62,345.95
2016,7,26,16,0,606.0,197.0,2.8,29.0,614.0,461.12,342.84
2016,7,26,16,15,628.5,168.0,2.75,29.0,572.5,412.56,304.76
2016,7,26,16,30,651.0,139.0,2.7,29.0,531.0,361.34,263.55
2016,7,26,16,45,467.5,171.5,2.7,29.0,440.0,295.59,213.82
2016,7,26,17,0,284.0,204.0,2.7,29.0,349.0,250.87,182.05
2016,7,26,17,15,273.5,180.5,2.6,28.5,307.0,211.41,151.15
2016,7,26,17,30,263.0,157.0,2.5,28.0,265.0,173.23,121.42
2016,7,26,17,45,357.0,123.0,2.4,28.0,245.5,134.58,87.76
2016,7,26,18,0,451.0,89.0,2.3,28.0,226.0,90.73,54.24
2016,7,26,18,15,385.0,77.0,2.1,27.5,177.5,55.3,41.37
2016,7,26,18,30,319.0,65.0,1.9,27.0,129.0,48.1,35.1
2016,7,26,18,45,233.0,49.0,1.7,26.5,87.5,37.18,25.4
2016,7,26,19,0,147.0,33.0,1.5,26.0,46.0,25.63,14.24
2016,7,26,19,15,73.5,16.5,1.5,25.5,23.0,16.22,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,5,45,1.0,3.0,0.5,22.5,3.0,0.0,0.0
2016,7,27,6,0,2.0,6.0,0.6,23.0,6.0,6.44,0.0
2016,7,27,6,15,47.0,29.5,0.8,23.5,36.0,53.47,30.21
2016,7,27,6,30,92.0,53.0,1.0,24.0,66.0,100.9,73.35
2016,7,27,6,45,158.5,75.5,1.2,24.5,109.0,163.7,125.1
2016,7,27,7,0,225.0,98.0,1.4,25.0,152.0,227.44,177.27
2016,7,27,7,15,197.0,116.0,1.45,25.5,172.0,242.28,189.81
2016,7,27,7,30,169.0,134.0,1.5,26.0,192.0,246.97,193.5
2016,7,27,7,45,84.5,116.0,1.55,26.5,145.0,178.76,138.93
2016,7,27,8,0,0.0,98.0,1.6,27.0,98.0,95.66,71.17
2016,7,27,8,15,105.0,166.0,1.6,27.5,223.0,253.74,196.47
2016,7,27,8,30,210.0,234.0,1.6,28.0,348.0,410.91,314.06
2016,7,27,8,45,139.0,253.5,1.65,28.5,332.5,382.7,289.34
2016,7,27,9,0,68.0,273.0,1.7,29.0,317.0,340.18,255.0
2016,7,27,9,15,96.5,304.0,1.75,29.0,371.5,398.24,297.5
2016,7,27,9,30,125.0,335.0,1.8,29.0,426.0,466.48,345.89
2016,7,27,9,45,187.5,354.0,1.85,29.5,498.5,544.13,400.32
2016,7,27,10,0,250.0,373.0,1.9,30.0,571.0,632.87,460.65
2016,7,27,10,15,254.5,391.5,2.0,30.0,601.5,658.93,477.21
2016,7,27,10,30,259.0,410.0,2.1,30.0,632.0,684.0,493.51
2016,7,27,10,45,250.0,428.0,2.25,30.5,648.0,694.33,498.88
2016,7,27,11,0,241.0,446.0,2.4,31.0,664.0,695.89,498.64
2016,7,27,11,15,333.5,425.0,2.5,31.0,735.0,770.47,550.85
2016,7,27,11,30,426.0,404.0,2.6,31.0,806.0,842.49,600.03
2016,7,27,11,45,313.5,449.0,2.75,31.0,747.0,768.24,547.95
2016,7,27,12,0,201.0,494.0,2.9,31.0,688.0,693.19,495.25
2016,7,27,12,15,311.0,463.5,2.95,31.0,767.0,767.93,548.99
2016,7,27,12,30,421.0,433.0,3.0,31.0,846.0,837.18,597.25
2016,7,27,12,45,539.5,354.0,3.15,31.0,882.5,861.62,617.75
2016,7,27,13,0,658.0,275.0,3.3,31.0,919.0,879.84,634.4
2016,7,27,13,15,655.0,274.0,3.35,31.0,909.5,858.16,620.22
2016,7,27,13,30,652.0,273.0,3.4,31.0,900.0,834.72,605.06
2016,7,27,13,45,651.0,268.0,3.45,31.0,883.5,807.57,587.44
2016,7,27,14,0,650.0,263.0,3.5,31.0,867.0,778.77,568.52
2016,7,27,14,15,641.5,260.0,3.5,31.0,843.0,744.38,545.22
2016,7,27,14,30,633.0,257.0,3.5,31.0,819.0,709.06,521.0
2016,7,27,14,45,562.0,286.0,3.5,31.0,771.0,659.14,484.89
2016,7,27,15,0,491.0,315.0,3.5,31.0,723.0,611.92,450.44
2016,7,27,15,15,561.5,261.5,3.45,30.5,707.5,583.52,432.48
2016,7,27,15,30,632.0,208.0,3.4,30.0,692.0,547.08,407.75
2016,7,27,15,45,615.0,202.0,3.35,30.0,649.5,500.84,372.93
2016,7,27,16,0,598.0,196.0,3.3,30.0,607.0,455.44,338.05
2016,7,27,16,15,574.5,189.5,3.15,30.0,560.0,408.38,301.13
2016,7,27,16,30,551.0,183.0,3.0,30.0,513.0,362.3,264.37
2016,7,27,16,45,524.5,173.0,2.85,30.0,464.0,314.25,225.77
2016,7,27,17,0,498.0,163.0,2.7,30.0,415.0,268.72,188.85
2016,7,27,17,15,458.5,152.5,2.3,29.5,364.0,222.64,152.41
2016,7,27,17,30,419.0,142.0,1.9,29.0,313.0,180.74,120.2
2016,7,27,17,45,373.5,127.5,1.55,28.5,263.0,139.17,90.42
2016,7,27,18,0,328.0,113.0,1.2,28.0,213.0,107.0,70.97
2016,7,27,18,15,261.5,96.5,1.1,27.5,165.5,74.67,57.62
2016,7,27,18,30,195.0,80.0,1.0,27.0,118.0,62.88,47.46
2016,7,27,18,45,123.5,57.5,0.9,27.0,78.5,46.18,32.75
2016,7,27,19,0,52.0,35.0,0.8,27.0,39.0,30.17,17.45
2016,7,27,19,15,26.0,17.5,0.8,26.5,19.5,17.2,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,7.0,4.5,2.1,24.0,4.5,0.0,0.0
2016,7,28,6,0,14.0,9.0,2.3,24.0,9.0,12.61,0.0
2016,7,28,6,15,101.0,28.5,2.4,24.0,40.5,73.9,42.01
2016,7,28,6,30,188.0,48.0,2.5,24.0,72.0,141.08,103.64
2016,7,28,6,45,150.5,69.0,2.7,24.5,94.5,151.64,115.86
2016,7,28,7,0,113.0,90.0,2.9,25.0,117.0,157.75,122.56
2016,7,28,7,15,139.0,112.0,2.95,25.0,153.5,200.12,157.59
2016,7,28,7,30,165.0,134.0,3.0,25.0,190.0,244.62,193.55
2016,7,28,7,45,118.5,157.0,3.15,25.5,201.5,247.61,194.69
2016,7,28,8,0,72.0,180.0,3.3,26.0,213.0,238.38,185.78
2016,7,28,8,15,109.0,208.5,3.25,26.5,264.5,305.14,237.11
2016,7,28,8,30,146.0,237.0,3.2,27.0,316.0,366.72,283.16
2016,7,28,8,45,211.5,255.5,3.2,27.5,383.0,441.4,338.77
2016,7,28,9,0,277.0,274.0,3.2,28.0,450.0,529.16,402.23
2016,7,28,9,15,519.0,201.0,3.1,28.5,562.0,669.59,506.51
2016,7,28,9,30,761.0,128.0,3.0,29.0,674.0,815.88,606.2
2016,7,28,9,45,778.5,129.0,2.9,29.5,716.5,851.01,625.43
2016,7,28,10,0,796.0,130.0,2.8,30.0,759.0,884.41,644.0
2016,7,28,10,15,806.0,132.0,2.75,30.0,795.0,909.85,658.79
2016,7,28,10,30,816.0,134.0,2.7,30.0,831.0,932.83,671.99
2016,7,28,10,45,825.0,135.0,2.7,30.5,860.5,945.56,677.66
2016,7,28,11,0,834.0,136.0,2.7,31.0,890.0,961.25,685.36
2016,7,28,11,15,839.0,137.5,2.75,31.0,912.5,970.66,690.91
2016,7,28,11,30,844.0,139.0,2.8,31.0,935.0,977.08,694.72
2016,7,28,11,45,849.5,138.0,2.85,31.5,950.0,978.47,694.07
2016,7,28,12,0,855.0,137.0,2.9,32.0,965.0,976.82,691.66
2016,7,28,12,15,856.5,137.5,2.95,32.0,971.5,969.72,687.32
2016,7,28,12,30,858.0,138.0,3.0,32.0,978.0,959.66,681.25
2016,7,28,12,45,857.5,137.5,3.1,32.0,976.0,943.9,671.98
2016,7,28,13,0,857.0,137.0,3.2,32.0,974.0,925.42,661.01
2016,7,28,13,15,855.0,136.5,3.25,32.0,964.5,902.93,647.13
2016,7,28,13,30,853.0,136.0,3.3,32.0,955.0,877.93,631.61
2016,7,28,13,45,629.0,267.5,3.4,32.0,865.5,787.79,571.12
2016,7,28,14,0,405.0,399.0,3.5,32.0,776.0,705.49,509.95
2016,7,28,14,15,306.0,419.0,3.55,32.0,699.5,630.96,457.52
2016,7,28,14,30,207.0,439.0,3.6,32.0,623.0,563.56,409.18
2016,7,28,14,45,387.0,363.5,3.7,32.0,691.0,607.82,444.87
2016,7,28,15,0,567.0,288.0,3.8,32.0,759.0,637.3,468.63
2016,7,28,15,15,390.0,324.5,3.8,31.5,641.5,536.05,395.21
2016,7,28,15,30,213.0,361.0,3.8,31.0,524.0,450.13,332.31
2016,7,28,15,45,200.0,339.0,3.85,31.0,485.0,411.16,304.4
2016,7,28,16,0,187.0,317.0,3.9,31.0,446.0,373.32,276.79
2016,7,28,16,15,257.5,280.5,3.85,30.5,443.5,355.41,263.7
2016,7,28,16,30,328.0,244.0,3.8,30.0,441.0,334.74,247.13
2016,7,28,16,45,252.0,230.0,3.8,29.5,372.5,278.79,205.39
2016,7,28,17,0,176.0,216.0,3.8,29.0,304.0,235.28,173.57
2016,7,28,17,15,170.5,190.5,3.65,28.5,268.0,200.93,147.0
2016,7,28,17,30,165.0,165.0,3.5,28.0,232.0,167.36,121.03
2016,7,28,17,45,152.0,141.0,3.35,28.0,195.0,134.99,96.59
2016,7,28,18,0,139.0,117.0,3.2,28.0,158.0,104.31,74.58
2016,7,28,18,15,117.0,94.0,3.0,27.5,124.0,77.11,59.74
2016,7,28,18,30,95.0,71.0,2.8,27.0,90.0,59.5,44.62
2016,7,28,18,45,60.0,50.0,2.6,26.5,60.5,42.78,29.95
2016,7,28,19,0,25.0,29.0,2.4,26.0,31.0,26.73,14.65
2016,7,28,19,15,12.5,14.5,2.4,25.5,15.5,14.25,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,7.5,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,15.0,9.0,1.8,24.0,9.0,12.85,0.0
2016,7,29,6,15,110.0,27.5,1.95,24.0,40.5,74.97,41.3
2016,7,29,6,30,205.0,46.0,2.1,24.0,72.0,144.71,106.01
2016,7,29,6,45,290.0,60.0,2.25,24.5,117.5,205.6,157.6
2016,7,29,7,0,375.0,74.0,2.4,25.0,163.0,275.24,215.48
2016,7,29,7,15,435.5,84.5,2.45,25.0,213.5,336.07,265.73
2016,7,29,7,30,496.0,95.0,2.5,25.0,264.0,402.22,318.74
2016,7,29,7,45,540.5,102.5,2.6,25.5,317.0,463.78,366.04
2016,7,29,8,0,585.0,110.0,2.7,26.0,370.0,524.94,411.69
2016,7,29,8,15,422.5,168.0,2.7,26.0,368.5,495.94,386.32
2016,7,29,8,30,260.0,226.0,2.7,26.0,367.0,447.21,345.81
2016,7,29,8,45,162.0,248.0,2.75,26.5,339.0,394.28,302.91
2016,7,29,9,0,64.0,270.0,2.8,27.0,311.0,333.61,253.59
2016,7,29,9,15,125.0,302.5,2.75,27.0,390.0,429.54,325.59
2016,7,29,9,30,186.0,335.0,2.7,27.0,469.0,519.65,390.94
2016,7,29,9,45,116.5,336.0,2.7,27.5,421.5,460.52,344.39
2016,7,29,10,0,47.0,337.0,2.7,28.0,374.0,389.11,289.37
2016,7,29,10,15,39.5,340.0,2.65,28.0,372.5,384.28,285.25
2016,7,29,10,30,32.0,343.0,2.6,28.0,371.0,379.19,280.73
2016,7,29,10,45,24.0,315.0,2.55,28.5,336.5,341.22,252.09
2016,7,29,11,0,16.0,287.0,2.5,29.0,302.0,297.63,219.45
2016,7,29,11,15,179.0,362.0,2.35,29.0,531.0,546.4,402.08
2016,7,29,11,30,342.0,437.0,2.2,29.0,760.0,787.83,565.66
2016,7,29,11,45,261.0,465.5,2.1,29.5,714.0,732.82,522.73
2016,7,29,12,0,180.0,494.0,2.0,30.0,668.0,672.31,478.53
2016,7,29,12,15,312.0,464.5,1.85,30.5,769.0,769.35,544.58
2016,7,29,12,30,444.0,435.0,1.7,31.0,870.0,860.36,602.86
2016,7,29,12,45,652.5,284.5,1.6,31.5,922.5,898.64,631.16
2016,7,29,13,0,861.0,134.0,1.5,32.0,975.0,925.47,646.05
2016,7,29,13,15,626.0,278.0,1.45,32.0,886.0,834.59,586.95
2016,7,29,13,30,391.0,422.0,1.4,32.0,797.0,747.27,524.21
2016,7,29,13,45,316.5,441.5,1.4,32.0,741.5,687.64,484.62
2016,7,29,14,0,242.0,461.0,1.4,32.0,686.0,633.17,447.55
2016,7,29,14,15,289.5,435.5,1.5,32.0,697.0,632.76,449.91
2016,7,29,14,30,337.0,410.0,1.6,32.0,708.0,630.6,450.4
2016,7,29,14,45,352.0,376.0,1.7,32.5,677.5,593.91,426.23
2016,7,29,15,0,367.0,342.0,1.8,33.0,647.0,555.69,400.75
2016,7,29,15,15,561.5,244.0,1.9,33.0,684.5,566.17,411.72
2016,7,29,15,30,756.0,146.0,2.0,33.0,722.0,562.53,411.03
2016,7,29,15,45,748.5,138.5,2.1,33.0,680.0,514.42,375.83
2016,7,29,16,0,741.0,131.0,2.2,33.0,638.0,465.95,339.48
2016,7,29,16,15,721.5,127.0,2.25,32.5,590.0,412.18,298.74
2016,7,29,16,30,702.0,123.0,2.3,32.0,542.0,362.57,259.76
2016,7,29,16,45,682.0,115.5,2.35,32.0,491.5,311.22,218.05
2016,7,29,17,0,662.0,108.0,2.4,32.0,441.0,261.59,177.09
2016,7,29,17,15,628.0,102.0,2.15,31.5,388.0,212.23,137.08
2016,7,29,17,30,594.0,96.0,1.9,31.0,335.0,166.48,101.16
2016,7,29,17,45,551.0,87.0,1.7,30.5,282.5,120.99,68.7
2016,7,29,18,0,508.0,78.0,1.5,30.0,230.0,80.37,45.1
2016,7,29,18,15,441.5,68.0,1.4,29.0,180.0,48.15,35.07
2016,7,29,18,30,375.0,58.0,1.3,28.0,130.0,42.82,30.46
2016,7,29,18,45,279.0,43.5,1.25,27.5,87.5,32.93,21.67
2016,7,29,19,0,183.0,29.0,1.2,27.0,45.0,22.49,11.14
2016,7,29,19,15,91.5,14.5,1.2,26.5,22.5,14.25,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,30,5,45,9.0,4.0,1.9,22.5,4.5,0.0,0.0
2016,7,30,6,0,18.0,8.0,2.1,23.0,9.0,12.64,0.0
2016,7,30,6,15,115.5,26.5,2.25,23.5,40.5,80.52,43.31
2016,7,30,6,30,213.0,45.0,2.4,24.0,72.0,146.23,106.92
2016,7,30,6,45,312.0,57.5,2.6,24.5,119.0,211.43,162.06
2016,7,30,7,0,411.0,70.0,2.8,25.0,166.0,286.9,224.79
2016,7,30,7,15,471.0,79.5,2.8,25.5,217.5,350.93,277.16
2016,7,30,7,30,531.0,89.0,2.8,26.0,269.0,418.07,330.25
2016,7,30,7,45,583.0,93.5,2.85,26.5,324.0,479.2,377.21
2016,7,30,8,0,635.0,98.0,2.9,27.0,379.0,543.65,425.18
2016,7,30,8,15,665.5,103.5,2.85,27.5,432.0,597.17,463.16
2016,7,30,8,30,696.0,109.0,2.8,28.0,485.0,651.52,500.19
2016,7,30,8,45,723.5,111.0,2.75,28.5,536.5,700.0,531.22
2016,7,30,9,0,751.0,113.0,2.7,29.0,588.0,746.05,559.89
2016,7,30,9,15,768.0,116.5,2.65,29.5,634.5,787.08,584.53
2016,7,30,9,30,785.0,120.0,2.6,30.0,681.0,826.74,607.84
2016,7,30,9,45,802.0,120.5,2.55,30.5,724.0,861.51,627.52
2016,7,30,10,0,819.0,121.0,2.5,31.0,767.0,894.46,645.75
2016,7,30,10,15,828.5,123.5,2.5,31.5,803.0,915.0,656.19
2016,7,30,10,30,838.0,126.0,2.5,32.0,839.0,938.49,668.6
2016,7,30,10,45,849.0,125.0,2.5,32.5,869.5,957.11,677.86
2016,7,30,11,0,860.0,124.0,2.5,33.0,900.0,973.0,685.45
2016,7,30,11,15,864.5,125.0,2.55,33.0,922.0,981.66,690.46
2016,7,30,11,30,869.0,126.0,2.6,33.0,944.0,987.24,693.72
2016,7,30,11,45,882.5,119.5,2.65,33.5,961.0,991.02,694.58
2016,7,30,12,0,896.0,113.0,2.7,34.0,978.0,991.69,693.61
2016,7,30,12,15,897.0,113.0,2.8,34.0,984.5,983.46,689.09
2016,7,30,12,30,898.0,113.0,2.9,34.0,991.0,972.15,682.75
2016,7,30,12,45,898.5,112.5,3.0,34.5,989.5,956.86,672.59
2016,7,30,13,0,899.0,112.0,3.1,35.0,988.0,938.65,660.64
2016,7,30,13,15,897.0,111.5,3.15,35.0,978.0,915.33,646.49
2016,7,30,13,30,895.0,111.0,3.2,35.0,968.0,889.33,630.64
2016,7,30,13,45,891.0,110.5,3.3,35.0,950.5,859.05,612.25
2016,7,30,14,0,887.0,110.0,3.4,35.0,933.0,826.42,592.19
2016,7,30,14,15,882.0,108.5,3.45,35.0,907.5,789.88,569.12
2016,7,30,14,30,877.0,107.0,3.5,35.0,882.0,751.35,544.55
2016,7,30,14,45,868.5,106.0,3.55,35.0,849.5,709.03,517.16
2016,7,30,15,0,860.0,105.0,3.6,35.0,817.0,665.35,487.52
2016,7,30,15,15,850.0,103.0,3.65,34.5,778.5,618.71,455.18
2016,7,30,15,30,840.0,101.0,3.7,34.0,740.0,571.27,421.3
2016,7,30,15,45,825.5,99.5,3.75,34.0,695.5,521.37,383.76
2016,7,30,16,0,811.0,98.0,3.8,34.0,651.0,471.54,345.25
2016,7,30,16,15,793.5,95.0,3.75,33.5,602.5,415.51,301.78
2016,7,30,16,30,776.0,92.0,3.7,33.0,554.0,364.1,260.44
2016,7,30,16,45,750.5,89.0,3.7,33.0,502.0,311.3,216.82
2016,7,30,17,0,725.0,86.0,3.7,33.0,450.0,260.73,174.49
2016,7,30,17,15,693.0,81.5,3.45,32.5,396.0,209.93,132.79
2016,7,30,17,30,661.0,77.0,3.2,32.0,342.0,159.18,92.63
2016,7,30,17,45,614.0,71.5,3.0,31.5,288.5,112.66,59.71
2016,7,30,18,0,567.0,66.0,2.8,31.0,235.0,71.4,36.8
2016,7,30,18,15,500.0,58.0,2.55,30.0,184.0,39.6,27.75
2016,7,30,18,30,433.0,50.0,2.3,29.0,133.0,36.01,24.6
2016,7,30,18,45,328.5,38.5,2.1,28.5,89.5,28.87,18.18
2016,7,30,19,0,224.0,27.0,1.9,28.0,46.0,21.19,9.84
2016,7,30,19,15,112.0,13.5,1.9,27.5,23.0,13.27,0.0
2016,7,30,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,15.0,4.5,3.15,24.0,4.5,0.0,0.0
2016,7,31,6,0,30.0,9.0,3.3,24.0,9.0,16.77,0.0
2016,7,31,6,15,150.0,24.5,3.4,24.0,41.5,88.09,45.45
2016,7,31,6,30,270.0,40.0,3.5,24.0,74.0,160.44,117.16
2016,7,31,6,45,382.5,48.5,3.65,24.5,123.0,231.73,177.82
2016,7,31,7,0,495.0,57.0,3.8,25.0,172.0,313.27,245.96
2016,7,31,7,15,552.5,64.0,3.8,25.5,224.5,375.08,297.25
2016,7,31,7,30,610.0,71.0,3.8,26.0,277.0,441.57,350.39
