Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,7,45,660.5,73.0,3.85,26.5,332.5,502.08,397.37
2016,7,31,8,0,711.0,75.0,3.9,27.0,388.0,564.01,443.96
2016,7,31,8,15,738.0,79.0,3.9,27.5,441.5,616.66,481.34
2016,7,31,8,30,765.0,83.0,3.9,28.0,495.0,669.71,516.99
2016,7,31,8,45,784.0,86.5,3.95,28.5,545.5,716.06,547.22
2016,7,31,9,0,803.0,90.0,4.0,29.0,596.0,761.6,576.37
2016,7,31,9,15,818.0,92.5,4.0,29.5,643.0,796.68,597.62
2016,7,31,9,30,833.0,95.0,4.0,30.0,690.0,835.03,620.9
2016,7,31,9,45,845.5,96.5,4.05,30.5,732.0,868.24,640.62
2016,7,31,10,0,858.0,98.0,4.1,31.0,774.0,899.33,658.79
2016,7,31,10,15,867.0,100.0,4.1,31.5,810.0,925.34,673.22
2016,7,31,10,30,876.0,102.0,4.1,32.0,846.0,948.68,685.88
2016,7,31,10,45,883.0,102.5,4.15,32.5,875.5,965.69,694.67
2016,7,31,11,0,890.0,103.0,4.2,33.0,905.0,979.73,701.63
2016,7,31,11,15,894.5,104.0,4.2,33.0,927.5,988.77,706.62
2016,7,31,11,30,899.0,105.0,4.2,33.0,950.0,994.63,709.71
2016,7,31,11,45,903.5,104.0,4.25,33.5,965.0,995.22,708.39
2016,7,31,12,0,908.0,103.0,4.3,34.0,980.0,992.59,705.17
2016,7,31,12,15,909.0,103.0,4.35,34.0,986.0,984.35,699.92
2016,7,31,12,30,910.0,103.0,4.4,34.0,992.0,972.96,692.78
2016,7,31,12,45,908.5,104.0,4.45,34.5,990.0,957.13,681.47
2016,7,31,13,0,907.0,105.0,4.5,35.0,988.0,938.36,668.39
2016,7,31,13,15,905.0,104.5,4.55,35.0,978.0,914.86,653.68
2016,7,31,13,30,903.0,104.0,4.6,35.0,968.0,888.66,637.21
2016,7,31,13,45,897.5,104.5,4.65,35.0,949.5,857.82,617.65
2016,7,31,14,0,892.0,105.0,4.7,35.0,931.0,824.69,596.49
2016,7,31,14,15,886.5,104.0,4.7,35.0,906.0,788.02,572.68
2016,7,31,14,30,881.0,103.0,4.7,35.0,881.0,749.39,547.37
2016,7,31,14,45,859.5,110.0,4.7,35.0,845.5,705.12,518.04
2016,7,31,15,0,838.0,117.0,4.7,35.0,810.0,660.45,486.64
2016,7,31,15,15,827.5,115.0,4.7,35.0,771.5,614.36,453.25
2016,7,31,15,30,817.0,113.0,4.7,35.0,733.0,567.57,418.59
2016,7,31,15,45,799.5,112.0,4.75,35.0,688.5,514.23,378.56
2016,7,31,16,0,782.0,111.0,4.8,35.0,644.0,464.38,339.95
2016,7,31,16,15,763.5,107.5,4.8,34.5,595.5,412.58,299.53
2016,7,31,16,30,745.0,104.0,4.8,34.0,547.0,361.86,258.81
2016,7,31,16,45,717.5,101.0,4.8,33.5,494.5,310.07,216.55
2016,7,31,17,0,690.0,98.0,4.8,33.0,442.0,257.33,173.15
2016,7,31,17,15,656.5,92.5,4.65,32.5,389.0,207.04,132.02
2016,7,31,17,30,623.0,87.0,4.5,32.0,336.0,160.28,95.14
2016,7,31,17,45,572.0,80.5,4.35,32.0,282.0,114.67,63.05
2016,7,31,18,0,521.0,74.0,4.2,32.0,228.0,74.82,41.08
2016,7,31,18,15,451.5,64.5,4.05,31.0,177.5,45.37,32.43
2016,7,31,18,30,382.0,55.0,3.9,30.0,127.0,40.77,28.43
2016,7,31,18,45,274.0,42.0,3.75,29.5,84.5,31.86,20.48
2016,7,31,19,0,166.0,29.0,3.6,29.0,42.0,22.61,10.45
2016,7,31,19,15,83.0,14.5,3.7,28.5,21.0,14.25,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,65.0,25.0,3.45,23.5,33.0,56.3,26.16
2016,8,1,6,30,130.0,50.0,3.6,24.0,66.0,116.7,84.64
2016,8,1,6,45,259.5,62.5,3.75,24.5,115.0,195.05,149.49
2016,8,1,7,0,389.0,75.0,3.9,25.0,164.0,281.72,221.1
2016,8,1,7,15,453.0,85.0,3.95,25.5,216.5,344.23,272.73
2016,8,1,7,30,517.0,95.0,4.0,26.0,269.0,415.38,329.48
2016,8,1,7,45,586.5,95.5,4.1,27.0,327.0,482.25,380.88
2016,8,1,8,0,656.0,96.0,4.2,28.0,385.0,553.73,434.06
2016,8,1,8,15,687.0,101.0,4.25,28.5,439.0,607.9,473.15
2016,8,1,8,30,718.0,106.0,4.3,29.0,493.0,662.88,511.21
2016,8,1,8,45,748.5,107.0,4.35,29.5,546.0,710.93,542.73
2016,8,1,9,0,779.0,108.0,4.4,30.0,599.0,761.74,575.64
2016,8,1,9,15,796.0,111.5,4.4,30.5,646.5,803.68,601.63
2016,8,1,9,30,813.0,115.0,4.4,31.0,694.0,844.18,626.3
2016,8,1,9,45,828.5,116.0,4.4,32.0,737.5,878.89,645.43
2016,8,1,10,0,844.0,117.0,4.4,33.0,781.0,906.25,659.42
2016,8,1,10,15,854.0,119.0,4.4,33.0,818.0,932.73,675.47
2016,8,1,10,30,864.0,121.0,4.4,33.0,855.0,956.62,689.81
2016,8,1,10,45,872.5,121.5,4.4,33.5,885.5,974.74,699.01
2016,8,1,11,0,881.0,122.0,4.4,34.0,916.0,989.95,706.4
2016,8,1,11,15,886.0,123.5,4.4,34.5,939.0,999.73,710.36
2016,8,1,11,30,891.0,125.0,4.4,35.0,962.0,1006.33,712.43
2016,8,1,11,45,895.5,124.5,4.45,35.5,977.0,1007.22,711.26
2016,8,1,12,0,900.0,124.0,4.5,36.0,992.0,1004.89,708.2
2016,8,1,12,15,901.0,124.5,4.5,36.0,998.5,996.96,702.93
2016,8,1,12,30,902.0,125.0,4.5,36.0,1005.0,985.91,695.82
2016,8,1,12,45,903.0,123.5,4.5,36.5,1003.5,969.89,684.22
2016,8,1,13,0,904.0,122.0,4.5,37.0,1002.0,950.92,670.88
2016,8,1,13,15,902.0,121.5,4.5,37.0,991.5,927.32,656.06
2016,8,1,13,30,900.0,121.0,4.5,37.0,981.0,901.02,639.53
2016,8,1,13,45,897.5,119.5,4.5,37.0,963.0,870.77,620.42
2016,8,1,14,0,895.0,118.0,4.5,37.0,945.0,838.06,599.65
2016,8,1,14,15,889.0,116.5,4.5,37.0,919.0,800.31,575.46
2016,8,1,14,30,883.0,115.0,4.5,37.0,893.0,760.64,549.84
2016,8,1,14,45,876.0,112.5,4.5,37.0,860.5,717.6,521.73
2016,8,1,15,0,869.0,110.0,4.5,37.0,828.0,673.09,491.06
2016,8,1,15,15,858.5,108.0,4.45,36.5,788.5,625.61,457.88
2016,8,1,15,30,848.0,106.0,4.4,36.0,749.0,577.37,423.25
2016,8,1,15,45,835.0,103.0,4.4,36.0,704.0,526.4,384.95
2016,8,1,16,0,822.0,100.0,4.4,36.0,659.0,471.67,343.02
2016,8,1,16,15,804.0,97.0,4.35,35.5,609.5,418.49,301.65
2016,8,1,16,30,786.0,94.0,4.3,35.0,560.0,366.28,259.82
2016,8,1,16,45,762.5,90.0,4.3,35.0,507.0,312.66,215.69
2016,8,1,17,0,739.0,86.0,4.3,35.0,454.0,261.05,172.7
2016,8,1,17,15,706.5,81.5,4.0,34.5,399.5,209.41,130.63
2016,8,1,17,30,674.0,77.0,3.7,34.0,345.0,157.85,90.29
2016,8,1,17,45,626.5,71.5,3.4,33.5,290.0,110.69,57.6
2016,8,1,18,0,579.0,66.0,3.1,33.0,235.0,68.87,35.39
2016,8,1,18,15,509.0,58.0,2.9,32.0,183.0,39.9,27.72
2016,8,1,18,30,439.0,50.0,2.7,31.0,131.0,36.33,24.6
2016,8,1,18,45,324.5,38.5,2.5,30.0,87.0,29.2,18.22
2016,8,1,19,0,210.0,27.0,2.3,29.0,43.0,21.02,8.93
2016,8,1,19,15,105.0,13.5,2.5,28.5,21.5,13.27,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,113.5,21.5,2.55,23.5,35.5,71.42,32.05
2016,8,2,6,30,227.0,43.0,2.8,24.0,71.0,148.31,107.68
2016,8,2,6,45,346.0,52.5,3.1,24.5,120.0,218.27,166.95
2016,8,2,7,0,465.0,62.0,3.4,25.0,169.0,303.6,237.87
2016,8,2,7,15,525.0,70.0,3.45,25.5,221.5,366.45,289.88
2016,8,2,7,30,585.0,78.0,3.5,26.0,274.0,434.19,343.95
2016,8,2,7,45,642.0,80.0,3.55,27.0,331.0,497.61,392.33
2016,8,2,8,0,699.0,82.0,3.6,28.0,388.0,564.77,441.73
2016,8,2,8,15,727.5,86.0,3.55,28.5,441.5,615.76,477.96
2016,8,2,8,30,756.0,90.0,3.5,29.0,495.0,669.51,513.67
2016,8,2,8,45,781.5,91.5,3.5,30.0,547.5,718.28,544.05
2016,8,2,9,0,807.0,93.0,3.5,31.0,600.0,766.71,573.44
2016,8,2,9,15,822.5,95.5,3.45,31.5,647.5,802.28,594.36
2016,8,2,9,30,838.0,98.0,3.4,32.0,695.0,841.17,617.27
2016,8,2,9,45,851.5,99.5,3.35,32.5,737.5,875.39,636.71
2016,8,2,10,0,865.0,101.0,3.3,33.0,780.0,907.5,654.54
2016,8,2,10,15,873.5,102.5,3.25,33.5,816.5,932.6,667.64
2016,8,2,10,30,882.0,104.0,3.2,34.0,853.0,955.0,678.98
2016,8,2,10,45,889.5,104.5,3.2,34.5,882.5,972.53,687.54
2016,8,2,11,0,897.0,105.0,3.2,35.0,912.0,987.07,694.29
2016,8,2,11,15,901.5,106.0,3.2,35.0,934.5,996.1,699.1
2016,8,2,11,30,906.0,107.0,3.2,35.0,957.0,1001.91,702.06
2016,8,2,11,45,907.5,108.0,3.25,35.5,971.0,1001.51,700.2
2016,8,2,12,0,909.0,109.0,3.3,36.0,985.0,997.84,696.47
2016,8,2,12,15,910.0,109.0,3.35,36.0,991.0,989.47,691.38
2016,8,2,12,30,911.0,109.0,3.4,36.0,997.0,977.94,684.43
2016,8,2,12,45,910.5,109.0,3.45,36.5,995.0,961.93,673.36
2016,8,2,13,0,910.0,109.0,3.5,37.0,993.0,942.95,660.53
2016,8,2,13,15,908.0,108.5,3.55,37.0,983.0,919.26,646.15
2016,8,2,13,30,906.0,108.0,3.6,37.0,973.0,892.85,630.03
2016,8,2,13,45,902.0,107.0,3.7,37.0,954.5,861.65,611.02
2016,8,2,14,0,898.0,106.0,3.8,37.0,936.0,828.07,590.33
2016,8,2,14,15,892.5,105.0,3.85,37.0,910.5,791.08,567.02
2016,8,2,14,30,887.0,104.0,3.9,37.0,885.0,752.11,542.19
2016,8,2,14,45,879.5,102.5,3.95,37.0,852.0,709.48,514.66
2016,8,2,15,0,872.0,101.0,4.0,37.0,819.0,665.4,484.74
2016,8,2,15,15,862.0,99.0,4.0,36.5,780.0,618.09,451.86
2016,8,2,15,30,852.0,97.0,4.0,36.0,741.0,569.96,417.44
2016,8,2,15,45,839.0,94.5,4.05,36.0,696.5,519.25,379.41
2016,8,2,16,0,826.0,92.0,4.1,36.0,652.0,468.47,340.28
2016,8,2,16,15,809.0,89.0,4.05,35.5,603.0,415.73,299.19
2016,8,2,16,30,792.0,86.0,4.0,35.0,554.0,359.63,254.52
2016,8,2,16,45,769.0,83.0,4.0,35.0,502.0,306.74,210.85
2016,8,2,17,0,746.0,80.0,4.0,35.0,450.0,255.79,168.26
2016,8,2,17,15,714.5,75.5,3.8,34.5,395.5,203.98,126.02
2016,8,2,17,30,683.0,71.0,3.6,34.0,341.0,155.46,88.06
2016,8,2,17,45,637.5,66.0,3.45,33.5,287.0,105.49,53.35
2016,8,2,18,0,592.0,61.0,3.3,33.0,233.0,63.6,31.63
2016,8,2,18,15,523.5,53.5,3.0,32.0,181.5,36.25,24.68
2016,8,2,18,30,455.0,46.0,2.7,31.0,130.0,32.9,21.73
2016,8,2,18,45,341.5,35.5,2.4,30.5,86.0,26.53,15.97
2016,8,2,19,0,228.0,25.0,2.1,30.0,42.0,19.69,7.52
2016,8,2,19,15,114.0,12.5,2.2,29.5,21.0,12.29,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,149.0,18.5,2.35,24.5,36.0,77.6,32.09
2016,8,3,6,30,298.0,37.0,2.5,25.0,72.0,166.94,120.31
2016,8,3,6,45,402.0,46.0,2.65,25.5,120.5,235.44,178.94
2016,8,3,7,0,506.0,55.0,2.8,26.0,169.0,314.13,244.5
2016,8,3,7,15,564.5,62.0,2.75,26.5,222.5,376.82,296.04
2016,8,3,7,30,623.0,69.0,2.7,27.0,276.0,444.31,349.29
2016,8,3,7,45,668.5,72.5,2.7,28.0,331.5,504.07,394.13
2016,8,3,8,0,714.0,76.0,2.7,29.0,387.0,564.71,437.86
2016,8,3,8,15,742.0,80.0,2.7,29.5,441.0,618.19,475.14
2016,8,3,8,30,770.0,84.0,2.7,30.0,495.0,672.15,510.5
2016,8,3,8,45,791.0,86.5,2.7,31.0,546.5,719.1,539.03
2016,8,3,9,0,812.0,89.0,2.7,32.0,598.0,760.58,563.15
2016,8,3,9,15,827.5,92.0,2.65,32.5,645.5,801.77,587.44
2016,8,3,9,30,843.0,95.0,2.6,33.0,693.0,841.4,610.25
2016,8,3,9,45,854.5,97.0,2.6,33.5,735.5,874.53,628.82
2016,8,3,10,0,866.0,99.0,2.6,34.0,778.0,905.44,645.8
2016,8,3,10,15,875.0,100.5,2.6,34.0,814.5,931.04,660.63
2016,8,3,10,30,884.0,102.0,2.6,34.0,851.0,953.96,673.79
2016,8,3,10,45,890.5,103.5,2.65,34.5,881.0,971.61,682.73
2016,8,3,11,0,897.0,105.0,2.7,35.0,911.0,986.23,689.86
2016,8,3,11,15,901.5,105.5,2.75,35.5,933.5,994.73,693.27
2016,8,3,11,30,906.0,106.0,2.8,36.0,956.0,1000.0,694.84
2016,8,3,11,45,907.0,108.0,2.85,36.5,970.0,1000.12,693.36
2016,8,3,12,0,908.0,110.0,2.9,37.0,984.0,996.94,690.02
2016,8,3,12,15,909.0,110.0,2.95,37.0,990.5,988.54,685.01
2016,8,3,12,30,910.0,110.0,3.0,37.0,997.0,976.98,678.18
2016,8,3,12,45,910.0,109.5,3.1,37.0,995.0,960.91,668.99
2016,8,3,13,0,910.0,109.0,3.2,37.0,993.0,941.87,657.98
2016,8,3,13,15,908.0,108.5,3.25,37.0,983.0,918.13,643.67
2016,8,3,13,30,906.0,108.0,3.3,37.0,973.0,891.66,627.63
2016,8,3,13,45,903.0,107.0,3.4,37.5,955.0,861.25,608.01
2016,8,3,14,0,900.0,106.0,3.5,38.0,937.0,828.39,586.75
2016,8,3,14,15,894.5,105.0,3.55,38.0,911.0,791.27,563.57
2016,8,3,14,30,889.0,104.0,3.6,38.0,885.0,752.16,538.9
2016,8,3,14,45,879.0,104.0,3.65,38.0,851.5,709.04,511.28
2016,8,3,15,0,869.0,104.0,3.7,38.0,818.0,664.65,481.22
2016,8,3,15,15,859.0,102.0,3.75,37.5,779.0,617.4,448.75
2016,8,3,15,30,849.0,100.0,3.8,37.0,740.0,569.35,414.7
2016,8,3,15,45,836.0,97.5,3.9,37.0,695.5,518.72,377.04
2016,8,3,16,0,823.0,95.0,4.0,37.0,651.0,468.01,338.23
2016,8,3,16,15,806.0,92.0,4.0,36.5,602.0,411.41,294.65
2016,8,3,16,30,789.0,89.0,4.0,36.0,553.0,359.4,253.12
2016,8,3,16,45,766.0,85.0,4.0,36.0,500.5,305.76,209.07
2016,8,3,17,0,743.0,81.0,4.0,36.0,448.0,254.08,166.15
2016,8,3,17,15,711.5,76.5,3.9,35.5,394.0,202.45,124.3
2016,8,3,17,30,680.0,72.0,3.8,35.0,340.0,154.12,86.78
2016,8,3,17,45,634.5,66.5,3.7,34.5,285.5,103.87,52.24
2016,8,3,18,0,589.0,61.0,3.6,34.0,231.0,61.81,30.9
2016,8,3,18,15,520.0,53.5,3.3,33.0,179.5,36.39,24.67
2016,8,3,18,30,451.0,46.0,3.0,32.0,128.0,33.05,21.73
2016,8,3,18,45,339.5,35.0,2.7,31.0,84.5,26.23,15.63
2016,8,3,19,0,228.0,24.0,2.4,30.0,41.0,18.87,6.43
2016,8,3,19,15,114.0,12.0,2.3,29.5,20.5,11.8,0.0
2016,8,3,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,163.5,17.0,2.65,24.5,36.5,81.76,30.74
2016,8,4,6,30,327.0,34.0,2.8,25.0,73.0,173.84,124.91
2016,8,4,6,45,427.5,42.5,3.0,25.5,121.5,241.39,183.36
2016,8,4,7,0,528.0,51.0,3.2,26.0,170.0,318.94,248.4
2016,8,4,7,15,585.0,57.5,3.2,26.5,223.5,381.23,300.0
2016,8,4,7,30,642.0,64.0,3.2,27.0,277.0,448.2,353.26
2016,8,4,7,45,683.5,68.0,3.25,28.0,332.0,505.06,396.34
2016,8,4,8,0,725.0,72.0,3.3,29.0,387.0,566.44,441.01
2016,8,4,8,15,752.0,76.0,3.3,29.5,441.0,619.69,478.28
2016,8,4,8,30,779.0,80.0,3.3,30.0,495.0,673.31,513.73
2016,8,4,8,45,798.0,83.5,3.3,31.0,546.0,720.22,542.53
2016,8,4,9,0,817.0,87.0,3.3,32.0,597.0,761.54,566.8
2016,8,4,9,15,832.0,89.5,3.3,32.5,644.5,801.93,591.14
2016,8,4,9,30,847.0,92.0,3.3,33.0,692.0,840.73,614.05
2016,8,4,9,45,856.5,95.0,3.3,33.5,734.0,873.31,632.56
2016,8,4,10,0,866.0,98.0,3.3,34.0,776.0,903.53,649.39
2016,8,4,10,15,874.5,100.0,3.3,34.0,812.5,929.21,664.53
2016,8,4,10,30,883.0,102.0,3.3,34.0,849.0,952.17,677.95
2016,8,4,10,45,885.5,105.5,3.35,34.5,877.5,968.06,685.84
2016,8,4,11,0,888.0,109.0,3.4,35.0,906.0,980.79,691.85
2016,8,4,11,15,892.5,110.0,3.45,35.5,928.5,989.69,695.53
2016,8,4,11,30,897.0,111.0,3.5,36.0,951.0,995.39,697.33
2016,8,4,11,45,898.0,113.0,3.6,36.5,965.0,995.43,696.05
2016,8,4,12,0,899.0,115.0,3.7,37.0,979.0,992.22,692.87
2016,8,4,12,15,900.0,115.0,3.75,37.0,985.0,983.81,687.69
2016,8,4,12,30,901.0,115.0,3.8,37.0,991.0,972.27,680.66
2016,8,4,12,45,895.5,118.5,3.9,37.0,988.0,954.99,670.37
2016,8,4,13,0,890.0,122.0,4.0,37.0,985.0,934.89,658.35
2016,8,4,13,15,888.0,121.0,4.05,37.0,975.0,910.99,643.64
2016,8,4,13,30,886.0,120.0,4.1,37.0,965.0,884.42,627.21
2016,8,4,13,45,574.0,286.5,4.15,37.0,830.0,753.74,538.81
2016,8,4,14,0,262.0,453.0,4.2,37.0,695.0,637.67,452.76
2016,8,4,14,15,559.5,287.5,4.2,37.0,784.5,700.61,504.13
2016,8,4,14,30,857.0,122.0,4.2,37.0,874.0,743.77,538.2
2016,8,4,14,45,848.0,120.5,4.25,37.0,841.0,701.09,509.99
2016,8,4,15,0,839.0,119.0,4.3,37.0,808.0,657.15,479.2
2016,8,4,15,15,828.5,117.0,4.3,36.5,769.0,610.8,446.84
2016,8,4,15,30,818.0,115.0,4.3,36.0,730.0,560.73,411.02
2016,8,4,15,45,806.5,110.5,4.3,36.0,686.0,510.12,372.94
2016,8,4,16,0,795.0,106.0,4.3,36.0,642.0,459.41,333.77
2016,8,4,16,15,776.5,103.0,4.2,35.5,593.0,407.3,293.08
2016,8,4,16,30,758.0,100.0,4.1,35.0,544.0,356.25,252.1
2016,8,4,16,45,738.0,94.0,4.1,35.0,492.5,303.36,208.56
2016,8,4,17,0,718.0,88.0,4.1,35.0,441.0,252.15,165.93
2016,8,4,17,15,685.0,83.0,3.95,34.5,387.0,197.92,122.2
2016,8,4,17,30,652.0,78.0,3.8,34.0,333.0,150.21,85.25
2016,8,4,17,45,611.5,70.5,3.7,33.5,280.0,103.39,53.24
2016,8,4,18,0,571.0,63.0,3.6,33.0,227.0,61.17,31.7
2016,8,4,18,15,502.0,55.0,3.25,32.5,175.5,37.8,25.89
2016,8,4,18,30,433.0,47.0,2.9,32.0,124.0,34.11,22.59
2016,8,4,18,45,325.5,35.0,2.6,31.5,81.0,26.39,15.67
2016,8,4,19,0,218.0,23.0,2.3,31.0,38.0,18.05,5.22
2016,8,4,19,15,109.0,11.5,2.4,30.5,19.0,11.3,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,29.5,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,154.5,17.5,2.35,24.5,35.5,79.02,25.89
2016,8,5,6,30,309.0,35.0,2.5,25.0,71.0,167.96,120.22
2016,8,5,6,45,405.5,45.0,2.65,25.5,119.0,234.64,177.91
2016,8,5,7,0,502.0,55.0,2.8,26.0,167.0,310.94,241.74
2016,8,5,7,15,562.0,62.5,2.8,26.5,221.0,374.71,294.28
2016,8,5,7,30,622.0,70.0,2.8,27.0,275.0,443.42,348.67
2016,8,5,7,45,664.5,75.0,2.8,27.5,330.5,503.08,394.25
2016,8,5,8,0,707.0,80.0,2.8,28.0,386.0,563.06,438.5
2016,8,5,8,15,735.5,84.0,2.75,28.5,440.5,616.62,476.2
2016,8,5,8,30,764.0,88.0,2.7,29.0,495.0,670.68,511.62
2016,8,5,8,45,785.5,91.5,2.65,30.0,547.0,718.94,540.96
2016,8,5,9,0,807.0,95.0,2.6,31.0,599.0,766.55,569.04
2016,8,5,9,15,822.5,98.0,2.55,31.0,646.5,807.61,594.37
2016,8,5,9,30,838.0,101.0,2.5,31.0,694.0,842.05,615.0
2016,8,5,9,45,849.5,103.0,2.45,31.5,736.5,874.99,633.21
2016,8,5,10,0,861.0,105.0,2.4,32.0,779.0,905.72,649.74
2016,8,5,10,15,870.0,107.0,2.4,32.5,815.5,931.69,663.5
2016,8,5,10,30,879.0,109.0,2.4,33.0,852.0,954.96,675.51
2016,8,5,10,45,885.0,110.5,2.4,33.5,881.5,971.97,683.59
2016,8,5,11,0,891.0,112.0,2.4,34.0,911.0,985.94,689.86
2016,8,5,11,15,895.0,113.0,2.45,34.0,933.0,994.31,694.66
2016,8,5,11,30,899.0,114.0,2.5,34.0,955.0,999.47,697.65
2016,8,5,11,45,896.0,118.5,2.55,34.5,967.5,998.06,695.28
2016,8,5,12,0,893.0,123.0,2.6,35.0,980.0,993.36,691.06
2016,8,5,12,15,893.5,123.5,2.65,35.0,986.0,984.89,686.06
2016,8,5,12,30,894.0,124.0,2.7,35.0,992.0,973.33,679.25
2016,8,5,12,45,891.5,124.5,2.8,35.0,989.0,955.93,669.28
2016,8,5,13,0,889.0,125.0,2.9,35.0,986.0,935.69,657.56
2016,8,5,13,15,886.5,124.5,2.95,35.0,975.5,911.76,643.11
2016,8,5,13,30,884.0,124.0,3.0,35.0,965.0,885.19,626.97
2016,8,5,13,45,878.0,124.0,3.1,35.0,946.0,853.63,607.84
2016,8,5,14,0,872.0,124.0,3.2,35.0,927.0,819.86,587.12
2016,8,5,14,15,865.5,122.5,3.25,35.0,900.5,782.26,563.42
2016,8,5,14,30,859.0,121.0,3.3,35.0,874.0,742.84,538.29
2016,8,5,14,45,577.0,251.0,3.35,35.0,748.5,628.47,456.39
2016,8,5,15,0,295.0,381.0,3.4,35.0,623.0,538.88,389.12
2016,8,5,15,15,271.0,365.5,3.45,34.5,579.5,494.34,359.03
2016,8,5,15,30,247.0,350.0,3.5,34.0,536.0,451.65,329.51
2016,8,5,15,45,504.0,235.5,3.55,34.0,584.5,464.16,340.32
2016,8,5,16,0,761.0,121.0,3.6,34.0,633.0,455.53,332.74
2016,8,5,16,15,741.0,117.0,3.65,33.5,584.0,403.6,292.22
2016,8,5,16,30,721.0,113.0,3.7,33.0,535.0,349.67,249.31
2016,8,5,16,45,694.5,108.0,3.75,33.0,482.5,297.43,206.39
2016,8,5,17,0,668.0,103.0,3.8,33.0,430.0,247.61,165.05
2016,8,5,17,15,632.0,97.0,3.7,32.5,376.5,197.72,124.83
2016,8,5,17,30,596.0,91.0,3.6,32.0,323.0,151.69,89.39
2016,8,5,17,45,550.0,82.5,3.5,32.0,270.0,106.7,58.75
2016,8,5,18,0,504.0,74.0,3.4,32.0,217.0,66.96,38.51
2016,8,5,18,15,430.0,63.5,3.15,31.5,166.5,45.42,32.35
2016,8,5,18,30,356.0,53.0,2.9,31.0,116.0,39.45,27.08
2016,8,5,18,45,252.5,38.5,2.65,30.5,75.0,29.39,18.11
2016,8,5,19,0,149.0,24.0,2.4,30.0,34.0,18.75,4.85
2016,8,5,19,15,74.5,12.0,2.35,29.5,17.0,11.8,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,118.5,19.0,2.45,25.0,32.0,67.7,17.79
2016,8,6,6,30,237.0,38.0,2.6,25.0,64.0,144.67,103.1
2016,8,6,6,45,332.5,50.0,2.8,25.5,110.0,208.04,157.62
2016,8,6,7,0,428.0,62.0,3.0,26.0,156.0,283.99,220.95
2016,8,6,7,15,490.5,70.5,3.05,26.5,208.0,346.69,272.7
2016,8,6,7,30,553.0,79.0,3.1,27.0,260.0,414.56,326.76
2016,8,6,7,45,601.0,84.0,3.15,27.5,314.5,474.44,372.99
2016,8,6,8,0,649.0,89.0,3.2,28.0,369.0,537.35,419.98
2016,8,6,8,15,679.5,94.0,3.15,28.5,422.5,590.81,458.18
2016,8,6,8,30,710.0,99.0,3.1,29.0,476.0,645.1,495.14
2016,8,6,8,45,736.5,101.5,3.1,30.0,527.5,691.68,524.12
2016,8,6,9,0,763.0,104.0,3.1,31.0,579.0,740.46,553.94
2016,8,6,9,15,780.0,107.5,3.05,31.5,626.5,781.91,578.93
2016,8,6,9,30,797.0,111.0,3.0,32.0,674.0,821.95,602.58
2016,8,6,9,45,810.5,113.0,3.0,32.5,716.5,855.56,621.88
2016,8,6,10,0,824.0,115.0,3.0,33.0,759.0,881.84,636.23
2016,8,6,10,15,834.0,117.0,3.0,33.5,795.5,907.92,650.41
2016,8,6,10,30,844.0,119.0,3.0,34.0,832.0,931.45,662.88
2016,8,6,10,45,850.5,121.0,3.0,34.5,861.5,948.91,671.47
2016,8,6,11,0,857.0,123.0,3.0,35.0,891.0,963.45,678.28
2016,8,6,11,15,862.0,124.5,3.0,35.5,913.5,972.98,682.02
2016,8,6,11,30,867.0,126.0,3.0,36.0,936.0,979.41,683.95
2016,8,6,11,45,870.0,127.0,3.05,36.5,950.5,980.23,682.89
2016,8,6,12,0,873.0,128.0,3.1,37.0,965.0,977.89,680.03
2016,8,6,12,15,874.0,128.0,3.1,37.0,971.5,969.51,674.59
2016,8,6,12,30,875.0,128.0,3.1,37.0,978.0,958.09,667.41
2016,8,6,12,45,873.0,129.0,3.15,37.0,975.5,941.86,657.67
2016,8,6,13,0,871.0,130.0,3.2,37.0,973.0,922.83,646.23
2016,8,6,13,15,869.0,129.5,3.2,37.0,963.0,899.66,631.9
2016,8,6,13,30,867.0,129.0,3.2,37.0,953.0,873.89,615.93
2016,8,6,13,45,861.0,129.5,3.25,37.0,934.5,843.2,597.06
2016,8,6,14,0,855.0,130.0,3.3,37.0,916.0,810.34,576.7
2016,8,6,14,15,849.0,128.5,3.25,37.0,890.0,773.63,553.21
2016,8,6,14,30,843.0,127.0,3.2,37.0,864.0,735.1,528.39
2016,8,6,14,45,832.0,126.5,3.2,37.0,831.0,692.37,500.36
2016,8,6,15,0,821.0,126.0,3.2,37.0,798.0,648.58,469.85
2016,8,6,15,15,810.0,123.5,3.15,37.0,758.5,599.57,435.05
2016,8,6,15,30,799.0,121.0,3.1,37.0,719.0,552.16,400.49
2016,8,6,15,45,783.5,118.0,3.1,37.0,674.5,501.68,363.02
2016,8,6,16,0,768.0,115.0,3.1,37.0,630.0,451.53,324.8
2016,8,6,16,15,748.0,111.0,3.05,36.5,581.0,399.23,284.6
2016,8,6,16,30,728.0,107.0,3.0,36.0,532.0,348.2,244.25
2016,8,6,16,45,702.0,102.5,3.0,36.0,480.0,293.11,199.84
2016,8,6,17,0,676.0,98.0,3.0,36.0,428.0,243.46,159.16
2016,8,6,17,15,640.5,92.5,2.9,35.5,374.0,193.7,119.58
2016,8,6,17,30,605.0,87.0,2.8,35.0,320.0,147.73,84.77
2016,8,6,17,45,555.0,79.5,2.7,34.5,267.0,102.86,55.21
2016,8,6,18,0,505.0,72.0,2.6,34.0,214.0,63.68,36.35
2016,8,6,18,15,429.5,62.0,2.3,33.0,163.5,44.27,31.16
2016,8,6,18,30,354.0,52.0,2.0,32.0,113.0,38.74,26.35
2016,8,6,18,45,242.0,37.5,1.75,31.5,72.5,28.65,17.36
2016,8,6,19,0,130.0,23.0,1.5,31.0,32.0,17.98,3.37
2016,8,6,19,15,65.0,11.5,1.55,30.5,16.0,11.3,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,99.0,20.0,2.7,25.5,31.0,62.79,12.14
2016,8,7,6,30,198.0,40.0,2.9,26.0,62.0,133.31,94.24
2016,8,7,6,45,307.0,52.0,3.1,26.5,108.5,199.84,150.71
2016,8,7,7,0,416.0,64.0,3.3,27.0,155.0,280.01,217.04
2016,8,7,7,15,479.5,73.0,3.3,27.5,207.0,343.22,269.03
2016,8,7,7,30,543.0,82.0,3.3,28.0,259.0,411.69,323.39
2016,8,7,7,45,597.5,86.0,3.35,29.0,314.5,473.91,370.64
2016,8,7,8,0,652.0,90.0,3.4,30.0,370.0,539.71,418.82
2016,8,7,8,15,683.0,95.0,3.3,30.5,423.5,593.63,456.98
2016,8,7,8,30,714.0,100.0,3.2,31.0,477.0,648.41,493.93
2016,8,7,8,45,741.5,102.0,3.15,31.5,529.5,695.28,523.73
2016,8,7,9,0,769.0,104.0,3.1,32.0,582.0,744.47,554.5
2016,8,7,9,15,786.0,107.0,2.95,32.5,629.0,785.55,578.56
2016,8,7,9,30,803.0,110.0,2.8,33.0,676.0,825.2,601.15
2016,8,7,9,45,817.5,111.5,2.7,34.0,719.0,859.3,618.64
2016,8,7,10,0,832.0,113.0,2.6,35.0,762.0,886.15,631.09
2016,8,7,10,15,841.5,115.0,2.55,35.0,798.5,911.92,645.72
2016,8,7,10,30,851.0,117.0,2.5,35.0,835.0,935.1,658.65
2016,8,7,10,45,859.0,118.0,2.45,35.5,865.0,953.04,666.92
2016,8,7,11,0,867.0,119.0,2.4,36.0,895.0,968.08,673.41
2016,8,7,11,15,872.0,120.0,2.45,36.5,917.0,977.17,677.22
2016,8,7,11,30,877.0,121.0,2.5,37.0,939.0,983.13,679.26
2016,8,7,11,45,881.5,120.5,2.55,37.5,954.0,983.9,678.24
2016,8,7,12,0,886.0,120.0,2.6,38.0,969.0,981.5,675.43
2016,8,7,12,15,887.0,120.0,2.65,38.0,975.0,973.04,670.46
2016,8,7,12,30,888.0,120.0,2.7,38.0,981.0,961.49,663.72
2016,8,7,12,45,888.0,120.0,2.8,38.0,979.0,945.98,655.0
2016,8,7,13,0,888.0,120.0,2.9,38.0,977.0,927.55,644.49
2016,8,7,13,15,885.5,119.5,2.95,38.0,966.5,903.58,630.14
2016,8,7,13,30,883.0,119.0,3.0,38.0,956.0,876.95,614.13
2016,8,7,13,45,879.5,117.5,3.1,38.5,938.0,846.02,594.34
2016,8,7,14,0,876.0,116.0,3.2,39.0,920.0,812.73,572.97
2016,8,7,14,15,870.0,115.0,3.2,38.5,894.0,775.77,550.95
2016,8,7,14,30,864.0,114.0,3.2,38.0,868.0,736.92,527.43
2016,8,7,14,45,847.5,117.0,3.25,38.0,833.0,692.78,499.05
2016,8,7,15,0,831.0,120.0,3.3,38.0,798.0,647.95,467.95
2016,8,7,15,15,820.0,117.5,3.3,38.0,759.0,601.05,434.71
2016,8,7,15,30,809.0,115.0,3.3,38.0,720.0,550.47,398.18
2016,8,7,15,45,793.5,112.5,3.3,38.0,675.0,499.94,360.66
2016,8,7,16,0,778.0,110.0,3.3,38.0,630.0,449.72,322.36
2016,8,7,16,15,759.0,106.5,3.3,37.5,581.0,397.74,282.42
2016,8,7,16,30,740.0,103.0,3.3,37.0,532.0,346.92,242.21
2016,8,7,16,45,713.0,98.5,3.3,37.0,479.5,291.05,197.21
2016,8,7,17,0,686.0,94.0,3.3,37.0,427.0,240.57,155.96
2016,8,7,17,15,650.5,88.5,3.2,36.5,373.5,190.31,116.09
2016,8,7,17,30,615.0,83.0,3.1,36.0,320.0,143.84,81.1
2016,8,7,17,45,563.5,76.5,3.05,35.5,266.0,99.23,52.21
2016,8,7,18,0,512.0,70.0,3.0,35.0,212.0,60.5,34.45
2016,8,7,18,15,437.5,60.0,2.7,34.0,162.0,42.68,29.69
2016,8,7,18,30,363.0,50.0,2.4,33.0,112.0,37.47,25.15
2016,8,7,18,45,248.5,36.0,2.1,32.5,71.0,27.51,16.28
2016,8,7,19,0,134.0,22.0,1.8,32.0,30.0,17.21,1.7
2016,8,7,19,15,67.0,11.0,1.85,31.5,15.0,10.81,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,72.5,20.5,2.7,25.5,28.5,50.69,4.98
2016,8,8,6,30,145.0,41.0,2.8,26.0,57.0,109.58,76.61
2016,8,8,6,45,248.5,56.0,2.95,26.5,102.5,180.77,136.07
2016,8,8,7,0,352.0,71.0,3.1,27.0,148.0,256.79,198.82
2016,8,8,7,15,417.5,82.5,3.1,27.5,199.5,319.48,250.23
2016,8,8,7,30,483.0,94.0,3.1,28.0,251.0,388.1,304.66
2016,8,8,7,45,542.5,99.0,3.1,28.5,306.0,454.68,355.84
2016,8,8,8,0,602.0,104.0,3.1,29.0,361.0,522.58,406.42
2016,8,8,8,15,635.0,110.0,3.05,29.5,414.5,576.98,445.17
2016,8,8,8,30,668.0,116.0,3.0,30.0,468.0,632.43,483.53
2016,8,8,8,45,697.5,118.5,2.95,31.0,520.0,681.94,514.77
2016,8,8,9,0,727.0,121.0,2.9,32.0,572.0,731.57,544.84
2016,8,8,9,15,745.5,125.0,2.85,32.5,619.0,770.79,568.19
2016,8,8,9,30,764.0,129.0,2.8,33.0,666.0,811.6,592.26
2016,8,8,9,45,778.5,131.5,2.8,33.5,708.5,845.72,611.81
2016,8,8,10,0,793.0,134.0,2.8,34.0,751.0,877.89,629.92
2016,8,8,10,15,803.5,136.0,2.8,34.5,787.5,903.65,643.74
2016,8,8,10,30,814.0,138.0,2.8,35.0,824.0,926.92,655.96
2016,8,8,10,45,822.0,140.0,2.8,35.5,853.5,945.15,664.96
2016,8,8,11,0,830.0,142.0,2.8,36.0,883.0,954.98,668.75
2016,8,8,11,15,835.0,143.5,2.85,36.5,905.5,964.12,672.66
2016,8,8,11,30,840.0,145.0,2.9,37.0,928.0,970.23,674.79
2016,8,8,11,45,848.0,142.5,2.95,37.5,943.5,972.23,674.48
2016,8,8,12,0,856.0,140.0,3.0,38.0,959.0,971.16,672.42
2016,8,8,12,15,857.0,140.0,3.0,38.0,965.0,962.73,666.97
2016,8,8,12,30,858.0,140.0,3.0,38.0,971.0,951.32,659.83
2016,8,8,12,45,855.0,141.5,3.05,38.0,968.5,934.71,649.9
2016,8,8,13,0,852.0,143.0,3.1,38.0,966.0,915.38,638.34
2016,8,8,13,15,849.5,142.5,3.1,38.0,955.5,891.99,623.93
2016,8,8,13,30,847.0,142.0,3.1,38.0,945.0,866.09,607.95
2016,8,8,13,45,839.5,143.0,3.1,38.0,925.5,834.99,588.62
2016,8,8,14,0,832.0,144.0,3.1,38.0,906.0,801.88,567.95
2016,8,8,14,15,825.0,142.5,3.1,38.0,880.0,765.02,544.71
2016,8,8,14,30,818.0,141.0,3.1,38.0,854.0,725.49,519.54
2016,8,8,14,45,805.5,141.0,3.1,38.0,820.5,682.54,490.79
2016,8,8,15,0,793.0,141.0,3.1,38.0,787.0,638.76,460.41
2016,8,8,15,15,780.5,138.0,3.1,37.5,747.5,591.65,428.03
2016,8,8,15,30,768.0,135.0,3.1,37.0,708.0,544.19,394.47
2016,8,8,15,45,749.5,132.5,3.15,37.0,663.0,494.06,357.34
2016,8,8,16,0,731.0,130.0,3.2,37.0,618.0,441.57,317.63
2016,8,8,16,15,710.0,126.0,3.15,36.5,569.0,390.43,278.31
2016,8,8,16,30,689.0,122.0,3.1,36.0,520.0,340.72,239.04
2016,8,8,16,45,659.5,116.5,3.1,36.0,468.0,288.87,197.25
2016,8,8,17,0,630.0,111.0,3.1,36.0,416.0,239.82,157.46
2016,8,8,17,15,591.5,104.5,3.0,35.5,362.5,191.26,119.32
2016,8,8,17,30,553.0,98.0,2.9,35.0,309.0,146.91,86.32
2016,8,8,17,45,501.0,88.5,2.8,34.5,256.0,103.29,58.13
2016,8,8,18,0,449.0,79.0,2.7,34.0,203.0,65.82,40.54
2016,8,8,18,15,371.5,67.5,2.5,33.5,154.0,49.22,35.14
2016,8,8,18,30,294.0,56.0,2.3,33.0,105.0,42.14,28.93
2016,8,8,18,45,189.0,39.0,2.15,32.5,66.0,30.05,18.2
2016,8,8,19,0,84.0,22.0,2.0,32.0,27.0,18.47,0.53
2016,8,8,19,15,42.0,11.0,2.1,32.0,13.5,10.81,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,101.0,19.0,2.85,25.5,29.5,61.22,1.75
2016,8,9,6,30,202.0,38.0,3.0,26.0,59.0,131.87,92.39
2016,8,9,6,45,308.5,50.0,3.2,26.5,105.5,197.25,148.38
2016,8,9,7,0,415.0,62.0,3.4,27.0,152.0,276.24,213.92
2016,8,9,7,15,479.5,71.0,3.4,27.5,204.0,339.73,266.29
2016,8,9,7,30,544.0,80.0,3.4,28.0,256.0,408.61,321.12
2016,8,9,7,45,598.0,84.5,3.4,28.5,311.5,471.03,369.3
2016,8,9,8,0,652.0,89.0,3.4,29.0,367.0,537.01,418.53
2016,8,9,8,15,683.5,94.0,3.35,29.5,421.0,591.24,457.28
2016,8,9,8,30,715.0,99.0,3.3,30.0,475.0,646.37,494.91
2016,8,9,8,45,744.0,100.5,3.25,31.0,527.5,693.87,524.3
2016,8,9,9,0,773.0,102.0,3.2,32.0,580.0,743.76,554.57
2016,8,9,9,15,789.5,105.0,3.15,32.5,627.5,784.53,579.0
2016,8,9,9,30,806.0,108.0,3.1,33.0,675.0,823.84,602.08
2016,8,9,9,45,822.0,109.0,3.05,33.5,718.0,853.59,618.48
2016,8,9,10,0,838.0,110.0,3.0,34.0,761.0,886.6,636.89
2016,8,9,10,15,847.5,112.0,2.95,34.5,797.5,912.48,650.45
2016,8,9,10,30,857.0,114.0,2.9,35.0,834.0,935.75,662.27
2016,8,9,10,45,866.0,114.5,2.9,35.5,864.5,954.17,671.38
2016,8,9,11,0,875.0,115.0,2.9,36.0,895.0,969.7,678.72
2016,8,9,11,15,880.0,116.0,2.95,36.0,917.5,978.81,683.94
2016,8,9,11,30,885.0,117.0,3.0,36.0,940.0,984.76,687.36
2016,8,9,11,45,893.5,113.5,3.1,36.5,956.0,986.34,687.15
2016,8,9,12,0,902.0,110.0,3.2,37.0,972.0,984.72,685.08
2016,8,9,12,15,903.0,110.5,3.3,37.0,978.5,976.63,680.51
2016,8,9,12,30,904.0,111.0,3.4,37.0,985.0,965.37,674.08
2016,8,9,12,45,904.5,110.0,3.5,37.5,983.0,949.08,663.15
2016,8,9,13,0,905.0,109.0,3.6,38.0,981.0,929.79,650.42
2016,8,9,13,15,903.0,108.5,3.65,38.0,970.5,905.83,635.84
2016,8,9,13,30,901.0,108.0,3.7,38.0,960.0,879.13,619.51
2016,8,9,13,45,897.5,107.0,3.8,38.5,941.5,848.08,599.3
2016,8,9,14,0,894.0,106.0,3.9,39.0,923.0,814.61,577.47
2016,8,9,14,15,662.5,231.0,3.95,38.5,827.5,720.53,515.25
2016,8,9,14,30,431.0,356.0,4.0,38.0,732.0,640.51,457.14
2016,8,9,14,45,459.5,317.5,4.05,38.0,704.0,604.63,434.1
2016,8,9,15,0,488.0,279.0,4.1,38.0,676.0,565.8,408.24
2016,8,9,15,15,667.5,188.0,4.1,38.0,701.0,565.5,410.25
2016,8,9,15,30,847.0,97.0,4.1,38.0,726.0,554.47,402.9
2016,8,9,15,45,833.0,94.5,4.15,38.0,681.0,503.17,364.26
2016,8,9,16,0,819.0,92.0,4.2,38.0,636.0,451.91,324.73
2016,8,9,16,15,801.0,89.0,4.15,37.5,586.5,394.86,280.56
2016,8,9,16,30,783.0,86.0,4.1,37.0,537.0,342.61,238.64
2016,8,9,16,45,757.5,83.0,4.1,36.5,484.0,289.39,195.31
2016,8,9,17,0,732.0,80.0,4.1,36.0,431.0,238.43,153.4
2016,8,9,17,15,698.5,75.5,4.0,35.5,376.5,187.18,112.26
2016,8,9,17,30,665.0,71.0,3.9,35.0,322.0,136.31,73.8
2016,8,9,17,45,614.0,65.5,3.8,35.0,267.5,90.02,44.25
2016,8,9,18,0,563.0,60.0,3.7,35.0,213.0,49.48,27.27
2016,8,9,18,15,488.0,51.5,3.35,34.0,162.0,35.65,23.87
2016,8,9,18,30,413.0,43.0,3.0,33.0,111.0,31.38,20.11
2016,8,9,18,45,290.0,31.0,2.65,32.5,70.0,23.49,12.92
2016,8,9,19,0,167.0,19.0,2.3,32.0,29.0,14.94,0.0
2016,8,9,19,15,83.5,9.5,2.25,31.5,14.5,9.34,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,98.5,18.5,2.5,25.5,29.0,59.4,0.0
2016,8,10,6,30,197.0,37.0,2.7,26.0,58.0,128.68,89.62
2016,8,10,6,45,298.5,50.5,2.9,26.5,104.0,193.54,145.32
2016,8,10,7,0,400.0,64.0,3.1,27.0,150.0,269.24,208.22
2016,8,10,7,15,465.0,74.0,3.15,27.5,202.0,335.06,262.31
2016,8,10,7,30,530.0,84.0,3.2,28.0,254.0,404.64,317.64
2016,8,10,7,45,583.5,88.5,3.3,28.5,309.0,466.18,365.26
2016,8,10,8,0,637.0,93.0,3.4,29.0,364.0,531.19,413.99
2016,8,10,8,15,668.5,98.5,3.4,29.5,417.5,585.37,452.88
2016,8,10,8,30,700.0,104.0,3.4,30.0,471.0,640.45,491.06
2016,8,10,8,45,727.5,106.5,3.45,30.5,523.0,687.08,521.38
