Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,9,0,755.0,109.0,3.5,31.0,575.0,736.31,552.99
2016,8,10,9,15,772.0,112.5,3.45,31.5,622.0,777.46,578.02
2016,8,10,9,30,789.0,116.0,3.4,32.0,669.0,817.2,601.72
2016,8,10,9,45,804.0,117.5,3.35,32.5,712.0,851.31,621.29
2016,8,10,10,0,819.0,119.0,3.3,33.0,755.0,883.44,639.33
2016,8,10,10,15,829.0,121.0,3.25,33.5,791.0,903.95,649.62
2016,8,10,10,30,839.0,123.0,3.2,34.0,827.0,927.27,661.76
2016,8,10,10,45,847.5,124.0,3.2,35.0,857.0,945.41,669.46
2016,8,10,11,0,856.0,125.0,3.2,36.0,887.0,960.67,675.36
2016,8,10,11,15,860.5,126.0,3.2,36.0,909.5,969.07,679.8
2016,8,10,11,30,865.0,127.0,3.2,36.0,932.0,974.35,682.45
2016,8,10,11,45,869.5,127.0,3.2,36.5,946.5,975.47,681.22
2016,8,10,12,0,874.0,127.0,3.2,37.0,961.0,973.43,678.17
2016,8,10,12,15,875.0,127.0,3.25,37.0,967.0,964.88,672.95
2016,8,10,12,30,876.0,127.0,3.3,37.0,973.0,953.27,665.96
2016,8,10,12,45,875.5,127.0,3.4,37.5,971.0,937.28,655.23
2016,8,10,13,0,875.0,127.0,3.5,38.0,969.0,918.41,642.77
2016,8,10,13,15,873.0,126.5,3.55,38.0,958.5,894.94,628.48
2016,8,10,13,30,871.0,126.0,3.6,38.0,948.0,868.84,612.51
2016,8,10,13,45,867.5,124.5,3.65,38.5,929.5,838.02,592.21
2016,8,10,14,0,864.0,123.0,3.7,39.0,911.0,804.89,570.4
2016,8,10,14,15,857.5,121.5,3.7,39.0,885.0,767.28,546.56
2016,8,10,14,30,851.0,120.0,3.7,39.0,859.0,727.86,521.36
2016,8,10,14,45,843.0,118.0,3.75,39.0,826.0,685.32,493.55
2016,8,10,15,0,835.0,116.0,3.8,39.0,793.0,641.46,463.06
2016,8,10,15,15,824.0,113.5,3.8,38.5,753.5,594.24,430.3
2016,8,10,15,30,813.0,111.0,3.8,38.0,714.0,543.26,394.03
2016,8,10,15,45,798.5,108.0,3.85,38.0,669.5,492.49,356.07
2016,8,10,16,0,784.0,105.0,3.9,38.0,625.0,441.93,317.2
2016,8,10,16,15,618.5,153.0,3.9,37.5,543.0,374.25,266.63
2016,8,10,16,30,453.0,201.0,3.9,37.0,461.0,325.61,230.75
2016,8,10,16,45,435.5,182.5,3.9,37.0,412.5,278.23,193.8
2016,8,10,17,0,418.0,164.0,3.9,37.0,364.0,232.62,157.98
2016,8,10,17,15,405.0,143.5,3.8,36.5,317.0,188.02,123.38
2016,8,10,17,30,392.0,123.0,3.7,36.0,270.0,144.96,91.12
2016,8,10,17,45,362.0,105.5,3.65,35.5,223.5,104.8,64.44
2016,8,10,18,0,332.0,88.0,3.6,35.0,177.0,68.13,45.14
2016,8,10,18,15,281.0,70.5,3.35,34.5,134.0,51.78,37.04
2016,8,10,18,30,230.0,53.0,3.1,34.0,91.0,39.9,26.9
2016,8,10,18,45,144.5,36.0,2.9,33.5,56.5,29.72,17.6
2016,8,10,19,0,59.0,19.0,2.7,33.0,22.0,16.05,0.0
2016,8,10,19,15,29.5,9.5,2.75,32.5,11.0,9.34,0.0
2016,8,10,19,30,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,12.5,17.0,2.9,26.5,18.5,21.61,0.0
2016,8,11,6,30,25.0,34.0,3.0,27.0,37.0,46.77,29.6
2016,8,11,6,45,60.0,56.0,3.2,27.5,67.5,91.73,66.85
2016,8,11,7,0,95.0,78.0,3.4,28.0,98.0,134.45,102.15
2016,8,11,7,15,114.5,101.0,3.45,28.5,132.5,173.63,134.18
2016,8,11,7,30,134.0,124.0,3.5,29.0,167.0,214.25,166.58
2016,8,11,7,45,286.0,129.5,3.55,29.5,244.0,322.37,252.24
2016,8,11,8,0,438.0,135.0,3.6,30.0,321.0,446.25,347.23
2016,8,11,8,15,579.0,114.0,3.55,30.5,395.5,540.8,418.02
2016,8,11,8,30,720.0,93.0,3.5,31.0,470.0,639.17,488.79
2016,8,11,8,45,569.5,162.0,3.45,32.0,479.5,629.7,475.68
2016,8,11,9,0,419.0,231.0,3.4,33.0,489.0,600.27,448.03
2016,8,11,9,15,423.5,250.5,3.3,33.5,529.0,636.99,471.37
2016,8,11,9,30,428.0,270.0,3.2,34.0,569.0,672.38,492.96
2016,8,11,9,45,628.5,190.0,3.1,34.5,661.0,776.96,566.56
2016,8,11,10,0,829.0,110.0,3.0,35.0,753.0,876.54,628.44
2016,8,11,10,15,627.0,225.5,2.95,35.5,725.5,835.92,598.06
2016,8,11,10,30,425.0,341.0,2.9,36.0,698.0,771.39,547.31
2016,8,11,10,45,642.5,230.0,2.85,36.5,791.0,868.77,615.42
2016,8,11,11,0,860.0,119.0,2.8,37.0,884.0,957.27,668.18
2016,8,11,11,15,864.5,120.0,2.85,37.0,906.0,965.71,672.36
2016,8,11,11,30,869.0,121.0,2.9,37.0,928.0,971.02,675.39
2016,8,11,11,45,647.5,267.0,2.95,37.5,873.5,908.65,634.28
2016,8,11,12,0,426.0,413.0,3.0,38.0,819.0,832.96,577.84
2016,8,11,12,15,644.0,273.5,3.1,38.0,892.0,895.19,625.69
2016,8,11,12,30,862.0,134.0,3.2,38.0,965.0,945.57,658.27
2016,8,11,12,45,662.0,277.5,3.3,38.5,915.0,889.75,621.11
2016,8,11,13,0,462.0,421.0,3.4,39.0,865.0,830.22,575.88
2016,8,11,13,15,653.5,280.5,3.5,39.0,901.0,849.75,595.82
2016,8,11,13,30,845.0,140.0,3.6,39.0,937.0,858.14,603.44
2016,8,11,13,45,835.0,142.5,3.7,39.0,917.0,826.27,583.71
2016,8,11,14,0,825.0,145.0,3.8,39.0,897.0,792.52,562.86
2016,8,11,14,15,818.5,143.5,3.85,38.5,871.0,755.65,540.7
2016,8,11,14,30,812.0,142.0,3.9,38.0,845.0,716.98,517.05
2016,8,11,14,45,800.0,141.0,3.95,38.0,811.5,673.54,487.43
2016,8,11,15,0,788.0,140.0,4.0,38.0,778.0,629.27,456.41
2016,8,11,15,15,616.0,205.5,4.0,38.0,688.5,547.66,396.68
2016,8,11,15,30,444.0,271.0,4.0,38.0,599.0,482.15,348.04
2016,8,11,15,45,420.0,266.0,4.0,38.0,561.0,441.64,318.46
2016,8,11,16,0,396.0,261.0,4.0,38.0,523.0,406.75,292.35
2016,8,11,16,15,544.0,189.0,3.95,37.5,518.0,375.71,268.08
2016,8,11,16,30,692.0,117.0,3.9,37.0,513.0,331.48,231.28
2016,8,11,16,45,669.0,110.0,3.85,37.0,461.5,280.11,189.49
2016,8,11,17,0,646.0,103.0,3.8,37.0,410.0,230.83,149.23
2016,8,11,17,15,608.0,96.5,3.65,36.5,356.5,181.66,110.71
2016,8,11,17,30,570.0,90.0,3.5,36.0,303.0,136.62,77.66
2016,8,11,17,45,519.5,81.0,3.4,35.5,250.5,92.91,50.46
2016,8,11,18,0,469.0,72.0,3.3,35.0,198.0,55.01,39.82
2016,8,11,18,15,390.5,61.0,2.95,34.5,148.5,44.5,31.06
2016,8,11,18,30,312.0,50.0,2.6,34.0,99.0,37.63,25.01
2016,8,11,18,45,199.5,34.0,2.3,33.5,61.0,26.19,14.71
2016,8,11,19,0,87.0,18.0,2.0,33.0,23.0,14.11,0.0
2016,8,11,19,15,43.5,9.0,2.05,33.0,11.5,8.85,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,66.5,19.0,3.05,25.5,26.0,46.09,0.0
2016,8,12,6,30,133.0,38.0,3.2,26.0,52.0,101.32,69.18
2016,8,12,6,45,236.5,54.0,3.35,26.5,96.5,172.53,129.2
2016,8,12,7,0,340.0,70.0,3.5,27.0,141.0,248.53,192.09
2016,8,12,7,15,408.0,81.0,3.55,27.5,192.0,310.93,243.6
2016,8,12,7,30,476.0,92.0,3.6,28.0,243.0,379.56,298.5
2016,8,12,7,45,533.5,97.5,3.65,29.0,298.0,444.91,348.52
2016,8,12,8,0,591.0,103.0,3.7,30.0,353.0,511.47,397.75
2016,8,12,8,15,625.0,109.5,3.65,30.5,406.0,566.56,437.34
2016,8,12,8,30,659.0,116.0,3.6,31.0,459.0,622.81,476.6
2016,8,12,8,45,688.5,119.0,3.6,32.0,511.0,672.47,508.64
2016,8,12,9,0,718.0,122.0,3.6,33.0,563.0,722.26,539.38
2016,8,12,9,15,736.5,125.5,3.4,33.5,610.0,760.5,561.79
2016,8,12,9,30,755.0,129.0,3.2,34.0,657.0,800.44,584.84
2016,8,12,9,45,768.5,132.5,3.05,35.0,699.0,834.45,602.44
2016,8,12,10,0,782.0,136.0,2.9,36.0,741.0,866.48,618.31
2016,8,12,10,15,792.5,138.5,2.7,36.5,777.0,892.46,630.88
2016,8,12,10,30,803.0,141.0,2.5,37.0,813.0,915.96,641.61
2016,8,12,10,45,808.0,144.5,2.35,37.5,842.0,932.64,648.25
2016,8,12,11,0,813.0,148.0,2.2,38.0,871.0,946.41,653.04
2016,8,12,11,15,818.5,149.5,2.15,38.0,893.0,955.59,657.35
2016,8,12,11,30,824.0,151.0,2.1,38.0,915.0,961.74,659.94
2016,8,12,11,45,802.0,169.5,2.05,38.5,923.0,955.49,653.73
2016,8,12,12,0,780.0,188.0,2.0,39.0,931.0,945.96,645.79
2016,8,12,12,15,781.5,188.5,2.05,39.0,937.0,938.16,641.42
2016,8,12,12,30,783.0,189.0,2.1,39.0,943.0,927.56,635.4
2016,8,12,12,45,777.5,192.0,2.15,39.5,939.5,910.16,623.98
2016,8,12,13,0,772.0,195.0,2.2,40.0,936.0,890.33,611.18
2016,8,12,13,15,769.0,194.5,2.2,40.0,925.5,867.09,597.19
2016,8,12,13,30,766.0,194.0,2.2,40.0,915.0,841.63,581.83
2016,8,12,13,45,758.0,194.0,2.25,40.0,895.5,810.4,563.18
2016,8,12,14,0,750.0,194.0,2.3,40.0,876.0,777.5,543.36
2016,8,12,14,15,742.0,192.0,2.25,39.5,850.5,740.31,520.54
2016,8,12,14,30,734.0,190.0,2.2,39.0,825.0,702.24,496.37
2016,8,12,14,45,707.5,196.5,2.2,39.0,788.5,658.29,466.72
2016,8,12,15,0,681.0,203.0,2.2,39.0,752.0,614.88,436.92
2016,8,12,15,15,666.5,198.5,2.15,39.0,713.5,569.47,405.3
2016,8,12,15,30,652.0,194.0,2.1,39.0,675.0,524.2,373.09
2016,8,12,15,45,635.5,187.0,2.1,39.0,631.0,476.06,338.35
2016,8,12,16,0,619.0,180.0,2.1,39.0,587.0,428.71,303.3
2016,8,12,16,15,594.5,173.0,2.05,38.5,538.5,379.23,266.47
2016,8,12,16,30,570.0,166.0,2.0,38.0,490.0,332.16,230.54
2016,8,12,16,45,537.5,157.5,1.95,38.0,439.0,282.99,192.33
2016,8,12,17,0,505.0,149.0,1.9,38.0,388.0,237.0,156.53
2016,8,12,17,15,463.0,138.0,1.8,37.5,335.5,190.65,121.85
2016,8,12,17,30,421.0,127.0,1.7,37.0,283.0,148.84,92.31
2016,8,12,17,45,367.0,113.0,1.6,36.5,232.0,108.49,67.32
2016,8,12,18,0,313.0,99.0,1.5,36.0,181.0,74.16,55.17
2016,8,12,18,15,241.5,80.0,1.35,35.0,134.5,62.93,45.96
2016,8,12,18,30,170.0,61.0,1.2,34.0,88.0,48.85,34.03
2016,8,12,18,45,85.0,38.5,1.05,33.5,52.0,31.57,18.68
2016,8,12,19,0,0.0,16.0,0.9,33.0,16.0,15.29,0.0
2016,8,12,19,15,0.0,8.0,0.9,32.5,8.0,7.86,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,20.0,17.5,1.45,26.0,19.5,27.17,0.0
2016,8,13,6,30,40.0,35.0,1.4,26.0,39.0,58.94,38.33
2016,8,13,6,45,120.0,60.0,1.35,26.0,82.5,127.43,94.63
2016,8,13,7,0,200.0,85.0,1.3,26.0,126.0,197.3,151.8
2016,8,13,7,15,140.0,103.5,1.3,26.0,137.0,189.62,147.37
2016,8,13,7,30,80.0,122.0,1.3,26.0,148.0,175.39,136.33
2016,8,13,7,45,77.0,146.0,1.3,26.0,174.5,202.2,157.35
2016,8,13,8,0,74.0,170.0,1.3,26.0,201.0,228.39,177.19
2016,8,13,8,15,119.0,197.5,1.25,26.0,256.0,298.79,231.23
2016,8,13,8,30,164.0,225.0,1.2,26.0,311.0,364.83,280.45
2016,8,13,8,45,148.0,251.0,1.15,26.5,334.5,385.53,293.19
2016,8,13,9,0,132.0,277.0,1.1,27.0,358.0,404.43,304.56
2016,8,13,9,15,196.0,296.5,1.05,27.0,428.0,480.69,359.5
2016,8,13,9,30,260.0,316.0,1.0,27.0,498.0,569.13,420.67
2016,8,13,9,45,289.5,331.5,0.95,27.5,545.5,616.25,450.35
2016,8,13,10,0,319.0,347.0,0.9,28.0,593.0,663.66,479.84
2016,8,13,10,15,297.0,372.0,0.9,28.0,610.0,673.51,484.07
2016,8,13,10,30,275.0,397.0,0.9,28.0,627.0,681.15,487.25
2016,8,13,10,45,293.5,408.0,0.95,28.5,661.5,710.63,505.62
2016,8,13,11,0,312.0,419.0,1.0,29.0,696.0,739.2,523.01
2016,8,13,11,15,268.0,442.0,1.05,29.0,684.5,718.59,507.9
2016,8,13,11,30,224.0,465.0,1.1,29.0,673.0,690.22,488.31
2016,8,13,11,45,227.5,472.5,1.15,29.0,686.5,697.43,493.41
2016,8,13,12,0,231.0,480.0,1.2,29.0,700.0,703.58,497.51
2016,8,13,12,15,187.0,486.0,1.2,29.0,665.0,661.98,468.76
2016,8,13,12,30,143.0,492.0,1.2,29.0,630.0,620.5,440.29
2016,8,13,12,45,185.5,488.5,1.25,29.0,667.0,650.12,461.86
2016,8,13,13,0,228.0,485.0,1.3,29.0,704.0,677.6,481.25
2016,8,13,13,15,127.0,423.5,1.3,29.0,545.0,521.41,374.71
2016,8,13,13,30,26.0,362.0,1.3,29.0,386.0,370.61,268.54
2016,8,13,13,45,67.5,406.0,1.3,29.0,468.0,443.66,321.86
2016,8,13,14,0,109.0,450.0,1.3,29.0,550.0,512.87,370.1
2016,8,13,14,15,64.0,376.0,1.3,28.5,435.0,404.31,294.53
2016,8,13,14,30,19.0,302.0,1.3,28.0,320.0,302.23,222.11
2016,8,13,14,45,220.0,314.0,1.3,28.0,492.5,438.12,324.72
2016,8,13,15,0,421.0,326.0,1.3,28.0,665.0,560.66,411.71
2016,8,13,15,15,367.0,326.5,1.3,28.0,611.0,510.56,374.78
2016,8,13,15,30,313.0,327.0,1.3,28.0,557.0,461.63,339.71
2016,8,13,15,45,180.5,300.0,1.3,28.0,430.5,359.53,266.12
2016,8,13,16,0,48.0,273.0,1.3,28.0,304.0,270.77,201.58
2016,8,13,16,15,28.0,227.5,1.3,27.5,245.5,219.39,164.41
2016,8,13,16,30,8.0,182.0,1.3,27.0,187.0,174.15,131.12
2016,8,13,16,45,37.5,187.0,1.3,27.0,205.5,180.51,135.8
2016,8,13,17,0,67.0,192.0,1.3,27.0,224.0,186.33,139.47
2016,8,13,17,15,61.5,167.5,1.25,26.5,194.0,158.91,118.73
2016,8,13,17,30,56.0,143.0,1.2,26.0,164.0,132.29,98.62
2016,8,13,17,45,46.5,119.5,1.15,26.0,134.5,107.02,79.62
2016,8,13,18,0,37.0,96.0,1.1,26.0,105.0,83.09,65.12
2016,8,13,18,15,21.5,73.0,1.05,26.0,78.0,64.23,48.88
2016,8,13,18,30,6.0,50.0,1.0,26.0,51.0,46.35,33.17
2016,8,13,18,45,3.0,30.0,1.0,26.0,30.5,28.32,16.62
2016,8,13,19,0,0.0,10.0,1.0,26.0,10.0,9.83,0.0
2016,8,13,19,15,0.0,5.0,0.95,26.0,5.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,9.5,4.6,24.0,9.5,9.16,0.0
2016,8,14,6,30,0.0,19.0,4.7,24.0,19.0,18.33,8.26
2016,8,14,6,45,0.0,36.5,4.85,24.0,36.5,35.45,22.95
2016,8,14,7,0,0.0,54.0,5.0,24.0,54.0,53.33,38.01
2016,8,14,7,15,0.0,74.5,5.15,24.0,74.5,74.31,55.44
2016,8,14,7,30,0.0,95.0,5.3,24.0,95.0,95.08,72.43
2016,8,14,7,45,0.0,54.5,5.45,24.5,54.5,52.65,37.59
2016,8,14,8,0,0.0,14.0,5.6,25.0,14.0,13.51,5.42
2016,8,14,8,15,0.0,80.5,5.75,25.0,80.5,77.85,57.64
2016,8,14,8,30,0.0,147.0,5.9,25.0,147.0,145.44,111.41
2016,8,14,8,45,16.5,193.0,6.05,25.5,203.0,205.2,158.3
2016,8,14,9,0,33.0,239.0,6.2,26.0,259.0,274.51,211.66
2016,8,14,9,15,369.5,193.0,6.15,26.0,449.0,528.22,414.42
2016,8,14,9,30,706.0,147.0,6.1,26.0,639.0,779.49,603.02
2016,8,14,9,45,384.5,246.0,6.1,26.0,516.5,616.04,475.54
2016,8,14,10,0,63.0,345.0,6.1,26.0,394.0,412.02,313.16
2016,8,14,10,15,36.0,277.5,5.95,26.0,306.0,314.9,239.38
2016,8,14,10,30,9.0,210.0,5.8,26.0,218.0,214.27,161.64
2016,8,14,10,45,11.5,235.5,5.7,26.0,245.5,241.92,182.64
2016,8,14,11,0,14.0,261.0,5.6,26.0,273.0,269.49,203.29
2016,8,14,11,15,17.0,293.5,5.45,26.0,309.0,304.39,229.26
2016,8,14,11,30,20.0,326.0,5.3,26.0,345.0,339.08,254.81
2016,8,14,11,45,34.5,376.5,5.15,26.0,409.0,408.19,305.88
2016,8,14,12,0,49.0,427.0,5.0,26.0,473.0,470.77,351.25
2016,8,14,12,15,33.0,368.5,4.8,26.0,400.0,394.77,294.96
2016,8,14,12,30,17.0,310.0,4.6,26.0,327.0,317.45,237.44
2016,8,14,12,45,36.0,374.5,4.45,26.5,409.5,398.92,297.4
2016,8,14,13,0,55.0,439.0,4.3,27.0,492.0,475.89,352.33
2016,8,14,13,15,27.5,279.0,4.1,27.0,305.5,294.41,219.52
2016,8,14,13,30,0.0,119.0,3.9,27.0,119.0,115.28,83.92
2016,8,14,13,45,15.0,241.0,3.7,27.0,255.0,244.76,182.96
2016,8,14,14,0,30.0,363.0,3.5,27.0,391.0,369.45,275.08
2016,8,14,14,15,25.0,333.0,3.35,26.5,356.0,334.98,249.98
2016,8,14,14,30,20.0,303.0,3.2,26.0,321.0,303.8,227.59
2016,8,14,14,45,53.5,340.0,3.1,26.0,384.0,355.13,266.59
2016,8,14,15,0,87.0,377.0,3.0,26.0,447.0,404.89,303.53
2016,8,14,15,15,52.5,316.5,3.0,26.0,358.5,324.8,244.34
2016,8,14,15,30,18.0,256.0,3.0,26.0,270.0,252.15,190.17
2016,8,14,15,45,13.5,229.0,3.0,26.0,239.0,223.47,168.95
2016,8,14,16,0,9.0,202.0,3.0,26.0,208.0,195.35,147.88
2016,8,14,16,15,4.5,179.5,3.0,25.5,182.5,171.88,130.49
2016,8,14,16,30,0.0,157.0,3.0,25.0,157.0,148.97,113.35
2016,8,14,16,45,0.0,96.5,3.0,25.0,96.5,93.02,69.43
2016,8,14,17,0,0.0,36.0,3.0,25.0,36.0,34.77,22.72
2016,8,14,17,15,0.0,31.0,2.95,24.5,31.0,29.93,18.93
2016,8,14,17,30,0.0,26.0,2.9,24.0,26.0,25.09,15.07
2016,8,14,17,45,0.0,21.5,2.85,24.0,21.5,20.74,11.51
2016,8,14,18,0,0.0,17.0,2.8,24.0,17.0,16.39,8.55
2016,8,14,18,15,0.0,12.5,2.6,23.5,12.5,12.05,4.74
2016,8,14,18,30,0.0,8.0,2.4,23.0,8.0,7.71,0.89
2016,8,14,18,45,0.0,4.5,2.25,23.0,4.5,4.33,0.0
2016,8,14,19,0,0.0,1.0,2.1,23.0,1.0,0.98,0.0
2016,8,14,19,15,0.0,0.5,2.0,22.5,0.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,7.0,2.45,21.0,7.0,6.88,0.0
2016,8,15,6,30,0.0,14.0,2.5,21.0,14.0,13.5,4.66
2016,8,15,6,45,0.0,25.5,2.6,21.5,25.5,24.61,14.41
2016,8,15,7,0,0.0,37.0,2.7,22.0,37.0,35.73,23.87
2016,8,15,7,15,0.0,51.0,2.75,22.0,51.0,49.27,35.27
2016,8,15,7,30,0.0,65.0,2.8,22.0,65.0,62.97,46.61
2016,8,15,7,45,0.0,65.5,2.85,22.0,65.5,63.31,46.79
2016,8,15,8,0,0.0,66.0,2.9,22.0,66.0,63.8,47.03
2016,8,15,8,15,0.0,56.0,2.9,22.0,56.0,54.12,38.93
2016,8,15,8,30,0.0,46.0,2.9,22.0,46.0,44.45,30.87
2016,8,15,8,45,1.0,106.5,2.95,22.5,107.0,104.33,79.09
2016,8,15,9,0,2.0,167.0,3.0,23.0,168.0,166.28,127.68
2016,8,15,9,15,6.0,191.5,2.9,23.0,196.0,194.18,149.08
2016,8,15,9,30,10.0,216.0,2.8,23.0,224.0,222.23,170.41
2016,8,15,9,45,13.0,237.5,2.75,23.5,248.0,246.45,188.19
2016,8,15,10,0,16.0,259.0,2.7,24.0,272.0,270.69,205.78
2016,8,15,10,15,9.0,204.0,2.6,24.0,212.0,208.4,157.76
2016,8,15,10,30,2.0,149.0,2.5,24.0,152.0,147.09,110.2
2016,8,15,10,45,4.5,162.0,2.45,24.0,167.0,162.26,121.94
2016,8,15,11,0,7.0,175.0,2.4,24.0,182.0,177.43,133.5
2016,8,15,11,15,4.5,159.0,2.3,24.0,163.5,159.21,119.21
2016,8,15,11,30,2.0,143.0,2.2,24.0,145.0,141.05,105.03
2016,8,15,11,45,8.5,210.5,2.15,24.0,218.5,213.38,160.47
2016,8,15,12,0,15.0,278.0,2.1,24.0,292.0,285.56,214.43
2016,8,15,12,15,9.5,213.5,2.05,24.0,222.5,216.69,162.42
2016,8,15,12,30,4.0,149.0,2.0,24.0,153.0,148.42,110.43
2016,8,15,12,45,7.5,180.5,2.0,24.0,188.0,182.04,136.41
2016,8,15,13,0,11.0,212.0,2.0,24.0,223.0,215.35,161.71
2016,8,15,13,15,8.0,186.0,1.95,24.0,194.0,187.1,140.15
2016,8,15,13,30,5.0,160.0,1.9,24.0,165.0,159.09,118.78
2016,8,15,13,45,11.5,232.5,1.9,24.5,243.5,233.71,175.43
2016,8,15,14,0,18.0,305.0,1.9,25.0,322.0,307.02,229.52
2016,8,15,14,15,9.0,210.5,1.9,24.5,219.0,209.4,156.9
2016,8,15,14,30,0.0,116.0,1.9,24.0,116.0,112.19,82.8
2016,8,15,14,45,2.0,139.5,1.9,24.0,141.5,135.96,101.62
2016,8,15,15,0,4.0,163.0,1.9,24.0,167.0,159.33,119.88
2016,8,15,15,15,4.5,173.0,1.9,24.0,177.0,168.65,127.26
2016,8,15,15,30,5.0,183.0,1.9,24.0,187.0,177.73,134.52
2016,8,15,15,45,5.0,182.5,1.95,24.0,186.0,176.57,133.94
2016,8,15,16,0,5.0,182.0,2.0,24.0,185.0,175.29,133.32
2016,8,15,16,15,24.0,203.0,1.95,23.5,217.0,196.4,150.19
2016,8,15,16,30,43.0,224.0,1.9,23.0,249.0,217.09,166.43
2016,8,15,16,45,24.5,188.0,1.9,23.0,201.5,181.8,139.57
2016,8,15,17,0,6.0,152.0,1.9,23.0,154.0,143.54,110.38
2016,8,15,17,15,3.0,132.0,1.85,23.0,133.0,123.84,95.19
2016,8,15,17,30,0.0,112.0,1.8,23.0,112.0,104.57,80.09
2016,8,15,17,45,0.0,91.5,1.75,23.0,91.5,85.49,64.75
2016,8,15,18,0,0.0,71.0,1.7,23.0,71.0,66.63,51.91
2016,8,15,18,15,0.0,52.0,1.65,22.5,52.0,49.4,36.91
2016,8,15,18,30,0.0,33.0,1.6,22.0,33.0,31.87,21.42
2016,8,15,18,45,0.0,19.0,1.55,22.0,19.0,18.34,8.58
2016,8,15,19,0,0.0,5.0,1.5,22.0,5.0,4.91,0.0
2016,8,15,19,15,0.0,2.5,1.55,22.0,2.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,10.5,2.55,21.0,10.5,10.32,0.0
2016,8,16,6,30,0.0,21.0,2.6,21.0,21.0,20.27,9.71
2016,8,16,6,45,0.0,40.5,2.65,21.0,40.5,40.27,27.15
2016,8,16,7,0,0.0,60.0,2.7,21.0,60.0,60.35,44.25
2016,8,16,7,15,1.5,82.0,2.75,21.0,82.5,83.69,63.83
2016,8,16,7,30,3.0,104.0,2.8,21.0,105.0,106.91,82.97
2016,8,16,7,45,1.5,101.0,2.85,21.5,101.5,101.01,77.81
2016,8,16,8,0,0.0,98.0,2.9,22.0,98.0,96.01,73.31
2016,8,16,8,15,0.0,123.0,2.85,22.5,123.0,121.3,93.29
2016,8,16,8,30,0.0,148.0,2.8,23.0,148.0,146.54,112.82
2016,8,16,8,45,5.5,174.0,2.8,23.5,177.5,176.93,136.26
2016,8,16,9,0,11.0,200.0,2.8,24.0,207.0,207.61,159.54
2016,8,16,9,15,34.5,249.5,2.7,24.0,273.0,286.29,220.05
2016,8,16,9,30,58.0,299.0,2.6,24.0,339.0,359.34,274.71
2016,8,16,9,45,40.0,289.5,2.55,24.5,318.0,332.6,252.67
2016,8,16,10,0,22.0,280.0,2.5,25.0,297.0,297.61,224.94
2016,8,16,10,15,64.5,341.0,2.35,25.0,394.0,408.11,307.33
2016,8,16,10,30,107.0,402.0,2.2,25.0,491.0,511.57,381.32
2016,8,16,10,45,138.5,422.0,2.1,25.5,541.5,569.28,420.39
2016,8,16,11,0,170.0,442.0,2.0,26.0,592.0,618.59,453.08
2016,8,16,11,15,188.0,437.0,1.9,26.0,607.0,628.54,459.26
2016,8,16,11,30,206.0,432.0,1.8,26.0,622.0,638.03,465.38
2016,8,16,11,45,114.0,387.5,1.7,26.0,493.0,501.11,367.83
2016,8,16,12,0,22.0,343.0,1.6,26.0,364.0,356.2,262.3
2016,8,16,12,15,40.0,393.5,1.55,26.0,431.5,426.04,313.13
2016,8,16,12,30,58.0,444.0,1.5,26.0,499.0,490.11,357.74
2016,8,16,12,45,35.0,339.0,1.5,26.5,372.5,363.14,266.94
2016,8,16,13,0,12.0,234.0,1.5,27.0,246.0,237.51,175.29
2016,8,16,13,15,38.0,336.0,1.55,26.5,372.5,358.25,265.06
2016,8,16,13,30,64.0,438.0,1.6,26.0,499.0,474.61,348.16
2016,8,16,13,45,39.5,360.5,1.7,26.0,398.0,377.38,278.6
2016,8,16,14,0,15.0,283.0,1.8,26.0,297.0,283.74,210.79
2016,8,16,14,15,7.5,185.0,1.85,26.0,192.0,183.94,136.81
2016,8,16,14,30,0.0,87.0,1.9,26.0,87.0,84.3,60.58
2016,8,16,14,45,26.0,218.0,2.0,26.0,238.5,224.37,168.81
2016,8,16,15,0,52.0,349.0,2.1,26.0,390.0,357.48,267.68
2016,8,16,15,15,33.5,297.0,2.2,26.0,323.0,296.0,222.12
2016,8,16,15,30,15.0,245.0,2.3,26.0,256.0,240.3,180.91
2016,8,16,15,45,63.5,270.0,2.4,26.0,311.5,279.54,211.32
2016,8,16,16,0,112.0,295.0,2.5,26.0,367.0,316.06,238.65
2016,8,16,16,15,56.0,216.0,2.5,25.5,252.0,219.52,166.35
2016,8,16,16,30,0.0,137.0,2.5,25.0,137.0,130.7,98.88
2016,8,16,16,45,0.0,132.0,2.55,25.0,132.0,125.53,95.31
2016,8,16,17,0,0.0,127.0,2.6,25.0,127.0,120.2,91.46
2016,8,16,17,15,0.0,110.0,2.45,24.5,110.0,104.14,79.1
2016,8,16,17,30,0.0,93.0,2.3,24.0,93.0,88.15,66.57
2016,8,16,17,45,0.0,76.0,2.2,24.0,76.0,72.23,53.74
2016,8,16,18,0,0.0,59.0,2.1,24.0,59.0,56.44,42.99
2016,8,16,18,15,0.0,43.0,1.95,23.5,43.0,41.54,30.01
2016,8,16,18,30,0.0,27.0,1.8,23.0,27.0,26.06,16.37
2016,8,16,18,45,0.0,15.5,1.7,23.0,15.5,14.95,5.67
2016,8,16,19,0,0.0,4.0,1.6,23.0,4.0,3.93,0.0
2016,8,16,19,15,0.0,2.0,1.55,23.0,2.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,5.5,2.3,23.0,5.5,5.41,0.0
2016,8,17,6,30,0.0,11.0,2.4,23.0,11.0,10.6,2.26
2016,8,17,6,45,0.0,21.0,2.5,23.0,21.0,20.26,10.75
2016,8,17,7,0,0.0,31.0,2.6,23.0,31.0,29.92,18.98
2016,8,17,7,15,0.0,42.5,2.7,23.5,42.5,41.04,28.27
2016,8,17,7,30,0.0,54.0,2.8,24.0,54.0,52.17,37.38
2016,8,17,7,45,0.0,89.0,2.95,24.5,89.0,87.4,65.89
2016,8,17,8,0,0.0,124.0,3.1,25.0,124.0,123.46,94.47
2016,8,17,8,15,62.0,173.0,3.15,25.0,205.0,223.72,174.92
2016,8,17,8,30,124.0,222.0,3.2,25.0,286.0,332.15,259.3
2016,8,17,8,45,148.0,248.0,3.25,25.5,332.0,381.68,295.75
2016,8,17,9,0,172.0,274.0,3.3,26.0,378.0,432.33,332.49
2016,8,17,9,15,243.0,287.5,3.3,26.0,448.5,517.56,395.79
2016,8,17,9,30,314.0,301.0,3.3,26.0,519.0,597.5,453.84
2016,8,17,9,45,315.5,322.5,3.3,26.5,553.5,627.89,472.88
2016,8,17,10,0,317.0,344.0,3.3,27.0,588.0,657.01,491.04
2016,8,17,10,15,287.5,370.5,3.3,27.0,600.0,661.62,492.02
2016,8,17,10,30,258.0,397.0,3.3,27.0,612.0,663.73,491.46
2016,8,17,10,45,180.5,414.0,3.3,27.5,567.5,600.45,443.37
2016,8,17,11,0,103.0,431.0,3.3,28.0,523.0,535.43,394.0
2016,8,17,11,15,119.0,447.5,3.3,28.0,555.5,572.76,420.39
2016,8,17,11,30,135.0,464.0,3.3,28.0,588.0,602.06,440.6
2016,8,17,11,45,165.5,472.5,3.3,28.0,627.5,636.31,464.73
2016,8,17,12,0,196.0,481.0,3.3,28.0,667.0,669.47,487.9
2016,8,17,12,15,206.5,483.0,3.3,28.0,680.0,675.88,492.18
2016,8,17,12,30,217.0,485.0,3.3,28.0,693.0,681.22,495.93
2016,8,17,12,45,240.0,479.0,3.3,28.5,708.5,689.05,500.91
2016,8,17,13,0,263.0,473.0,3.3,29.0,724.0,696.19,505.36
2016,8,17,13,15,134.5,320.0,3.25,29.0,448.5,427.75,316.56
2016,8,17,13,30,6.0,167.0,3.2,29.0,173.0,166.65,122.07
2016,8,17,13,45,25.0,279.5,3.2,29.0,302.5,288.81,214.08
2016,8,17,14,0,44.0,392.0,3.2,29.0,432.0,407.03,299.94
2016,8,17,14,15,183.0,394.0,3.15,28.5,551.5,506.52,374.99
2016,8,17,14,30,322.0,396.0,3.1,28.0,671.0,593.51,439.26
2016,8,17,14,45,282.0,387.5,3.1,28.0,622.0,542.67,402.3
2016,8,17,15,0,242.0,379.0,3.1,28.0,573.0,498.24,370.24
2016,8,17,15,15,153.5,350.0,3.05,28.0,471.0,407.87,304.21
2016,8,17,15,30,65.0,321.0,3.0,28.0,369.0,329.82,246.56
2016,8,17,15,45,32.5,228.5,2.95,28.0,252.5,227.99,171.0
2016,8,17,16,0,0.0,136.0,2.9,28.0,136.0,130.52,96.94
2016,8,17,16,15,0.0,92.5,2.8,27.5,92.5,89.51,65.49
2016,8,17,16,30,0.0,49.0,2.7,27.0,49.0,47.36,32.39
2016,8,17,16,45,0.0,36.5,2.65,27.0,36.5,35.26,22.83
2016,8,17,17,0,0.0,24.0,2.6,27.0,24.0,23.17,13.16
2016,8,17,17,15,0.0,20.5,2.45,26.5,20.5,19.78,10.5
2016,8,17,17,30,0.0,17.0,2.3,26.0,17.0,16.4,7.81
2016,8,17,17,45,0.0,14.0,2.15,25.5,14.0,13.5,5.47
2016,8,17,18,0,0.0,11.0,2.0,25.0,11.0,10.6,3.5
2016,8,17,18,15,0.0,8.0,1.9,24.5,8.0,7.71,0.96
2016,8,17,18,30,0.0,5.0,1.8,24.0,5.0,4.82,0.0
2016,8,17,18,45,0.0,2.5,1.75,24.0,2.5,2.41,0.0
2016,8,17,19,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,13.0,1.3,22.0,13.0,12.78,0.0
2016,8,18,6,30,0.0,26.0,1.4,22.0,26.0,26.03,13.66
2016,8,18,6,45,15.5,48.0,1.55,22.5,51.0,58.99,41.86
2016,8,18,7,0,31.0,70.0,1.7,23.0,76.0,90.3,68.14
2016,8,18,7,15,44.0,93.0,1.75,23.0,105.0,122.6,95.12
2016,8,18,7,30,57.0,116.0,1.8,23.0,134.0,155.75,122.32
2016,8,18,7,45,62.0,140.5,1.9,23.5,163.5,186.89,146.97
2016,8,18,8,0,67.0,165.0,2.0,24.0,193.0,218.15,171.1
2016,8,18,8,15,83.5,192.0,2.05,24.0,232.0,260.22,203.7
2016,8,18,8,30,100.0,219.0,2.1,24.0,271.0,303.23,236.43
2016,8,18,8,45,55.5,209.0,2.2,24.5,238.5,259.34,200.51
2016,8,18,9,0,11.0,199.0,2.3,25.0,206.0,206.6,157.76
2016,8,18,9,15,53.5,257.0,2.3,25.0,294.0,310.13,237.57
2016,8,18,9,30,96.0,315.0,2.3,25.0,382.0,409.21,311.23
2016,8,18,9,45,109.0,340.0,2.3,25.5,420.0,447.83,337.79
2016,8,18,10,0,122.0,365.0,2.3,26.0,458.0,495.2,370.37
2016,8,18,10,15,151.5,386.0,2.25,26.0,507.5,544.45,404.95
2016,8,18,10,30,181.0,407.0,2.2,26.0,557.0,593.93,439.12
2016,8,18,10,45,202.5,421.5,2.15,26.0,595.0,628.88,462.6
2016,8,18,11,0,224.0,436.0,2.1,26.0,633.0,663.32,485.57
2016,8,18,11,15,198.5,450.5,2.05,26.0,629.0,651.9,475.8
2016,8,18,11,30,173.0,465.0,2.0,26.0,625.0,639.32,465.64
2016,8,18,11,45,202.0,470.0,1.95,26.0,659.0,668.41,485.72
2016,8,18,12,0,231.0,475.0,1.9,26.0,693.0,696.37,504.53
2016,8,18,12,15,250.5,474.0,1.85,26.0,712.0,711.43,514.36
2016,8,18,12,30,270.0,473.0,1.8,26.0,731.0,720.78,520.52
2016,8,18,12,45,253.0,475.5,1.8,26.5,716.5,698.67,504.12
2016,8,18,13,0,236.0,478.0,1.8,27.0,702.0,675.41,487.26
2016,8,18,13,15,277.0,461.5,1.75,27.0,721.5,686.16,495.63
2016,8,18,13,30,318.0,445.0,1.7,27.0,741.0,693.46,501.32
2016,8,18,13,45,161.5,302.0,1.7,27.0,452.5,420.5,311.43
2016,8,18,14,0,5.0,159.0,1.7,27.0,164.0,157.5,115.77
2016,8,18,14,15,174.5,273.5,1.7,26.5,422.5,386.53,291.2
2016,8,18,14,30,344.0,388.0,1.7,26.0,681.0,600.82,443.92
2016,8,18,14,45,460.0,327.0,1.75,26.0,702.0,602.74,446.25
2016,8,18,15,0,576.0,266.0,1.8,26.0,723.0,596.78,443.88
2016,8,18,15,15,321.5,293.5,1.85,26.0,546.5,449.89,336.5
2016,8,18,15,30,67.0,321.0,1.9,26.0,370.0,330.54,247.55
2016,8,18,15,45,186.5,298.0,1.95,26.0,421.0,357.33,268.62
2016,8,18,16,0,306.0,275.0,2.0,26.0,472.0,371.49,278.1
2016,8,18,16,15,473.5,203.0,2.0,26.0,478.5,349.39,258.51
2016,8,18,16,30,641.0,131.0,2.0,26.0,485.0,311.96,224.39
2016,8,18,16,45,328.5,146.0,2.05,26.0,327.0,207.31,148.89
2016,8,18,17,0,16.0,161.0,2.1,26.0,169.0,152.97,116.17
2016,8,18,17,15,11.5,140.0,2.0,25.5,145.5,131.54,100.06
2016,8,18,17,30,7.0,119.0,1.9,25.0,122.0,110.7,84.12
2016,8,18,17,45,3.5,98.0,1.85,25.0,99.5,90.53,68.2
2016,8,18,18,0,0.0,77.0,1.8,25.0,77.0,71.17,55.28
2016,8,18,18,15,0.0,56.0,1.85,24.5,56.0,52.44,39.06
2016,8,18,18,30,0.0,35.0,1.9,24.0,35.0,33.46,22.36
2016,8,18,18,45,0.0,20.0,1.95,23.5,20.0,19.31,8.0
2016,8,18,19,0,0.0,5.0,2.0,23.0,5.0,4.91,0.0
2016,8,18,19,15,0.0,2.5,2.1,23.0,2.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,51.5,16.5,2.0,23.0,21.0,30.93,0.0
2016,8,19,6,30,103.0,33.0,2.2,23.0,42.0,84.53,54.25
2016,8,19,6,45,209.0,50.0,2.4,23.5,85.5,155.27,116.12
2016,8,19,7,0,315.0,67.0,2.6,24.0,129.0,231.06,179.42
2016,8,19,7,15,387.0,78.5,2.8,24.0,179.5,294.08,232.59
2016,8,19,7,30,459.0,90.0,3.0,24.0,230.0,363.83,289.92
2016,8,19,7,45,294.5,129.5,3.2,24.5,226.5,325.01,258.54
2016,8,19,8,0,130.0,169.0,3.4,25.0,223.0,270.25,212.81
2016,8,19,8,15,392.0,141.0,3.5,25.5,335.0,435.07,344.36
2016,8,19,8,30,654.0,113.0,3.6,26.0,447.0,610.01,477.62
2016,8,19,8,45,422.0,192.0,3.7,26.5,416.5,542.6,420.59
2016,8,19,9,0,190.0,271.0,3.8,27.0,386.0,442.82,339.59
2016,8,19,9,15,477.0,196.0,3.8,27.0,517.0,617.41,474.76
2016,8,19,9,30,764.0,121.0,3.8,27.0,648.0,792.6,600.22
2016,8,19,9,45,786.5,119.5,3.8,27.5,692.0,829.06,621.58
2016,8,19,10,0,809.0,118.0,3.8,28.0,736.0,863.93,642.5
2016,8,19,10,15,580.0,244.5,3.75,28.0,699.0,805.65,599.13
2016,8,19,10,30,351.0,371.0,3.7,28.0,662.0,722.11,533.4
2016,8,19,10,45,340.5,393.0,3.7,28.5,683.5,736.63,541.39
2016,8,19,11,0,330.0,415.0,3.7,29.0,705.0,749.25,547.5
2016,8,19,11,15,271.0,438.5,3.65,29.0,680.5,715.16,521.52
2016,8,19,11,30,212.0,462.0,3.6,29.0,656.0,673.31,490.53
2016,8,19,11,45,311.5,435.0,3.6,29.0,725.5,742.45,540.76
2016,8,19,12,0,411.0,408.0,3.6,29.0,795.0,807.59,586.85
2016,8,19,12,15,337.5,441.0,3.55,29.0,760.5,760.0,551.63
2016,8,19,12,30,264.0,474.0,3.5,29.0,726.0,715.58,519.02
2016,8,19,12,45,339.5,442.5,3.45,29.0,765.5,744.79,541.28
2016,8,19,13,0,415.0,411.0,3.4,29.0,805.0,771.24,560.98
2016,8,19,13,15,383.0,420.0,3.35,29.0,780.5,737.83,537.13
2016,8,19,13,30,351.0,429.0,3.3,29.0,756.0,705.29,514.16
2016,8,19,13,45,367.0,411.5,3.25,29.0,746.5,687.51,502.67
2016,8,19,14,0,383.0,394.0,3.2,29.0,737.0,668.0,489.79
2016,8,19,14,15,246.5,404.5,3.1,29.0,623.0,559.46,411.42
2016,8,19,14,30,110.0,415.0,3.0,29.0,509.0,465.95,342.69
2016,8,19,14,45,236.0,380.5,2.95,29.0,571.0,504.34,373.24
2016,8,19,15,0,362.0,346.0,2.9,29.0,633.0,537.7,398.45
2016,8,19,15,15,551.0,243.0,2.7,28.5,653.0,531.35,396.36
2016,8,19,15,30,740.0,140.0,2.5,28.0,673.0,511.02,382.44
2016,8,19,15,45,724.0,135.0,2.4,28.0,628.0,457.95,341.15
2016,8,19,16,0,708.0,130.0,2.3,28.0,583.0,408.14,301.37
2016,8,19,16,15,684.5,125.5,2.15,28.0,533.5,356.79,259.54
2016,8,19,16,30,661.0,121.0,2.0,28.0,484.0,307.23,218.38
2016,8,19,16,45,636.0,113.0,1.9,28.0,432.5,256.25,175.93
2016,8,19,17,0,611.0,105.0,1.8,28.0,381.0,207.68,135.63
2016,8,19,17,15,568.5,98.0,1.7,27.5,327.5,159.98,98.42
2016,8,19,17,30,526.0,91.0,1.6,27.0,274.0,117.04,68.17
2016,8,19,17,45,470.5,80.5,1.55,26.5,222.0,75.44,44.99
2016,8,19,18,0,415.0,70.0,1.5,26.0,170.0,50.47,37.5
2016,8,19,18,15,325.0,57.5,1.55,25.5,122.5,42.7,30.63
2016,8,19,18,30,235.0,45.0,1.6,25.0,75.0,34.47,23.02
2016,8,19,18,45,126.5,27.0,1.7,25.0,42.0,21.1,8.43
2016,8,19,19,0,18.0,9.0,1.8,25.0,9.0,8.85,0.0
2016,8,19,19,15,9.0,4.5,1.95,25.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.0,1.85,23.0,3.0,2.95,0.0
2016,8,20,6,30,0.0,6.0,1.9,23.0,6.0,5.78,0.0
2016,8,20,6,45,0.0,13.0,2.0,23.5,13.0,12.53,4.45
2016,8,20,7,0,0.0,20.0,2.1,24.0,20.0,19.29,10.17
2016,8,20,7,15,0.0,28.0,2.15,24.0,28.0,27.02,16.67
2016,8,20,7,30,0.0,36.0,2.2,24.0,36.0,34.75,23.08
2016,8,20,7,45,0.0,40.0,2.3,24.0,40.0,38.62,26.22
2016,8,20,8,0,0.0,44.0,2.4,24.0,44.0,42.5,29.29
2016,8,20,8,15,0.0,61.5,2.5,24.0,61.5,59.44,42.96
2016,8,20,8,30,0.0,79.0,2.6,24.0,79.0,76.4,56.46
2016,8,20,8,45,0.0,84.0,2.75,24.5,84.0,81.26,60.0
2016,8,20,9,0,0.0,89.0,2.9,25.0,89.0,86.12,63.53
