Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,9,15,0.0,107.0,2.9,25.0,107.0,103.87,77.35
2016,8,20,9,30,0.0,125.0,2.9,25.0,125.0,121.7,91.1
2016,8,20,9,45,4.5,167.5,2.95,25.5,170.5,167.98,126.77
2016,8,20,10,0,9.0,210.0,3.0,26.0,216.0,214.59,161.97
2016,8,20,10,15,8.5,204.0,2.95,26.0,210.5,207.9,156.43
2016,8,20,10,30,8.0,198.0,2.9,26.0,205.0,201.29,151.12
2016,8,20,10,45,8.5,201.0,2.9,26.0,209.0,204.62,153.44
2016,8,20,11,0,9.0,204.0,2.9,26.0,213.0,207.93,155.76
2016,8,20,11,15,10.5,220.5,2.85,26.0,231.0,225.51,168.87
2016,8,20,11,30,12.0,237.0,2.8,26.0,249.0,242.99,181.81
2016,8,20,11,45,13.0,251.0,2.8,26.5,263.5,257.4,192.04
2016,8,20,12,0,14.0,265.0,2.8,27.0,278.0,271.66,202.1
2016,8,20,12,15,17.5,302.0,2.7,27.0,318.5,310.62,230.66
2016,8,20,12,30,21.0,339.0,2.6,27.0,359.0,349.15,258.52
2016,8,20,12,45,13.0,248.0,2.55,27.0,260.5,252.44,187.31
2016,8,20,13,0,5.0,157.0,2.5,27.0,162.0,156.63,115.49
2016,8,20,13,15,7.0,173.5,2.45,26.5,180.0,174.05,129.22
2016,8,20,13,30,9.0,190.0,2.4,26.0,198.0,191.25,142.6
2016,8,20,13,45,8.5,187.0,2.35,26.0,194.5,187.48,139.77
2016,8,20,14,0,8.0,184.0,2.3,26.0,191.0,183.74,137.02
2016,8,20,14,15,4.0,156.0,2.15,26.0,159.5,153.54,114.01
2016,8,20,14,30,0.0,128.0,2.0,26.0,128.0,123.69,91.15
2016,8,20,14,45,4.5,171.5,1.95,26.0,175.5,167.99,125.46
2016,8,20,15,0,9.0,215.0,1.9,26.0,223.0,211.23,158.49
2016,8,20,15,15,4.5,171.5,1.75,25.5,175.5,167.1,125.22
2016,8,20,15,30,0.0,128.0,1.6,25.0,128.0,123.34,91.92
2016,8,20,15,45,0.0,71.5,1.45,25.0,71.5,69.19,49.66
2016,8,20,16,0,0.0,15.0,1.3,25.0,15.0,14.49,6.06
2016,8,20,16,15,46.5,125.5,1.15,25.0,151.0,135.23,101.79
2016,8,20,16,30,93.0,236.0,1.0,25.0,287.0,240.87,181.79
2016,8,20,16,45,49.0,191.5,0.85,25.0,218.5,185.21,139.7
2016,8,20,17,0,5.0,147.0,0.7,25.0,150.0,138.4,105.12
2016,8,20,17,15,2.5,126.5,0.6,24.5,128.0,118.47,90.12
2016,8,20,17,30,0.0,106.0,0.5,24.0,106.0,98.92,75.04
2016,8,20,17,45,0.0,85.0,0.4,24.0,85.0,79.46,59.46
2016,8,20,18,0,0.0,64.0,0.3,24.0,64.0,60.36,46.23
2016,8,20,18,15,0.0,45.5,0.35,24.0,45.5,43.48,31.48
2016,8,20,18,30,0.0,27.0,0.4,24.0,27.0,26.07,16.11
2016,8,20,18,45,0.0,13.5,0.45,24.0,13.5,13.02,2.48
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,7.0,2.65,20.0,7.0,6.88,0.0
2016,8,21,6,30,0.0,14.0,2.6,20.0,14.0,13.5,4.07
2016,8,21,6,45,0.0,28.0,2.6,20.5,28.0,27.03,16.33
2016,8,21,7,0,0.0,42.0,2.6,21.0,42.0,40.57,27.91
2016,8,21,7,15,0.0,58.5,2.55,21.0,58.5,57.12,41.88
2016,8,21,7,30,0.0,75.0,2.5,21.0,75.0,73.68,55.65
2016,8,21,7,45,0.0,74.0,2.5,21.5,74.0,71.84,53.92
2016,8,21,8,0,0.0,73.0,2.5,22.0,73.0,70.58,52.61
2016,8,21,8,15,0.0,86.0,2.55,22.0,86.0,83.36,62.82
2016,8,21,8,30,0.0,99.0,2.6,22.0,99.0,96.26,73.0
2016,8,21,8,45,2.0,136.0,2.65,22.5,137.0,135.05,103.65
2016,8,21,9,0,4.0,173.0,2.7,23.0,175.0,174.13,133.89
2016,8,21,9,15,38.5,239.0,2.6,23.0,265.0,278.1,214.99
2016,8,21,9,30,73.0,305.0,2.5,23.0,355.0,378.49,290.63
2016,8,21,9,45,64.0,319.0,2.45,23.5,365.5,385.35,293.56
2016,8,21,10,0,55.0,333.0,2.4,24.0,376.0,391.58,296.43
2016,8,21,10,15,65.0,358.5,2.1,24.0,411.5,426.87,321.23
2016,8,21,10,30,75.0,384.0,1.8,24.0,447.0,462.02,345.21
2016,8,21,10,45,47.5,347.5,1.5,24.5,388.0,396.63,295.33
2016,8,21,11,0,20.0,311.0,1.2,25.0,329.0,325.09,241.38
2016,8,21,11,15,32.0,355.5,0.95,25.0,384.5,387.36,285.86
2016,8,21,11,30,44.0,400.0,0.7,25.0,440.0,442.52,323.02
2016,8,21,11,45,79.0,435.5,0.45,25.5,509.5,509.67,367.0
2016,8,21,12,0,114.0,471.0,0.2,26.0,579.0,580.17,410.74
2016,8,21,12,15,124.0,477.0,0.5,26.0,594.5,590.83,420.19
2016,8,21,12,30,134.0,483.0,0.8,26.0,610.0,600.64,429.66
2016,8,21,12,45,164.5,482.5,1.1,26.0,637.5,621.76,447.1
2016,8,21,13,0,195.0,482.0,1.4,26.0,665.0,641.15,463.02
2016,8,21,13,15,162.5,474.5,1.55,26.0,626.0,597.65,433.63
2016,8,21,13,30,130.0,467.0,1.7,26.0,587.0,555.45,405.07
2016,8,21,13,45,179.0,455.0,1.9,26.0,617.0,576.16,422.17
2016,8,21,14,0,228.0,443.0,2.1,26.0,647.0,593.42,436.26
2016,8,21,14,15,128.0,387.0,2.2,25.5,501.0,457.49,340.02
2016,8,21,14,30,28.0,331.0,2.3,25.0,355.0,331.72,248.17
2016,8,21,14,45,52.5,347.0,2.45,25.0,389.5,359.22,269.91
2016,8,21,15,0,77.0,363.0,2.6,25.0,424.0,383.85,288.77
2016,8,21,15,15,54.0,322.5,2.6,25.0,364.0,329.15,248.37
2016,8,21,15,30,31.0,282.0,2.6,25.0,304.0,276.95,209.66
2016,8,21,15,45,37.5,271.0,2.65,25.0,296.0,266.74,202.54
2016,8,21,16,0,44.0,260.0,2.7,25.0,288.0,255.73,194.54
2016,8,21,16,15,50.0,242.0,2.65,24.5,271.5,237.8,181.39
2016,8,21,16,30,56.0,224.0,2.6,24.0,255.0,219.18,167.45
2016,8,21,16,45,188.5,196.0,2.55,24.0,283.0,219.23,163.64
2016,8,21,17,0,321.0,168.0,2.5,24.0,311.0,204.46,146.25
2016,8,21,17,15,307.5,145.0,2.35,24.0,267.0,163.32,113.57
2016,8,21,17,30,294.0,122.0,2.2,24.0,223.0,123.87,84.13
2016,8,21,17,45,264.5,102.0,2.1,24.0,180.0,87.98,61.45
2016,8,21,18,0,235.0,82.0,2.0,24.0,137.0,64.33,49.63
2016,8,21,18,15,184.5,62.0,1.9,23.5,98.0,49.68,36.75
2016,8,21,18,30,134.0,42.0,1.8,23.0,59.0,34.41,23.0
2016,8,21,18,45,67.0,21.0,1.7,23.0,29.5,17.72,4.31
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,4.0,1.75,22.0,4.0,3.93,0.0
2016,8,22,6,30,0.0,8.0,1.9,22.0,8.0,7.71,0.0
2016,8,22,6,45,0.0,17.0,2.1,22.5,17.0,16.39,7.58
2016,8,22,7,0,0.0,26.0,2.3,23.0,26.0,25.09,14.97
2016,8,22,7,15,0.0,37.0,2.35,23.5,37.0,35.72,23.87
2016,8,22,7,30,0.0,48.0,2.4,24.0,48.0,46.36,32.62
2016,8,22,7,45,0.0,55.0,2.45,24.5,55.0,53.14,38.04
2016,8,22,8,0,0.0,62.0,2.5,25.0,62.0,59.92,43.33
2016,8,22,8,15,0.0,98.5,2.6,25.0,98.5,96.09,72.29
2016,8,22,8,30,0.0,135.0,2.7,25.0,135.0,133.15,101.44
2016,8,22,8,45,0.0,117.5,2.85,25.5,117.5,114.71,86.27
2016,8,22,9,0,0.0,100.0,3.0,26.0,100.0,96.98,71.84
2016,8,22,9,15,65.0,209.5,3.05,26.0,254.0,267.79,206.28
2016,8,22,9,30,130.0,319.0,3.1,26.0,408.0,450.83,343.12
2016,8,22,9,45,138.5,342.0,3.2,26.5,442.5,484.02,365.24
2016,8,22,10,0,147.0,365.0,3.3,27.0,477.0,516.92,387.53
2016,8,22,10,15,269.0,358.0,3.35,27.0,575.0,629.2,470.2
2016,8,22,10,30,391.0,351.0,3.4,27.0,673.0,736.3,546.77
2016,8,22,10,45,403.5,358.5,3.45,27.5,701.5,764.41,563.75
2016,8,22,11,0,416.0,366.0,3.5,28.0,730.0,784.17,575.6
2016,8,22,11,15,317.5,412.0,3.5,28.0,694.0,730.57,535.24
2016,8,22,11,30,219.0,458.0,3.5,28.0,658.0,674.61,493.33
2016,8,22,11,45,239.0,462.0,3.55,28.0,683.5,693.78,507.16
2016,8,22,12,0,259.0,466.0,3.6,28.0,709.0,716.04,522.59
2016,8,22,12,15,217.5,475.0,3.6,28.0,679.5,675.86,493.49
2016,8,22,12,30,176.0,484.0,3.6,28.0,650.0,639.9,467.45
2016,8,22,12,45,522.5,304.5,3.6,28.0,796.5,775.77,572.71
2016,8,22,13,0,869.0,125.0,3.6,28.0,943.0,890.59,653.51
2016,8,22,13,15,594.0,282.5,3.6,28.0,839.0,785.06,578.91
2016,8,22,13,30,319.0,440.0,3.6,28.0,735.0,686.19,503.06
2016,8,22,13,45,587.5,281.0,3.6,28.5,809.0,737.67,546.3
2016,8,22,14,0,856.0,122.0,3.6,29.0,883.0,773.79,573.97
2016,8,22,14,15,850.0,120.5,3.6,29.0,856.5,736.06,548.42
2016,8,22,14,30,844.0,119.0,3.6,29.0,830.0,696.49,521.81
2016,8,22,14,45,834.5,117.5,3.6,29.0,796.0,652.98,490.35
2016,8,22,15,0,825.0,116.0,3.6,29.0,762.0,608.31,457.37
2016,8,22,15,15,813.0,113.5,3.6,29.0,722.0,557.48,419.26
2016,8,22,15,30,801.0,111.0,3.6,29.0,682.0,508.72,381.63
2016,8,22,15,45,780.0,110.5,3.6,29.0,635.0,457.39,341.08
2016,8,22,16,0,759.0,110.0,3.6,29.0,588.0,407.0,300.23
2016,8,22,16,15,737.0,106.0,3.4,28.5,538.0,354.31,257.12
2016,8,22,16,30,715.0,102.0,3.2,28.0,488.0,299.95,211.92
2016,8,22,16,45,375.5,135.5,3.05,28.0,336.5,205.0,144.4
2016,8,22,17,0,36.0,169.0,2.9,28.0,185.0,158.12,118.77
2016,8,22,17,15,297.5,125.5,2.7,27.5,228.0,145.17,98.28
2016,8,22,17,30,559.0,82.0,2.5,27.0,271.0,105.58,58.97
2016,8,22,17,45,493.0,74.0,2.35,26.5,217.5,64.55,38.71
2016,8,22,18,0,427.0,66.0,2.2,26.0,164.0,47.82,35.21
2016,8,22,18,15,332.0,53.5,2.25,25.5,116.5,39.91,28.16
2016,8,22,18,30,237.0,41.0,2.3,25.0,69.0,31.55,20.32
2016,8,22,18,45,118.5,20.5,2.35,25.0,34.5,15.93,1.87
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,15,60.0,15.0,3.7,23.0,20.0,31.52,0.0
2016,8,23,6,30,120.0,30.0,3.8,23.0,40.0,84.46,50.27
2016,8,23,6,45,227.5,46.5,3.9,23.5,83.0,157.22,116.93
2016,8,23,7,0,335.0,63.0,4.0,24.0,126.0,233.38,181.12
2016,8,23,7,15,409.5,74.0,4.2,24.0,178.0,297.6,235.87
2016,8,23,7,30,484.0,85.0,4.4,24.0,230.0,371.53,297.12
2016,8,23,7,45,542.5,91.5,4.6,24.5,285.5,435.51,348.61
2016,8,23,8,0,601.0,98.0,4.8,25.0,341.0,503.45,401.71
2016,8,23,8,15,636.5,104.0,4.9,25.5,395.0,558.98,443.6
2016,8,23,8,30,672.0,110.0,5.0,26.0,449.0,615.75,485.33
2016,8,23,8,45,708.0,110.5,5.1,26.5,502.5,667.46,521.83
2016,8,23,9,0,744.0,111.0,5.2,27.0,556.0,717.21,555.49
2016,8,23,9,15,763.0,114.5,5.2,27.0,604.5,759.29,583.88
2016,8,23,9,30,782.0,118.0,5.2,27.0,653.0,800.04,611.07
2016,8,23,9,45,804.5,116.5,5.2,27.5,697.5,836.74,633.9
2016,8,23,10,0,827.0,115.0,5.2,28.0,742.0,866.63,651.77
2016,8,23,10,15,837.5,117.5,5.2,28.0,779.0,893.19,668.63
2016,8,23,10,30,848.0,120.0,5.2,28.0,816.0,917.11,683.69
2016,8,23,10,45,860.0,118.5,5.25,28.5,847.0,935.46,693.91
2016,8,23,11,0,872.0,117.0,5.3,29.0,878.0,950.95,702.27
2016,8,23,11,15,877.5,118.5,5.25,29.0,900.5,960.33,707.4
2016,8,23,11,30,883.0,120.0,5.2,29.0,923.0,966.49,710.51
2016,8,23,11,45,885.5,121.0,5.2,29.5,937.5,966.01,708.2
2016,8,23,12,0,888.0,122.0,5.2,30.0,952.0,962.25,703.89
2016,8,23,12,15,889.5,122.0,5.2,30.0,958.0,953.33,697.73
2016,8,23,12,30,891.0,122.0,5.2,30.0,964.0,941.22,689.59
2016,8,23,12,45,891.0,121.5,5.2,30.5,961.5,924.15,676.84
2016,8,23,13,0,891.0,121.0,5.2,31.0,959.0,904.08,662.22
2016,8,23,13,15,889.0,120.5,5.15,31.0,947.5,879.37,645.64
2016,8,23,13,30,887.0,120.0,5.1,31.0,936.0,851.93,627.28
2016,8,23,13,45,882.5,119.5,5.1,31.0,916.5,819.88,606.03
2016,8,23,14,0,878.0,119.0,5.1,31.0,897.0,785.49,583.12
2016,8,23,14,15,871.5,117.5,5.05,31.0,870.0,746.53,556.71
2016,8,23,14,30,865.0,116.0,5.0,31.0,843.0,705.73,528.88
2016,8,23,14,45,849.0,118.0,4.95,31.0,806.5,660.28,495.48
2016,8,23,15,0,833.0,120.0,4.9,31.0,770.0,614.14,460.96
2016,8,23,15,15,820.5,117.5,4.8,30.5,729.5,562.65,422.77
2016,8,23,15,30,808.0,115.0,4.7,30.0,689.0,513.22,384.99
2016,8,23,15,45,787.5,113.5,4.65,30.0,641.5,460.85,343.37
2016,8,23,16,0,767.0,112.0,4.6,30.0,594.0,409.37,301.46
2016,8,23,16,15,745.0,108.0,4.35,29.5,543.0,356.27,257.83
2016,8,23,16,30,723.0,104.0,4.1,29.0,492.0,301.38,212.13
2016,8,23,16,45,688.0,100.5,3.9,29.0,437.5,248.62,167.74
2016,8,23,17,0,653.0,97.0,3.7,29.0,383.0,199.32,126.87
2016,8,23,17,15,609.5,90.0,3.4,28.5,328.0,149.58,88.48
2016,8,23,17,30,566.0,83.0,3.1,28.0,273.0,104.7,58.26
2016,8,23,17,45,499.5,75.0,2.85,27.5,218.5,63.53,38.79
2016,8,23,18,0,433.0,67.0,2.6,27.0,164.0,49.1,36.11
2016,8,23,18,15,333.5,54.0,2.55,26.5,116.0,40.45,28.44
2016,8,23,18,30,234.0,41.0,2.5,26.0,68.0,31.68,20.2
2016,8,23,18,45,117.0,20.5,2.5,25.5,34.0,16.01,0.04
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,112.0,13.0,2.75,22.5,22.0,43.92,0.0
2016,8,24,6,30,224.0,26.0,3.0,23.0,44.0,119.18,70.39
2016,8,24,6,45,346.5,37.0,3.3,23.5,90.0,192.14,142.63
2016,8,24,7,0,469.0,48.0,3.6,24.0,136.0,275.28,213.23
2016,8,24,7,15,538.5,56.0,3.75,24.0,190.0,341.24,269.95
2016,8,24,7,30,608.0,64.0,3.9,24.0,244.0,413.22,329.81
2016,8,24,7,45,663.0,67.0,4.1,24.5,301.5,476.27,380.43
2016,8,24,8,0,718.0,70.0,4.3,25.0,359.0,541.12,430.84
2016,8,24,8,15,748.0,74.0,4.3,25.5,414.5,595.7,471.37
2016,8,24,8,30,778.0,78.0,4.3,26.0,470.0,650.85,509.85
2016,8,24,8,45,803.5,80.0,4.35,26.5,523.5,700.52,543.11
2016,8,24,9,0,829.0,82.0,4.4,27.0,577.0,745.17,572.15
2016,8,24,9,15,845.0,84.5,4.4,27.0,625.0,786.41,599.36
2016,8,24,9,30,861.0,87.0,4.4,27.0,673.0,825.99,625.15
2016,8,24,9,45,873.5,88.5,4.4,27.5,716.5,859.49,645.25
2016,8,24,10,0,886.0,90.0,4.4,28.0,760.0,890.66,663.6
2016,8,24,10,15,894.5,92.0,4.4,28.0,796.5,916.18,679.37
2016,8,24,10,30,903.0,94.0,4.4,28.0,833.0,938.82,693.24
2016,8,24,10,45,908.5,95.0,4.4,28.5,862.5,954.55,701.15
2016,8,24,11,0,914.0,96.0,4.4,29.0,892.0,967.06,707.04
2016,8,24,11,15,918.0,97.0,4.35,29.0,914.0,974.86,711.07
2016,8,24,11,30,922.0,98.0,4.3,29.0,936.0,979.28,713.03
2016,8,24,11,45,916.5,104.0,4.3,29.5,947.5,976.38,709.18
2016,8,24,12,0,911.0,110.0,4.3,30.0,959.0,970.03,703.26
2016,8,24,12,15,911.5,110.0,4.25,30.0,964.0,959.99,696.22
2016,8,24,12,30,912.0,110.0,4.2,30.0,969.0,946.71,687.19
2016,8,24,12,45,909.0,111.0,4.2,30.5,965.5,928.07,673.66
2016,8,24,13,0,906.0,112.0,4.2,31.0,962.0,906.45,658.29
2016,8,24,13,15,903.5,111.5,4.15,31.0,950.0,880.94,641.53
2016,8,24,13,30,901.0,111.0,4.1,31.0,938.0,852.68,622.96
2016,8,24,13,45,596.5,268.0,4.1,31.0,810.5,729.47,536.53
2016,8,24,14,0,292.0,425.0,4.1,31.0,683.0,621.57,454.12
2016,8,24,14,15,583.5,267.0,4.05,30.5,762.5,671.53,497.83
2016,8,24,14,30,875.0,109.0,4.0,30.0,842.0,703.57,526.56
2016,8,24,14,45,854.5,113.5,3.95,30.0,804.5,657.1,492.31
2016,8,24,15,0,834.0,118.0,3.9,30.0,767.0,610.28,457.44
2016,8,24,15,15,821.5,115.5,3.85,30.0,726.0,558.66,418.62
2016,8,24,15,30,809.0,113.0,3.8,30.0,685.0,509.15,380.32
2016,8,24,15,45,789.5,111.0,3.75,30.0,637.5,456.74,338.91
2016,8,24,16,0,770.0,109.0,3.7,30.0,590.0,405.12,297.07
2016,8,24,16,15,748.0,105.0,3.5,29.5,539.0,351.88,253.53
2016,8,24,16,30,726.0,101.0,3.3,29.0,488.0,296.94,207.9
2016,8,24,16,45,695.0,96.0,3.1,29.0,434.0,243.78,163.19
2016,8,24,17,0,664.0,91.0,2.9,29.0,380.0,193.63,121.64
2016,8,24,17,15,621.5,84.5,2.6,28.5,325.0,143.95,83.5
2016,8,24,17,30,579.0,78.0,2.3,28.0,270.0,98.99,53.73
2016,8,24,17,45,510.0,70.5,2.05,27.5,215.5,57.65,35.25
2016,8,24,18,0,441.0,63.0,1.8,27.0,161.0,45.69,33.22
2016,8,24,18,15,344.5,50.5,1.75,26.5,113.0,37.78,26.16
2016,8,24,18,30,248.0,38.0,1.7,26.0,65.0,29.32,18.14
2016,8,24,18,45,124.0,19.0,1.65,25.5,32.5,14.84,0.0
2016,8,24,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,107.5,13.0,1.4,22.0,21.0,42.51,0.0
2016,8,25,6,30,215.0,26.0,1.6,22.0,42.0,115.28,66.21
2016,8,25,6,45,324.0,39.0,1.8,22.5,87.5,185.2,137.33
2016,8,25,7,0,433.0,52.0,2.0,23.0,133.0,263.47,203.79
2016,8,25,7,15,504.5,61.0,2.1,23.5,186.5,329.83,259.76
2016,8,25,7,30,576.0,70.0,2.2,24.0,240.0,402.35,318.67
2016,8,25,7,45,622.5,76.5,2.3,24.5,295.5,463.17,366.6
2016,8,25,8,0,669.0,83.0,2.4,25.0,351.0,526.89,415.01
2016,8,25,8,15,701.5,88.0,2.4,25.0,406.0,581.99,455.93
2016,8,25,8,30,734.0,93.0,2.4,25.0,461.0,635.66,494.49
2016,8,25,8,45,759.5,96.0,2.4,25.5,514.0,684.82,526.63
2016,8,25,9,0,785.0,99.0,2.4,26.0,567.0,733.58,557.78
2016,8,25,9,15,802.0,102.5,2.35,26.0,615.0,775.26,584.23
2016,8,25,9,30,819.0,106.0,2.3,26.0,663.0,815.4,609.28
2016,8,25,9,45,835.0,107.0,2.25,26.5,706.5,845.07,625.76
2016,8,25,10,0,851.0,108.0,2.2,27.0,750.0,877.71,644.08
2016,8,25,10,15,860.0,109.5,2.15,27.0,786.5,902.25,658.13
2016,8,25,10,30,869.0,111.0,2.1,27.0,823.0,924.04,670.42
2016,8,25,10,45,877.0,112.0,2.05,27.5,852.5,941.46,678.56
2016,8,25,11,0,885.0,113.0,2.0,28.0,882.0,955.83,684.79
2016,8,25,11,15,889.5,114.0,1.95,28.0,903.5,963.72,688.34
2016,8,25,11,30,894.0,115.0,1.9,28.0,925.0,968.34,689.99
2016,8,25,11,45,898.0,114.5,1.9,28.5,939.0,967.65,687.66
2016,8,25,12,0,902.0,114.0,1.9,29.0,953.0,963.65,683.44
2016,8,25,12,15,902.5,114.0,1.9,29.0,958.0,953.58,676.93
2016,8,25,12,30,903.0,114.0,1.9,29.0,963.0,940.31,668.57
2016,8,25,12,45,902.0,113.5,1.9,29.0,959.5,922.05,657.16
2016,8,25,13,0,901.0,113.0,1.9,29.0,956.0,900.79,643.93
2016,8,25,13,15,898.5,112.5,1.9,29.0,944.0,875.32,628.06
2016,8,25,13,30,896.0,112.0,1.9,29.0,932.0,847.11,610.42
2016,8,25,13,45,891.5,111.0,1.9,29.0,912.0,814.22,589.68
2016,8,25,14,0,887.0,110.0,1.9,29.0,892.0,778.96,567.3
2016,8,25,14,15,880.5,108.5,1.9,29.0,864.5,739.6,542.01
2016,8,25,14,30,874.0,107.0,1.9,29.0,837.0,698.36,515.24
2016,8,25,14,45,566.0,236.0,1.95,29.0,701.0,577.66,426.64
2016,8,25,15,0,258.0,365.0,2.0,29.0,565.0,484.96,356.71
2016,8,25,15,15,304.5,332.5,2.0,29.0,555.5,466.85,344.78
2016,8,25,15,30,351.0,300.0,2.0,29.0,546.0,444.18,328.44
2016,8,25,15,45,311.0,285.5,2.0,29.0,493.0,393.1,290.73
2016,8,25,16,0,271.0,271.0,2.0,29.0,440.0,345.7,255.48
2016,8,25,16,15,233.5,250.5,1.9,28.5,387.0,302.54,223.44
2016,8,25,16,30,196.0,230.0,1.8,28.0,334.0,258.82,190.88
2016,8,25,16,45,360.5,175.5,1.75,28.0,341.0,234.97,166.76
2016,8,25,17,0,525.0,121.0,1.7,28.0,348.0,192.45,126.0
2016,8,25,17,15,551.0,98.5,1.55,27.5,306.0,144.71,87.24
2016,8,25,17,30,577.0,76.0,1.4,27.0,264.0,94.72,51.12
2016,8,25,17,45,512.5,67.5,1.3,26.5,210.5,52.92,33.03
2016,8,25,18,0,448.0,59.0,1.2,26.0,157.0,42.34,30.5
2016,8,25,18,15,351.0,47.0,1.2,25.5,109.5,35.24,24.11
2016,8,25,18,30,254.0,35.0,1.2,25.0,62.0,26.95,16.17
2016,8,25,18,45,127.0,17.5,1.2,25.0,31.0,13.66,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,15,55.0,13.5,0.7,22.5,17.5,28.4,0.0
2016,8,26,6,30,110.0,27.0,0.8,23.0,35.0,75.63,40.51
2016,8,26,6,45,212.5,44.5,0.9,23.5,77.5,148.35,108.99
2016,8,26,7,0,315.0,62.0,1.0,24.0,120.0,222.29,170.49
2016,8,26,7,15,388.0,74.0,1.0,24.0,170.5,285.61,223.18
2016,8,26,7,30,461.0,86.0,1.0,24.0,221.0,355.79,279.69
2016,8,26,7,45,512.0,95.0,1.05,24.5,275.0,419.29,328.72
2016,8,26,8,0,563.0,104.0,1.1,25.0,329.0,483.79,376.81
2016,8,26,8,15,438.5,150.5,1.0,25.0,341.5,473.02,365.73
2016,8,26,8,30,314.0,197.0,0.9,25.0,354.0,445.08,341.89
2016,8,26,8,45,504.0,162.0,0.85,25.5,446.5,566.01,430.94
2016,8,26,9,0,694.0,127.0,0.8,26.0,539.0,695.58,519.6
2016,8,26,9,15,714.0,131.5,0.7,26.0,586.5,737.67,543.37
2016,8,26,9,30,734.0,136.0,0.6,26.0,634.0,778.62,566.72
2016,8,26,9,45,749.0,140.0,0.5,26.5,676.5,810.35,582.42
2016,8,26,10,0,764.0,144.0,0.4,27.0,719.0,843.18,598.49
2016,8,26,10,15,626.0,227.0,0.45,27.0,713.5,822.4,583.87
2016,8,26,10,30,488.0,310.0,0.5,27.0,708.0,787.11,557.39
2016,8,26,10,45,446.0,339.5,0.6,27.5,714.0,781.41,552.55
2016,8,26,11,0,404.0,369.0,0.7,28.0,720.0,772.55,545.27
2016,8,26,11,15,425.0,373.0,0.8,28.0,750.5,794.84,560.82
2016,8,26,11,30,446.0,377.0,0.9,28.0,781.0,815.4,574.89
2016,8,26,11,45,641.5,262.0,1.0,28.0,853.0,880.11,622.98
2016,8,26,12,0,837.0,147.0,1.1,28.0,925.0,933.54,657.53
2016,8,26,12,15,657.5,274.0,1.2,28.0,887.5,889.04,629.35
2016,8,26,12,30,478.0,401.0,1.3,28.0,850.0,836.49,591.38
2016,8,26,12,45,657.5,274.5,1.4,28.5,889.5,861.78,614.2
2016,8,26,13,0,837.0,148.0,1.5,29.0,929.0,876.01,624.42
2016,8,26,13,15,834.5,147.5,1.55,29.0,918.0,851.75,609.57
2016,8,26,13,30,832.0,147.0,1.6,29.0,907.0,824.96,593.43
2016,8,26,13,45,427.0,235.0,1.7,29.0,625.0,562.01,413.9
2016,8,26,14,0,22.0,323.0,1.8,29.0,343.0,326.2,238.59
2016,8,26,14,15,104.0,367.0,1.9,28.5,454.5,419.63,309.54
2016,8,26,14,30,186.0,411.0,2.0,28.0,566.0,508.0,373.87
2016,8,26,14,45,491.5,271.0,2.1,28.0,656.0,560.7,416.92
2016,8,26,15,0,797.0,131.0,2.2,28.0,746.0,592.2,442.81
2016,8,26,15,15,784.0,128.0,2.25,28.0,705.0,543.95,406.54
2016,8,26,15,30,771.0,125.0,2.3,28.0,664.0,495.44,369.57
2016,8,26,15,45,587.5,182.0,2.35,28.0,576.0,421.17,312.84
2016,8,26,16,0,404.0,239.0,2.4,28.0,488.0,370.12,273.91
2016,8,26,16,15,376.0,221.5,2.35,27.5,438.0,321.62,236.77
2016,8,26,16,30,348.0,204.0,2.3,27.0,388.0,275.84,201.19
2016,8,26,16,45,320.5,184.0,2.25,27.0,338.5,230.99,165.82
2016,8,26,17,0,293.0,164.0,2.2,27.0,289.0,189.11,133.13
2016,8,26,17,15,274.0,142.0,2.1,26.5,246.0,149.78,103.31
2016,8,26,17,30,255.0,120.0,2.0,26.0,203.0,112.73,77.22
2016,8,26,17,45,225.0,99.0,1.9,25.5,161.5,78.66,61.59
2016,8,26,18,0,195.0,78.0,1.8,25.0,120.0,61.44,46.83
2016,8,26,18,15,145.5,57.0,1.8,24.5,83.0,45.89,33.11
2016,8,26,18,30,96.0,36.0,1.8,24.0,46.0,29.68,18.23
2016,8,26,18,45,48.0,18.0,1.85,24.0,23.0,15.21,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,69.5,12.5,0.6,22.0,17.5,31.3,0.0
2016,8,27,6,30,139.0,25.0,0.7,22.0,35.0,87.47,45.73
2016,8,27,6,45,242.5,41.0,0.8,22.5,77.5,154.88,113.87
2016,8,27,7,0,346.0,57.0,0.9,23.0,120.0,228.97,175.97
2016,8,27,7,15,418.0,68.5,0.9,23.5,171.5,292.75,228.87
2016,8,27,7,30,490.0,80.0,0.9,24.0,223.0,366.32,287.4
2016,8,27,7,45,538.5,88.5,0.9,24.5,276.5,426.61,333.7
2016,8,27,8,0,587.0,97.0,0.9,25.0,330.0,490.04,380.53
2016,8,27,8,15,622.5,103.5,0.75,25.0,384.0,545.32,419.3
2016,8,27,8,30,658.0,110.0,0.6,25.0,438.0,601.85,457.22
2016,8,27,8,45,685.5,114.5,0.45,25.5,489.5,651.05,487.25
2016,8,27,9,0,713.0,119.0,0.3,26.0,541.0,700.18,514.99
2016,8,27,9,15,732.5,123.0,0.4,26.5,588.5,741.87,540.63
2016,8,27,9,30,752.0,127.0,0.5,27.0,636.0,779.72,563.63
2016,8,27,9,45,763.5,132.0,0.6,27.5,677.5,812.98,583.55
2016,8,27,10,0,775.0,137.0,0.7,28.0,719.0,844.09,602.03
2016,8,27,10,15,786.0,140.0,0.8,28.0,755.5,870.25,618.58
2016,8,27,10,30,797.0,143.0,0.9,28.0,792.0,893.89,633.64
2016,8,27,10,45,496.0,287.5,1.05,28.0,696.5,773.21,553.64
2016,8,27,11,0,195.0,432.0,1.2,28.0,601.0,628.12,450.56
2016,8,27,11,15,191.5,444.5,1.3,28.0,614.0,635.48,456.8
2016,8,27,11,30,188.0,457.0,1.4,28.0,627.0,641.88,461.06
2016,8,27,11,45,510.0,303.5,1.5,28.5,774.5,795.76,572.72
2016,8,27,12,0,832.0,150.0,1.6,29.0,922.0,929.93,660.67
2016,8,27,12,15,833.5,150.5,1.65,29.0,927.0,921.5,654.28
2016,8,27,12,30,835.0,151.0,1.7,29.0,932.0,910.09,647.65
2016,8,27,12,45,624.0,276.5,1.8,29.0,859.5,832.12,596.99
2016,8,27,13,0,413.0,402.0,1.9,29.0,787.0,752.24,539.52
2016,8,27,13,15,618.5,276.5,1.95,29.0,844.5,792.17,573.32
2016,8,27,13,30,824.0,151.0,2.0,29.0,902.0,820.86,595.09
2016,8,27,13,45,817.0,151.0,2.05,29.0,881.5,788.16,574.11
2016,8,27,14,0,810.0,151.0,2.1,29.0,861.0,753.5,552.2
2016,8,27,14,15,802.5,149.0,2.1,29.0,833.5,714.85,526.83
2016,8,27,14,30,795.0,147.0,2.1,29.0,806.0,674.67,498.89
2016,8,27,14,45,483.0,259.5,2.15,29.0,655.0,543.24,402.27
2016,8,27,15,0,171.0,372.0,2.2,29.0,504.0,441.28,325.33
2016,8,27,15,15,188.0,349.0,2.15,28.5,486.5,419.32,310.89
2016,8,27,15,30,205.0,326.0,2.1,28.0,469.0,395.61,294.34
2016,8,27,15,45,449.5,230.0,2.1,28.0,514.5,400.39,297.54
2016,8,27,16,0,694.0,134.0,2.1,28.0,560.0,385.78,282.77
2016,8,27,16,15,669.0,128.5,2.0,27.5,510.0,333.95,240.72
2016,8,27,16,30,644.0,123.0,1.9,27.0,460.0,284.15,199.66
2016,8,27,16,45,611.0,116.0,1.85,27.0,407.0,233.48,157.72
2016,8,27,17,0,578.0,109.0,1.8,27.0,354.0,186.2,119.33
2016,8,27,17,15,532.5,100.0,1.65,26.5,300.5,139.29,84.33
2016,8,27,17,30,487.0,91.0,1.5,26.0,247.0,97.77,58.06
2016,8,27,17,45,423.5,79.0,1.4,26.0,195.0,58.12,44.06
2016,8,27,18,0,360.0,67.0,1.3,26.0,143.0,49.34,36.38
2016,8,27,18,15,268.0,51.0,1.3,25.5,98.0,38.57,26.79
2016,8,27,18,30,176.0,35.0,1.3,25.0,53.0,27.17,15.9
2016,8,27,18,45,88.0,17.5,1.3,25.0,26.5,13.81,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,63.0,12.5,1.7,21.5,17.0,29.43,0.0
2016,8,28,6,30,126.0,25.0,1.9,22.0,34.0,82.74,40.95
2016,8,28,6,45,225.0,42.0,2.1,22.5,75.5,149.42,109.96
2016,8,28,7,0,324.0,59.0,2.3,23.0,117.0,221.63,171.22
2016,8,28,7,15,396.0,71.0,2.35,23.5,168.0,284.72,224.46
2016,8,28,7,30,468.0,83.0,2.4,24.0,219.0,354.57,281.51
2016,8,28,7,45,519.0,92.0,2.45,24.5,273.0,418.43,331.99
2016,8,28,8,0,570.0,101.0,2.5,25.0,327.0,483.06,381.39
2016,8,28,8,15,606.0,108.0,2.6,25.0,380.5,538.49,423.28
2016,8,28,8,30,642.0,115.0,2.7,25.0,434.0,595.23,465.15
2016,8,28,8,45,672.5,118.5,2.8,25.5,485.5,644.87,500.07
2016,8,28,9,0,703.0,122.0,2.9,26.0,537.0,694.68,533.32
2016,8,28,9,15,723.0,126.5,2.95,26.0,584.5,736.95,561.43
2016,8,28,9,30,743.0,131.0,3.0,26.0,632.0,775.24,586.53
2016,8,28,9,45,764.0,131.0,3.15,26.5,675.5,811.0,609.06
2016,8,28,10,0,785.0,131.0,3.3,27.0,719.0,845.06,630.29
2016,8,28,10,15,795.5,133.5,3.35,27.0,755.0,870.39,646.21
2016,8,28,10,30,806.0,136.0,3.4,27.0,791.0,893.16,660.49
2016,8,28,10,45,535.5,278.0,3.45,27.5,720.0,798.96,591.29
2016,8,28,11,0,265.0,420.0,3.5,28.0,649.0,687.75,504.92
2016,8,28,11,15,292.5,424.0,3.5,28.0,683.0,715.32,524.69
2016,8,28,11,30,320.0,428.0,3.5,28.0,717.0,741.79,542.8
2016,8,28,11,45,574.0,289.5,3.55,28.0,817.0,841.05,618.39
2016,8,28,12,0,828.0,151.0,3.6,28.0,917.0,929.45,679.41
2016,8,28,12,15,829.0,151.5,3.65,28.0,922.0,920.1,672.63
2016,8,28,12,30,830.0,152.0,3.7,28.0,927.0,907.74,664.69
2016,8,28,12,45,458.0,303.0,3.75,28.5,731.0,708.91,523.78
2016,8,28,13,0,86.0,454.0,3.8,29.0,535.0,514.62,376.37
2016,8,28,13,15,456.0,301.0,3.8,29.0,716.5,677.42,503.1
2016,8,28,13,30,826.0,148.0,3.8,29.0,898.0,817.25,604.3
2016,8,28,13,45,487.5,293.0,3.85,29.0,733.0,661.16,490.67
2016,8,28,14,0,149.0,438.0,3.9,29.0,568.0,524.18,385.87
2016,8,28,14,15,478.0,288.0,3.9,28.5,686.5,609.02,455.98
2016,8,28,14,30,807.0,138.0,3.9,28.0,805.0,671.8,507.1
2016,8,28,14,45,782.0,144.0,3.95,28.0,767.5,626.09,472.87
2016,8,28,15,0,757.0,150.0,4.0,28.0,730.0,580.7,438.77
2016,8,28,15,15,742.5,146.5,3.95,28.0,689.0,530.29,400.38
2016,8,28,15,30,728.0,143.0,3.9,28.0,648.0,482.16,362.72
2016,8,28,15,45,717.0,135.0,3.85,28.0,603.5,431.82,322.53
2016,8,28,16,0,706.0,127.0,3.8,28.0,559.0,381.59,281.41
2016,8,28,16,15,681.5,122.0,3.65,27.5,508.5,329.79,238.78
2016,8,28,16,30,657.0,117.0,3.5,27.0,458.0,279.95,197.01
2016,8,28,16,45,628.5,109.0,3.4,27.0,405.5,228.79,153.99
2016,8,28,17,0,600.0,101.0,3.3,27.0,353.0,180.48,114.28
2016,8,28,17,15,554.5,93.0,2.9,26.5,299.0,133.32,79.04
2016,8,28,17,30,509.0,85.0,2.5,26.0,245.0,91.34,52.94
2016,8,28,17,45,446.0,73.5,2.15,25.5,193.0,52.05,38.99
2016,8,28,18,0,383.0,62.0,1.8,25.0,141.0,45.56,33.3
2016,8,28,18,15,287.0,47.5,1.65,24.5,96.0,35.88,24.59
2016,8,28,18,30,191.0,33.0,1.5,24.0,51.0,25.63,14.45
2016,8,28,18,45,95.5,16.5,1.4,24.0,25.5,16.22,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,62.0,12.0,2.9,22.0,16.0,28.57,0.0
2016,8,29,6,30,124.0,24.0,3.1,22.0,32.0,80.18,37.12
2016,8,29,6,45,233.0,39.5,3.3,22.5,74.0,148.88,109.37
2016,8,29,7,0,342.0,55.0,3.5,23.0,116.0,223.85,173.2
2016,8,29,7,15,171.0,48.0,3.65,23.0,78.5,147.82,116.01
2016,8,29,7,30,0.0,41.0,3.8,23.0,41.0,39.59,27.12
2016,8,29,7,45,12.5,93.0,3.95,23.5,98.0,99.25,76.16
2016,8,29,8,0,25.0,145.0,4.1,24.0,155.0,162.58,127.01
2016,8,29,8,15,201.0,163.5,4.2,24.5,262.0,320.26,254.46
2016,8,29,8,30,377.0,182.0,4.3,25.0,369.0,470.74,371.75
2016,8,29,8,45,333.0,216.0,4.4,25.5,394.5,488.8,382.14
2016,8,29,9,0,289.0,250.0,4.5,26.0,420.0,502.2,389.22
2016,8,29,9,15,207.5,281.5,4.55,26.0,408.5,469.58,361.87
2016,8,29,9,30,126.0,313.0,4.6,26.0,397.0,439.7,336.31
2016,8,29,9,45,114.5,332.5,4.65,26.5,413.5,451.62,343.33
2016,8,29,10,0,103.0,352.0,4.7,27.0,430.0,453.96,343.23
2016,8,29,10,15,185.5,369.0,4.7,27.0,516.5,554.15,417.88
2016,8,29,10,30,268.0,386.0,4.7,27.0,603.0,655.73,491.38
2016,8,29,10,45,204.5,408.0,4.75,27.5,577.5,612.43,456.75
2016,8,29,11,0,141.0,430.0,4.8,28.0,552.0,574.72,426.56
2016,8,29,11,15,87.5,401.0,4.8,28.0,477.0,485.56,361.07
2016,8,29,11,30,34.0,372.0,4.8,28.0,402.0,403.7,299.92
2016,8,29,11,45,459.5,240.5,4.8,28.0,663.5,682.07,514.76
2016,8,29,12,0,885.0,109.0,4.8,28.0,925.0,934.61,690.54
2016,8,29,12,15,556.5,290.0,4.8,28.0,804.5,806.95,598.78
2016,8,29,12,30,228.0,471.0,4.8,28.0,684.0,670.62,493.56
2016,8,29,12,45,217.0,470.5,4.85,28.5,673.0,652.71,480.49
2016,8,29,13,0,206.0,470.0,4.9,29.0,662.0,634.45,466.68
2016,8,29,13,15,541.0,290.5,4.9,28.5,783.5,737.46,550.62
2016,8,29,13,30,876.0,111.0,4.9,28.0,905.0,819.81,613.03
2016,8,29,13,45,487.0,268.0,4.9,28.0,708.0,635.85,478.57
2016,8,29,14,0,98.0,425.0,4.9,28.0,511.0,475.41,353.25
2016,8,29,14,15,474.5,266.5,4.9,28.0,660.0,585.21,442.91
2016,8,29,14,30,851.0,108.0,4.9,28.0,809.0,672.63,511.9
2016,8,29,14,45,838.5,108.0,4.9,28.0,773.5,628.01,477.98
2016,8,29,15,0,826.0,108.0,4.9,28.0,738.0,582.46,443.26
2016,8,29,15,15,431.0,193.0,4.8,27.5,520.5,403.5,307.24
2016,8,29,15,30,36.0,278.0,4.7,27.0,303.0,274.06,207.17
2016,8,29,15,45,400.5,188.0,4.65,27.0,433.0,338.79,256.38
2016,8,29,16,0,765.0,98.0,4.6,27.0,563.0,378.8,280.68
2016,8,29,16,15,742.5,94.0,4.4,26.5,512.5,325.78,235.83
2016,8,29,16,30,720.0,90.0,4.2,26.0,462.0,274.4,191.89
2016,8,29,16,45,691.0,85.0,4.05,26.0,409.0,219.46,145.1
2016,8,29,17,0,662.0,80.0,3.9,26.0,356.0,170.26,104.12
2016,8,29,17,15,619.0,74.0,3.55,25.5,301.5,121.71,67.66
2016,8,29,17,30,576.0,68.0,3.2,25.0,247.0,77.94,41.09
2016,8,29,17,45,511.0,60.0,2.85,25.0,194.5,40.6,29.29
2016,8,29,18,0,446.0,52.0,2.5,25.0,142.0,37.18,26.14
2016,8,29,18,15,344.0,40.5,2.35,24.5,96.5,30.25,19.81
2016,8,29,18,30,242.0,29.0,2.2,24.0,51.0,22.82,11.9
2016,8,29,18,45,121.0,14.5,2.05,23.5,25.5,14.25,0.0
2016,8,29,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,72.0,11.5,2.15,22.0,16.0,30.68,0.0
2016,8,30,6,30,144.0,23.0,2.4,22.0,32.0,84.68,36.44
2016,8,30,6,45,252.0,38.0,2.65,22.5,74.0,153.72,112.57
2016,8,30,7,0,360.0,53.0,2.9,23.0,116.0,228.5,176.4
2016,8,30,7,15,208.0,80.5,2.95,23.0,120.0,198.4,156.28
2016,8,30,7,30,56.0,108.0,3.0,23.0,124.0,146.16,114.58
2016,8,30,7,45,95.5,134.0,3.05,23.5,169.0,205.61,162.85
2016,8,30,8,0,135.0,160.0,3.1,24.0,214.0,261.74,207.34
2016,8,30,8,15,124.5,186.0,3.15,24.5,241.0,287.77,226.45
