Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,8,30,114.0,212.0,3.2,25.0,268.0,312.38,244.0
2016,8,30,8,45,181.0,234.0,3.25,25.5,335.0,388.18,302.03
2016,8,30,9,0,248.0,256.0,3.3,26.0,402.0,476.84,367.85
2016,8,30,9,15,310.5,266.0,3.35,26.0,464.5,543.55,417.0
2016,8,30,9,30,373.0,276.0,3.4,26.0,527.0,613.07,467.39
2016,8,30,9,45,397.5,279.5,3.5,26.5,563.0,645.03,488.82
2016,8,30,10,0,422.0,283.0,3.6,27.0,599.0,685.18,515.78
2016,8,30,10,15,320.5,338.5,3.65,27.0,585.5,650.67,487.24
2016,8,30,10,30,219.0,394.0,3.7,27.0,572.0,611.01,455.27
2016,8,30,10,45,239.0,406.5,3.75,27.5,607.0,642.3,476.44
2016,8,30,11,0,259.0,419.0,3.8,28.0,642.0,679.89,501.28
2016,8,30,11,15,273.0,427.5,3.8,28.0,668.0,699.26,514.2
2016,8,30,11,30,287.0,436.0,3.8,28.0,694.0,717.44,526.4
2016,8,30,11,45,335.5,423.0,3.85,28.0,728.5,744.76,546.34
2016,8,30,12,0,384.0,410.0,3.9,28.0,763.0,770.5,565.07
2016,8,30,12,15,317.0,438.0,3.9,28.0,730.5,729.0,534.16
2016,8,30,12,30,250.0,466.0,3.9,28.0,698.0,687.34,503.39
2016,8,30,12,45,549.5,300.5,3.95,28.0,808.0,784.69,580.63
2016,8,30,13,0,849.0,135.0,4.0,28.0,918.0,865.04,638.86
2016,8,30,13,15,572.0,286.5,3.95,28.0,811.0,757.27,561.19
2016,8,30,13,30,295.0,438.0,3.9,28.0,704.0,657.01,483.67
2016,8,30,13,45,192.5,429.0,3.9,28.0,601.0,557.03,411.85
2016,8,30,14,0,90.0,420.0,3.9,28.0,498.0,464.44,343.87
2016,8,30,14,15,191.5,403.0,3.8,28.0,562.5,512.37,381.15
2016,8,30,14,30,293.0,386.0,3.7,28.0,627.0,551.14,410.44
2016,8,30,14,45,170.5,356.0,3.65,28.0,495.0,435.38,325.21
2016,8,30,15,0,48.0,326.0,3.6,28.0,363.0,330.8,247.29
2016,8,30,15,15,36.0,291.0,3.45,28.0,318.0,289.05,216.74
2016,8,30,15,30,24.0,256.0,3.3,28.0,273.0,253.03,190.07
2016,8,30,15,45,29.5,247.0,3.2,28.0,266.5,240.13,180.74
2016,8,30,16,0,35.0,238.0,3.1,28.0,260.0,230.76,173.9
2016,8,30,16,15,136.0,227.0,2.85,27.5,299.0,245.79,184.12
2016,8,30,16,30,237.0,216.0,2.6,27.0,338.0,249.17,183.67
2016,8,30,16,45,298.0,181.0,2.4,27.0,316.0,217.72,156.04
2016,8,30,17,0,359.0,146.0,2.2,27.0,294.0,175.07,119.33
2016,8,30,17,15,326.0,128.5,1.95,26.5,248.0,139.25,93.27
2016,8,30,17,30,293.0,111.0,1.7,26.0,202.0,102.42,69.35
2016,8,30,17,45,248.5,91.5,1.45,25.5,157.5,71.1,55.12
2016,8,30,18,0,204.0,72.0,1.2,25.0,113.0,57.08,42.97
2016,8,30,18,15,140.5,51.5,1.15,24.5,75.0,41.7,29.32
2016,8,30,18,30,77.0,31.0,1.1,24.0,37.0,25.7,13.61
2016,8,30,18,45,38.5,15.5,1.05,24.0,18.5,15.24,0.0
2016,8,30,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,0.0,6.0,1.95,22.0,6.0,5.9,0.0
2016,8,31,6,30,0.0,12.0,2.1,22.0,12.0,11.57,0.0
2016,8,31,6,45,0.0,32.0,2.3,22.5,32.0,31.62,19.47
2016,8,31,7,0,0.0,52.0,2.5,23.0,52.0,52.51,37.18
2016,8,31,7,15,4.0,75.0,2.45,23.5,76.0,78.28,58.62
2016,8,31,7,30,8.0,98.0,2.4,24.0,100.0,104.05,79.69
2016,8,31,7,45,16.0,121.0,2.35,24.5,126.5,132.22,102.3
2016,8,31,8,0,24.0,144.0,2.3,25.0,153.0,160.94,124.85
2016,8,31,8,15,98.0,177.5,2.35,25.5,224.5,252.64,197.67
2016,8,31,8,30,172.0,211.0,2.4,26.0,296.0,351.6,273.66
2016,8,31,8,45,202.5,234.0,2.5,26.5,345.0,403.76,311.83
2016,8,31,9,0,233.0,257.0,2.6,27.0,394.0,457.39,350.49
2016,8,31,9,15,241.5,277.0,2.65,27.0,429.0,499.92,380.35
2016,8,31,9,30,250.0,297.0,2.7,27.0,464.0,533.36,403.47
2016,8,31,9,45,506.5,218.5,2.75,27.5,586.0,680.44,513.2
2016,8,31,10,0,763.0,140.0,2.8,28.0,708.0,830.98,616.59
2016,8,31,10,15,545.5,254.5,2.8,28.0,671.0,770.43,570.23
2016,8,31,10,30,328.0,369.0,2.8,28.0,634.0,691.24,508.65
2016,8,31,10,45,205.5,389.5,2.85,28.5,557.5,593.01,436.49
2016,8,31,11,0,83.0,410.0,2.9,29.0,481.0,492.2,361.08
2016,8,31,11,15,180.0,424.0,2.9,29.0,583.5,601.75,440.74
2016,8,31,11,30,277.0,438.0,2.9,29.0,686.0,709.38,515.78
2016,8,31,11,45,159.5,419.5,2.9,29.5,563.0,571.55,416.58
2016,8,31,12,0,42.0,401.0,2.9,30.0,440.0,435.9,317.57
2016,8,31,12,15,40.5,400.0,2.9,30.0,438.0,431.01,314.52
2016,8,31,12,30,39.0,399.0,2.9,30.0,436.0,426.02,310.9
2016,8,31,12,45,25.5,317.0,2.95,30.0,341.0,331.53,243.25
2016,8,31,13,0,12.0,235.0,3.0,30.0,246.0,237.85,174.86
2016,8,31,13,15,15.0,272.0,3.0,30.0,286.0,275.3,202.74
2016,8,31,13,30,18.0,309.0,3.0,30.0,326.0,312.15,229.67
2016,8,31,13,45,20.5,314.5,3.0,30.0,333.0,318.02,234.05
2016,8,31,14,0,23.0,320.0,3.0,30.0,340.0,323.55,238.31
2016,8,31,14,15,113.0,360.5,2.95,30.0,454.0,417.84,308.69
2016,8,31,14,30,203.0,401.0,2.9,30.0,568.0,506.55,372.75
2016,8,31,14,45,475.0,277.0,2.85,30.0,643.5,547.06,405.93
2016,8,31,15,0,747.0,153.0,2.8,30.0,719.0,569.56,424.25
2016,8,31,15,15,732.0,149.5,2.7,30.0,677.5,519.17,385.95
2016,8,31,15,30,717.0,146.0,2.6,30.0,636.0,471.26,348.92
2016,8,31,15,45,699.0,140.5,2.55,30.0,590.0,420.59,309.12
2016,8,31,16,0,681.0,135.0,2.5,30.0,544.0,370.79,269.03
2016,8,31,16,15,362.5,169.0,2.35,29.5,384.5,260.24,188.69
2016,8,31,16,30,44.0,203.0,2.2,29.0,225.0,194.59,145.57
2016,8,31,16,45,303.5,155.5,2.05,29.0,281.5,196.78,138.4
2016,8,31,17,0,563.0,108.0,1.9,29.0,338.0,173.14,108.49
2016,8,31,17,15,515.0,98.5,1.7,28.5,284.5,127.04,75.5
2016,8,31,17,30,467.0,89.0,1.5,28.0,231.0,86.32,51.95
2016,8,31,17,45,400.5,76.5,1.3,27.5,179.5,55.17,41.24
2016,8,31,18,0,334.0,64.0,1.1,27.0,128.0,47.62,34.63
2016,8,31,18,15,237.5,47.0,1.05,26.5,84.5,35.89,24.17
2016,8,31,18,30,141.0,30.0,1.0,26.0,41.0,23.46,11.18
2016,8,31,18,45,70.5,15.0,0.95,25.5,20.5,14.74,0.0
2016,8,31,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,55.0,11.0,1.6,22.5,14.5,25.45,0.0
2016,9,1,6,30,110.0,22.0,1.9,23.0,29.0,71.47,23.81
2016,9,1,6,45,207.0,40.0,2.25,23.5,70.0,139.36,100.91
2016,9,1,7,0,304.0,58.0,2.6,24.0,111.0,210.29,161.22
2016,9,1,7,15,376.0,71.5,2.5,24.5,161.5,273.65,214.55
2016,9,1,7,30,448.0,85.0,2.4,25.0,212.0,343.77,271.61
2016,9,1,7,45,499.0,95.0,2.35,25.5,265.5,403.94,319.15
2016,9,1,8,0,550.0,105.0,2.3,26.0,319.0,471.46,370.39
2016,9,1,8,15,587.0,112.5,2.3,26.5,372.0,527.05,411.14
2016,9,1,8,30,624.0,120.0,2.3,27.0,425.0,584.01,451.64
2016,9,1,8,45,653.0,125.0,2.35,27.5,476.5,633.33,485.71
2016,9,1,9,0,682.0,130.0,2.4,28.0,528.0,682.71,518.69
2016,9,1,9,15,702.5,135.0,2.4,28.0,575.5,725.01,546.21
2016,9,1,9,30,723.0,140.0,2.4,28.0,623.0,766.19,572.65
2016,9,1,9,45,741.5,142.0,2.4,28.5,665.5,800.93,593.27
2016,9,1,10,0,760.0,144.0,2.4,29.0,708.0,831.11,610.64
2016,9,1,10,15,505.5,265.5,2.4,29.0,648.5,745.18,547.62
2016,9,1,10,30,251.0,387.0,2.4,29.0,589.0,639.59,467.42
2016,9,1,10,45,526.0,270.0,2.45,29.5,714.0,777.17,568.69
2016,9,1,11,0,801.0,153.0,2.5,30.0,839.0,911.61,657.79
2016,9,1,11,15,558.5,289.5,2.5,30.0,773.5,828.24,598.35
2016,9,1,11,30,316.0,426.0,2.5,30.0,708.0,732.76,527.13
2016,9,1,11,45,197.5,434.5,2.55,30.5,611.5,621.51,448.7
2016,9,1,12,0,79.0,443.0,2.6,31.0,515.0,511.89,369.47
2016,9,1,12,15,446.5,303.5,2.6,31.0,715.5,715.52,521.11
2016,9,1,12,30,814.0,164.0,2.6,31.0,916.0,896.42,644.31
2016,9,1,12,45,475.5,315.0,2.65,31.0,754.5,730.56,528.6
2016,9,1,13,0,137.0,466.0,2.7,31.0,593.0,569.48,410.1
2016,9,1,13,15,103.0,445.0,2.7,31.0,539.5,514.07,372.07
2016,9,1,13,30,69.0,424.0,2.7,31.0,486.0,461.44,334.93
2016,9,1,13,45,124.0,428.0,2.7,31.0,536.5,501.8,365.06
2016,9,1,14,0,179.0,432.0,2.7,31.0,587.0,538.38,391.68
2016,9,1,14,15,206.0,414.0,2.65,30.5,586.0,530.9,387.76
2016,9,1,14,30,233.0,396.0,2.6,30.0,585.0,521.03,382.21
2016,9,1,14,45,350.0,339.5,2.6,30.0,610.0,526.74,388.42
2016,9,1,15,0,467.0,283.0,2.6,30.0,635.0,521.9,386.16
2016,9,1,15,15,362.0,296.0,2.5,30.0,560.0,456.59,337.59
2016,9,1,15,30,257.0,309.0,2.4,30.0,485.0,397.12,293.57
2016,9,1,15,45,168.0,285.0,2.35,30.0,397.0,326.77,242.08
2016,9,1,16,0,79.0,261.0,2.3,30.0,309.0,265.85,197.67
2016,9,1,16,15,39.5,171.0,2.15,29.5,195.0,170.49,126.83
2016,9,1,16,30,0.0,81.0,2.0,29.0,81.0,78.34,56.71
2016,9,1,16,45,0.0,71.5,1.9,28.5,71.5,69.13,49.83
2016,9,1,17,0,0.0,62.0,1.8,28.0,62.0,59.92,42.76
2016,9,1,17,15,0.0,51.5,1.6,27.5,51.5,49.75,34.79
2016,9,1,17,30,0.0,41.0,1.4,27.0,41.0,39.59,26.68
2016,9,1,17,45,0.0,31.5,1.25,26.5,31.5,30.4,20.39
2016,9,1,18,0,0.0,22.0,1.1,26.0,22.0,21.22,12.42
2016,9,1,18,15,0.0,14.0,1.05,25.5,14.0,13.5,5.61
2016,9,1,18,30,0.0,6.0,1.0,25.0,6.0,5.78,0.0
2016,9,1,18,45,0.0,3.0,1.0,25.0,3.0,2.95,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,1.0,2.1,22.5,1.0,0.96,0.0
2016,9,2,7,0,0.0,2.0,2.3,23.0,2.0,1.93,0.0
2016,9,2,7,15,0.0,3.0,2.3,23.0,3.0,2.89,0.0
2016,9,2,7,30,0.0,4.0,2.3,23.0,4.0,3.86,0.0
2016,9,2,7,45,30.0,78.5,2.3,23.5,90.0,96.93,74.61
2016,9,2,8,0,60.0,153.0,2.3,24.0,176.0,199.96,157.17
2016,9,2,8,15,100.0,181.5,2.2,24.5,227.0,258.53,202.84
2016,9,2,8,30,140.0,210.0,2.1,25.0,278.0,327.81,255.53
2016,9,2,8,45,345.5,196.5,2.05,25.5,390.5,473.73,367.85
2016,9,2,9,0,551.0,183.0,2.0,26.0,503.0,635.55,485.69
2016,9,2,9,15,505.0,213.5,1.9,26.5,526.5,648.14,489.42
2016,9,2,9,30,459.0,244.0,1.8,27.0,550.0,655.75,490.61
2016,9,2,9,45,267.0,290.5,1.7,27.5,471.5,543.58,405.25
2016,9,2,10,0,75.0,337.0,1.6,28.0,393.0,412.62,305.36
2016,9,2,10,15,68.5,350.5,1.5,28.0,404.0,420.32,310.4
2016,9,2,10,30,62.0,364.0,1.4,28.0,415.0,427.53,314.28
2016,9,2,10,45,106.5,395.0,1.35,28.5,485.5,499.47,364.51
2016,9,2,11,0,151.0,426.0,1.3,29.0,556.0,578.42,417.47
2016,9,2,11,15,167.5,438.0,1.3,29.0,585.0,603.63,433.73
2016,9,2,11,30,184.0,450.0,1.3,29.0,614.0,628.06,449.8
2016,9,2,11,45,180.5,457.5,1.3,29.0,620.5,628.42,449.31
2016,9,2,12,0,177.0,465.0,1.3,29.0,627.0,627.97,448.56
2016,9,2,12,15,222.5,461.0,1.35,29.0,666.0,659.85,471.25
2016,9,2,12,30,268.0,457.0,1.4,29.0,705.0,692.26,493.78
2016,9,2,12,45,228.0,461.5,1.45,29.5,672.0,650.81,464.41
2016,9,2,13,0,188.0,466.0,1.5,30.0,639.0,612.47,437.52
2016,9,2,13,15,435.0,353.5,1.5,30.0,745.0,702.58,505.15
2016,9,2,13,30,682.0,241.0,1.5,30.0,851.0,777.64,559.77
2016,9,2,13,45,682.5,234.0,1.55,30.0,832.5,747.11,539.4
2016,9,2,14,0,683.0,227.0,1.6,30.0,814.0,714.69,518.44
2016,9,2,14,15,346.0,217.5,1.65,30.0,515.0,443.98,328.92
2016,9,2,14,30,9.0,208.0,1.7,30.0,216.0,205.56,150.67
2016,9,2,14,45,188.0,265.5,1.8,30.0,407.5,359.65,267.81
2016,9,2,15,0,367.0,323.0,1.9,30.0,599.0,501.6,369.32
2016,9,2,15,15,365.5,303.0,1.95,29.5,564.0,463.02,341.41
2016,9,2,15,30,364.0,283.0,2.0,29.0,529.0,424.11,313.59
2016,9,2,15,45,302.5,272.0,2.05,29.0,466.5,367.33,271.64
2016,9,2,16,0,241.0,261.0,2.1,29.0,404.0,320.76,237.05
2016,9,2,16,15,241.5,235.5,2.05,28.5,367.5,279.24,205.54
2016,9,2,16,30,242.0,210.0,2.0,28.0,331.0,242.0,176.57
2016,9,2,16,45,375.5,164.5,1.95,28.0,327.0,215.89,150.66
2016,9,2,17,0,509.0,119.0,1.9,28.0,323.0,169.95,108.5
2016,9,2,17,15,459.5,108.0,1.75,27.5,270.5,125.33,77.23
2016,9,2,17,30,410.0,97.0,1.6,27.0,218.0,86.19,55.17
2016,9,2,17,45,340.0,82.0,1.5,26.5,167.5,59.84,45.34
2016,9,2,18,0,270.0,67.0,1.4,26.0,117.0,50.4,37.03
2016,9,2,18,15,183.0,46.5,1.3,25.5,75.0,35.77,24.0
2016,9,2,18,30,96.0,26.0,1.2,25.0,33.0,21.71,8.14
2016,9,2,18,45,48.0,13.0,1.2,25.0,16.5,12.78,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,40.0,10.0,1.75,21.0,12.5,20.36,0.0
2016,9,3,6,30,80.0,20.0,1.9,21.0,25.0,53.51,10.48
2016,9,3,6,45,177.0,40.0,2.05,21.5,65.5,128.06,92.72
2016,9,3,7,0,274.0,60.0,2.2,22.0,106.0,199.45,153.6
2016,9,3,7,15,346.5,74.5,2.2,22.5,156.0,262.37,206.84
2016,9,3,7,30,419.0,89.0,2.2,23.0,206.0,332.14,264.09
2016,9,3,7,45,476.5,98.5,2.25,24.0,259.5,393.78,312.74
2016,9,3,8,0,534.0,108.0,2.3,25.0,313.0,463.05,365.28
2016,9,3,8,15,333.5,158.5,2.25,25.5,293.5,399.53,313.39
2016,9,3,8,30,133.0,209.0,2.2,26.0,274.0,321.64,249.26
2016,9,3,8,45,184.0,231.5,2.15,26.5,332.5,386.55,298.19
2016,9,3,9,0,235.0,254.0,2.1,27.0,391.0,454.46,347.45
2016,9,3,9,15,219.0,280.5,2.0,27.0,417.0,476.0,360.88
2016,9,3,9,30,203.0,307.0,1.9,27.0,443.0,495.6,372.93
2016,9,3,9,45,480.5,225.5,1.85,27.5,573.5,662.88,496.27
2016,9,3,10,0,758.0,144.0,1.8,28.0,704.0,826.25,606.41
2016,9,3,10,15,458.5,269.0,1.8,28.0,613.0,704.84,517.7
2016,9,3,10,30,159.0,394.0,1.8,28.0,522.0,554.84,405.84
2016,9,3,10,45,119.5,399.5,1.8,28.5,498.0,523.33,382.39
2016,9,3,11,0,80.0,405.0,1.8,29.0,474.0,483.63,352.47
2016,9,3,11,15,127.5,427.0,1.8,29.0,539.5,554.76,402.86
2016,9,3,11,30,175.0,449.0,1.8,29.0,605.0,618.17,446.38
2016,9,3,11,45,462.5,326.5,1.85,29.5,746.0,765.82,552.8
2016,9,3,12,0,750.0,204.0,1.9,30.0,887.0,900.79,643.7
2016,9,3,12,15,577.0,302.5,1.95,30.0,829.5,830.0,593.85
2016,9,3,12,30,404.0,401.0,2.0,30.0,772.0,757.71,542.02
2016,9,3,12,45,407.5,397.5,2.05,30.0,771.0,747.54,536.26
2016,9,3,13,0,411.0,394.0,2.1,30.0,770.0,733.97,527.75
2016,9,3,13,15,574.5,299.5,2.15,30.0,816.5,765.12,553.69
2016,9,3,13,30,738.0,205.0,2.2,30.0,863.0,785.93,571.98
2016,9,3,13,45,735.0,200.5,2.25,30.0,843.0,753.51,550.3
2016,9,3,14,0,732.0,196.0,2.3,30.0,823.0,719.22,527.43
2016,9,3,14,15,722.5,193.5,2.35,30.0,795.0,680.53,501.01
2016,9,3,14,30,713.0,191.0,2.4,30.0,767.0,640.75,473.29
2016,9,3,14,45,541.5,256.0,2.5,30.0,682.0,563.28,416.29
2016,9,3,15,0,370.0,321.0,2.6,30.0,597.0,500.02,369.06
2016,9,3,15,15,272.5,318.0,2.65,29.5,515.0,426.39,316.19
2016,9,3,15,30,175.0,315.0,2.7,29.0,433.0,365.44,272.01
2016,9,3,15,45,253.0,278.5,2.8,29.0,435.5,350.81,260.97
2016,9,3,16,0,331.0,242.0,2.9,29.0,438.0,332.14,245.3
2016,9,3,16,15,454.5,190.0,2.9,28.5,431.5,301.98,218.89
2016,9,3,16,30,578.0,138.0,2.9,28.0,425.0,261.77,182.27
2016,9,3,16,45,539.0,129.5,2.9,28.0,372.0,213.12,142.75
2016,9,3,17,0,500.0,121.0,2.9,28.0,319.0,167.94,107.53
2016,9,3,17,15,450.0,109.0,2.7,27.5,266.0,123.12,76.3
2016,9,3,17,30,400.0,97.0,2.5,27.0,213.0,83.88,54.46
2016,9,3,17,45,324.5,82.0,2.35,26.5,163.0,60.05,45.51
2016,9,3,18,0,249.0,67.0,2.2,26.0,113.0,50.6,37.14
2016,9,3,18,15,164.5,45.5,2.2,25.5,71.5,37.09,24.96
2016,9,3,18,30,80.0,24.0,2.2,25.0,30.0,20.11,5.75
2016,9,3,18,45,40.0,12.0,2.2,25.0,15.0,11.8,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,27.5,9.5,0.9,22.0,11.0,16.54,0.0
2016,9,4,6,30,55.0,19.0,1.1,22.0,22.0,44.02,4.45
2016,9,4,6,45,139.5,41.0,1.3,22.5,61.5,109.15,77.87
2016,9,4,7,0,224.0,63.0,1.5,23.0,101.0,175.68,134.2
2016,9,4,7,15,294.0,80.5,1.75,23.5,150.0,244.53,191.55
2016,9,4,7,30,364.0,98.0,2.0,24.0,199.0,313.69,248.07
2016,9,4,7,45,418.0,111.0,2.25,25.0,252.0,374.66,296.22
2016,9,4,8,0,472.0,124.0,2.5,26.0,305.0,439.71,345.92
2016,9,4,8,15,511.0,134.0,2.65,26.0,357.5,495.16,388.13
2016,9,4,8,30,550.0,144.0,2.8,26.0,410.0,552.5,430.82
2016,9,4,8,45,580.0,151.5,2.95,26.5,460.5,605.49,468.44
2016,9,4,9,0,610.0,159.0,3.1,27.0,511.0,655.7,503.34
2016,9,4,9,15,632.5,165.0,3.1,27.0,558.0,698.23,532.57
2016,9,4,9,30,655.0,171.0,3.1,27.0,605.0,739.88,560.76
2016,9,4,9,45,674.0,175.5,3.1,27.5,647.5,775.78,582.92
2016,9,4,10,0,693.0,180.0,3.1,28.0,690.0,810.09,603.68
2016,9,4,10,15,706.0,183.5,3.1,28.5,726.0,836.16,618.66
2016,9,4,10,30,719.0,187.0,3.1,29.0,762.0,859.95,632.09
2016,9,4,10,45,730.5,188.5,3.1,29.5,791.5,877.82,641.55
2016,9,4,11,0,742.0,190.0,3.1,30.0,821.0,893.08,649.36
2016,9,4,11,15,515.5,310.0,3.1,30.0,753.5,805.2,585.7
2016,9,4,11,30,289.0,430.0,3.1,30.0,686.0,709.25,513.78
2016,9,4,11,45,152.0,352.5,3.1,30.0,487.5,495.16,363.85
2016,9,4,12,0,15.0,275.0,3.1,30.0,289.0,281.72,206.91
2016,9,4,12,15,29.0,338.0,3.1,30.0,365.0,358.63,263.65
2016,9,4,12,30,43.0,401.0,3.1,30.0,441.0,430.87,315.21
2016,9,4,12,45,123.0,431.5,3.1,30.5,544.0,529.03,385.69
2016,9,4,13,0,203.0,462.0,3.1,31.0,647.0,619.99,449.02
2016,9,4,13,15,199.5,455.5,3.15,31.0,635.5,602.24,436.51
2016,9,4,13,30,196.0,449.0,3.2,31.0,624.0,584.15,424.32
2016,9,4,13,45,489.5,307.0,3.25,31.0,729.0,664.24,487.99
2016,9,4,14,0,783.0,165.0,3.3,31.0,834.0,725.72,536.4
2016,9,4,14,15,471.0,280.5,3.3,30.5,679.0,585.4,433.17
2016,9,4,14,30,159.0,396.0,3.3,30.0,524.0,470.03,346.24
2016,9,4,14,45,440.0,280.5,3.35,30.0,612.5,521.66,388.65
2016,9,4,15,0,721.0,165.0,3.4,30.0,701.0,552.03,412.63
2016,9,4,15,15,705.0,161.0,3.4,30.0,659.5,504.21,375.93
2016,9,4,15,30,689.0,157.0,3.4,30.0,618.0,456.65,338.92
2016,9,4,15,45,671.0,149.5,3.4,30.0,571.5,405.64,298.52
2016,9,4,16,0,653.0,142.0,3.4,30.0,525.0,355.58,257.92
2016,9,4,16,15,625.0,135.5,3.3,29.5,474.5,304.53,216.4
2016,9,4,16,30,597.0,129.0,3.2,29.0,424.0,255.98,176.43
2016,9,4,16,45,562.0,120.0,3.1,28.5,371.0,206.57,136.41
2016,9,4,17,0,527.0,111.0,3.0,28.0,318.0,161.18,101.14
2016,9,4,17,15,475.5,100.5,2.75,27.5,265.0,116.23,70.24
2016,9,4,17,30,424.0,90.0,2.5,27.0,212.0,76.98,49.46
2016,9,4,17,45,352.0,76.0,2.25,26.5,161.5,55.52,41.66
2016,9,4,18,0,280.0,62.0,2.0,26.0,111.0,46.72,33.83
2016,9,4,18,15,183.5,43.0,2.0,25.5,70.0,33.17,21.62
2016,9,4,18,30,87.0,24.0,2.0,25.0,29.0,20.08,3.84
2016,9,4,18,45,43.5,12.0,2.0,25.0,14.5,11.8,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,68.0,10.0,2.05,21.5,13.5,27.53,0.0
2016,9,5,6,30,136.0,20.0,2.3,22.0,27.0,74.97,5.0
2016,9,5,6,45,265.0,33.0,2.55,22.5,69.0,151.66,108.71
2016,9,5,7,0,394.0,46.0,2.8,23.0,111.0,232.96,178.47
2016,9,5,7,15,472.5,55.0,3.0,23.5,163.0,299.21,235.26
2016,9,5,7,30,551.0,64.0,3.2,24.0,215.0,372.41,295.99
2016,9,5,7,45,608.0,68.5,3.4,24.5,271.0,434.65,346.42
2016,9,5,8,0,665.0,73.0,3.6,25.0,327.0,500.74,398.15
2016,9,5,8,15,406.0,140.0,3.65,25.5,302.5,432.96,342.15
2016,9,5,8,30,147.0,207.0,3.7,26.0,278.0,328.66,256.41
2016,9,5,8,45,145.5,233.0,3.8,26.5,310.0,359.77,279.1
2016,9,5,9,0,144.0,259.0,3.9,27.0,342.0,390.11,300.4
2016,9,5,9,15,150.0,283.5,3.9,27.0,376.5,423.93,324.69
2016,9,5,9,30,156.0,308.0,3.9,27.0,411.0,457.4,348.43
2016,9,5,9,45,181.0,329.0,3.95,27.5,456.0,502.67,380.45
2016,9,5,10,0,206.0,350.0,4.0,28.0,501.0,548.27,412.17
2016,9,5,10,15,161.0,368.0,4.0,28.0,490.0,528.71,395.67
2016,9,5,10,30,116.0,386.0,4.0,28.0,479.0,506.9,377.82
2016,9,5,10,45,133.0,404.5,4.0,28.5,514.5,540.27,400.78
2016,9,5,11,0,150.0,423.0,4.0,29.0,550.0,573.18,422.92
2016,9,5,11,15,252.0,415.5,4.0,29.0,635.5,663.2,488.32
2016,9,5,11,30,354.0,408.0,4.0,29.0,721.0,745.93,547.15
2016,9,5,11,45,190.5,381.5,4.05,29.5,550.0,559.28,412.39
2016,9,5,12,0,27.0,355.0,4.1,30.0,379.0,375.51,275.86
2016,9,5,12,15,143.5,405.0,4.1,30.0,536.0,531.36,391.38
2016,9,5,12,30,260.0,455.0,4.1,30.0,693.0,680.57,497.03
2016,9,5,12,45,198.0,457.5,4.15,30.0,638.5,618.61,451.88
2016,9,5,13,0,136.0,460.0,4.2,30.0,584.0,560.79,410.13
2016,9,5,13,15,499.5,290.0,4.2,30.0,734.5,690.85,512.4
2016,9,5,13,30,863.0,120.0,4.2,30.0,885.0,798.75,591.49
2016,9,5,13,45,575.5,263.5,4.2,30.0,769.0,686.5,509.4
2016,9,5,14,0,288.0,407.0,4.2,30.0,653.0,589.57,434.41
2016,9,5,14,15,151.0,331.5,4.15,30.0,460.5,414.96,308.38
2016,9,5,14,30,14.0,256.0,4.1,30.0,268.0,253.72,187.95
2016,9,5,14,45,12.5,243.0,4.1,30.0,253.5,239.41,177.87
2016,9,5,15,0,11.0,230.0,4.1,30.0,239.0,225.25,167.58
2016,9,5,15,15,14.0,231.0,4.05,29.5,241.5,226.4,169.16
2016,9,5,15,30,17.0,232.0,4.0,29.0,244.0,227.03,170.32
2016,9,5,15,45,63.5,246.0,3.95,29.0,284.0,251.59,189.05
2016,9,5,16,0,110.0,260.0,3.9,29.0,324.0,273.87,205.28
2016,9,5,16,15,262.5,216.0,3.75,28.5,349.5,265.83,195.94
2016,9,5,16,30,415.0,172.0,3.6,28.0,375.0,245.49,174.56
2016,9,5,16,45,403.5,151.0,3.5,28.0,328.5,200.13,137.61
2016,9,5,17,0,392.0,130.0,3.4,28.0,282.0,156.04,102.77
2016,9,5,17,15,454.0,101.0,3.15,27.5,249.5,112.65,68.63
2016,9,5,17,30,516.0,72.0,2.9,27.0,217.0,61.7,36.87
2016,9,5,17,45,439.0,62.0,2.7,26.5,165.5,44.39,32.21
2016,9,5,18,0,362.0,52.0,2.5,26.0,114.0,39.38,27.61
2016,9,5,18,15,239.5,37.5,2.5,25.5,72.0,28.77,17.88
2016,9,5,18,30,117.0,23.0,2.5,25.0,30.0,18.12,0.5
2016,9,5,18,45,58.5,11.5,2.55,25.0,15.0,11.3,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,12.0,2.35,23.0,12.0,11.8,0.0
2016,9,6,6,30,0.0,24.0,2.5,23.0,24.0,26.5,0.0
2016,9,6,6,45,158.0,38.5,2.65,23.5,64.0,118.88,84.26
2016,9,6,7,0,316.0,53.0,2.8,24.0,104.0,206.93,157.74
2016,9,6,7,15,283.0,75.0,2.95,24.0,134.5,231.98,181.74
2016,9,6,7,30,250.0,97.0,3.1,24.0,165.0,245.47,194.78
2016,9,6,7,45,428.0,91.5,3.3,24.5,240.5,355.98,284.3
2016,9,6,8,0,606.0,86.0,3.5,25.0,316.0,479.2,381.13
2016,9,6,8,15,643.0,92.0,3.65,25.5,370.0,534.9,423.03
2016,9,6,8,30,680.0,98.0,3.8,26.0,424.0,591.92,465.0
2016,9,6,8,45,343.5,140.5,3.95,26.5,305.5,415.95,326.7
2016,9,6,9,0,7.0,183.0,4.1,27.0,187.0,187.1,142.03
2016,9,6,9,15,126.5,241.0,4.1,27.0,324.0,357.81,275.94
2016,9,6,9,30,246.0,299.0,4.1,27.0,461.0,520.85,398.16
2016,9,6,9,45,293.0,310.5,4.15,27.5,516.0,585.09,443.33
2016,9,6,10,0,340.0,322.0,4.2,28.0,571.0,641.85,482.87
2016,9,6,10,15,212.0,348.0,4.2,28.0,506.0,551.97,414.19
2016,9,6,10,30,84.0,374.0,4.2,28.0,441.0,457.38,341.46
2016,9,6,10,45,44.5,270.0,4.2,28.5,305.5,311.99,233.63
2016,9,6,11,0,5.0,166.0,4.2,29.0,170.0,166.35,122.8
2016,9,6,11,15,83.0,305.5,4.2,29.0,378.5,387.85,290.37
2016,9,6,11,30,161.0,445.0,4.2,29.0,587.0,599.66,441.93
2016,9,6,11,45,524.0,277.0,4.25,29.5,748.5,768.28,568.98
2016,9,6,12,0,887.0,109.0,4.3,30.0,910.0,917.88,671.22
2016,9,6,12,15,887.5,109.0,4.3,30.0,914.5,907.1,662.85
2016,9,6,12,30,888.0,109.0,4.3,30.0,919.0,893.13,653.53
2016,9,6,12,45,505.5,282.0,4.3,30.0,743.0,716.9,529.64
2016,9,6,13,0,123.0,455.0,4.3,30.0,567.0,544.54,398.22
2016,9,6,13,15,214.0,439.0,4.3,30.0,630.0,596.96,438.42
2016,9,6,13,30,305.0,423.0,4.3,30.0,693.0,643.42,472.91
2016,9,6,13,45,584.5,266.0,4.35,30.0,767.5,693.57,515.58
2016,9,6,14,0,864.0,109.0,4.4,30.0,842.0,726.84,543.63
2016,9,6,14,15,857.0,107.5,4.4,30.0,813.5,687.23,516.28
2016,9,6,14,30,850.0,106.0,4.4,30.0,785.0,645.86,486.01
2016,9,6,14,45,791.5,130.0,4.4,30.0,739.0,593.12,446.19
2016,9,6,15,0,733.0,154.0,4.4,30.0,693.0,542.99,407.72
2016,9,6,15,15,381.5,206.0,4.35,29.5,485.5,376.12,282.9
2016,9,6,15,30,30.0,258.0,4.3,29.0,278.0,251.68,188.78
2016,9,6,15,45,346.0,196.0,4.3,29.0,397.5,310.1,231.67
2016,9,6,16,0,662.0,134.0,4.3,29.0,517.0,346.06,252.03
2016,9,6,16,15,632.5,128.0,4.15,28.5,466.0,294.68,209.47
2016,9,6,16,30,603.0,122.0,4.0,28.0,415.0,245.95,168.96
2016,9,6,16,45,562.0,115.0,3.85,28.0,361.5,197.08,129.1
2016,9,6,17,0,521.0,108.0,3.7,28.0,308.0,152.99,95.1
2016,9,6,17,15,464.5,98.5,3.4,27.5,255.0,109.22,65.99
2016,9,6,17,30,408.0,89.0,3.1,27.0,202.0,71.69,47.73
2016,9,6,17,45,320.0,76.0,2.8,27.0,152.0,55.92,41.85
2016,9,6,18,0,232.0,63.0,2.5,27.0,102.0,50.42,36.64
2016,9,6,18,15,133.0,42.0,2.5,26.5,62.5,34.33,22.11
2016,9,6,18,30,34.0,21.0,2.5,26.0,23.0,18.56,0.0
2016,9,6,18,45,17.0,10.5,2.55,26.0,11.5,10.32,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,6,15,30.5,9.5,2.7,23.0,11.0,17.19,0.0
2016,9,7,6,30,61.0,19.0,2.8,23.0,22.0,45.45,0.0
2016,9,7,6,45,168.5,37.5,2.95,23.5,61.5,121.23,85.54
2016,9,7,7,0,276.0,56.0,3.1,24.0,101.0,193.85,147.59
2016,9,7,7,15,359.5,68.5,3.25,24.5,151.5,258.97,202.72
2016,9,7,7,30,443.0,81.0,3.4,25.0,202.0,332.13,263.06
2016,9,7,7,45,239.5,112.0,3.6,25.5,179.5,266.13,210.96
2016,9,7,8,0,36.0,143.0,3.8,26.0,157.0,173.71,134.85
2016,9,7,8,15,335.0,128.0,3.9,26.0,286.5,372.0,295.53
2016,9,7,8,30,634.0,113.0,4.0,26.0,416.0,576.2,453.65
2016,9,7,8,45,429.5,182.0,4.1,26.5,398.5,523.92,408.35
2016,9,7,9,0,225.0,251.0,4.2,27.0,381.0,441.94,341.15
2016,9,7,9,15,482.5,190.0,4.2,27.5,498.0,599.65,462.54
2016,9,7,9,30,740.0,129.0,4.2,28.0,615.0,759.03,577.23
2016,9,7,9,45,758.5,131.0,4.25,28.5,657.5,791.19,596.31
2016,9,7,10,0,777.0,133.0,4.3,29.0,700.0,824.25,616.61
2016,9,7,10,15,788.5,135.5,4.3,29.0,736.0,849.59,632.52
2016,9,7,10,30,800.0,138.0,4.3,29.0,772.0,872.36,646.73
2016,9,7,10,45,417.0,241.5,4.3,29.5,573.0,640.8,479.83
2016,9,7,11,0,34.0,345.0,4.3,30.0,374.0,378.55,279.27
2016,9,7,11,15,145.0,389.0,4.25,30.0,516.5,530.18,392.05
2016,9,7,11,30,256.0,433.0,4.2,30.0,659.0,679.49,497.84
2016,9,7,11,45,177.5,439.5,4.2,30.0,597.0,604.72,442.71
2016,9,7,12,0,99.0,446.0,4.2,30.0,535.0,531.38,388.92
2016,9,7,12,15,483.0,286.0,4.15,30.0,724.5,722.68,535.07
2016,9,7,12,30,867.0,126.0,4.1,30.0,914.0,888.62,650.92
2016,9,7,12,45,864.5,127.0,4.1,30.5,909.5,870.06,636.17
2016,9,7,13,0,862.0,128.0,4.1,31.0,905.0,848.63,620.84
2016,9,7,13,15,859.0,127.0,4.05,31.0,892.5,822.13,603.21
2016,9,7,13,30,856.0,126.0,4.0,31.0,880.0,793.05,583.87
2016,9,7,13,45,848.5,126.5,4.0,31.0,858.5,759.52,561.65
2016,9,7,14,0,841.0,127.0,4.0,31.0,837.0,723.95,537.93
2016,9,7,14,15,833.5,125.0,3.95,31.0,808.5,684.23,510.12
2016,9,7,14,30,826.0,123.0,3.9,31.0,780.0,641.02,478.77
2016,9,7,14,45,804.0,127.0,3.85,31.0,741.5,594.69,444.31
2016,9,7,15,0,782.0,131.0,3.8,31.0,703.0,548.41,409.2
2016,9,7,15,15,767.0,128.0,3.7,30.5,661.5,499.61,372.29
2016,9,7,15,30,752.0,125.0,3.6,30.0,620.0,450.84,334.35
2016,9,7,15,45,729.5,122.0,3.55,30.0,572.0,396.19,290.56
2016,9,7,16,0,707.0,119.0,3.5,30.0,524.0,345.63,248.9
2016,9,7,16,15,679.0,114.0,3.3,29.5,472.5,293.26,205.68
2016,9,7,16,30,651.0,109.0,3.1,29.0,421.0,243.29,164.07
2016,9,7,16,45,606.5,104.0,2.9,29.0,366.5,192.96,123.25
2016,9,7,17,0,562.0,99.0,2.7,29.0,312.0,147.4,88.57
2016,9,7,17,15,506.5,90.0,2.45,28.5,258.0,102.57,59.44
2016,9,7,17,30,451.0,81.0,2.2,28.0,204.0,63.93,42.22
2016,9,7,17,45,364.5,69.0,1.95,27.5,153.5,50.59,37.24
2016,9,7,18,0,278.0,57.0,1.7,27.0,103.0,43.19,30.56
2016,9,7,18,15,166.0,38.5,1.7,26.5,63.0,29.87,18.32
2016,9,7,18,30,54.0,20.0,1.7,26.0,23.0,16.82,0.0
2016,9,7,18,45,27.0,10.0,1.7,26.0,11.5,9.83,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,6,15,8.0,8.5,2.8,22.5,9.0,8.36,0.0
2016,9,8,6,30,16.0,17.0,3.1,23.0,18.0,22.92,0.0
2016,9,8,6,45,114.5,40.0,3.4,23.5,57.5,99.08,69.02
2016,9,8,7,0,213.0,63.0,3.7,24.0,97.0,170.57,129.61
2016,9,8,7,15,297.0,78.5,3.75,24.0,147.0,241.75,189.55
2016,9,8,7,30,381.0,94.0,3.8,24.0,197.0,315.29,250.65
2016,9,8,7,45,462.5,100.0,3.85,24.5,253.5,383.74,306.08
2016,9,8,8,0,544.0,106.0,3.9,25.0,310.0,461.96,367.36
2016,9,8,8,15,585.5,113.0,3.9,25.5,364.5,519.13,410.54
2016,9,8,8,30,627.0,120.0,3.9,26.0,419.0,577.97,453.72
2016,9,8,8,45,674.0,119.0,3.9,26.5,474.0,633.13,493.32
2016,9,8,9,0,721.0,118.0,3.9,27.0,529.0,689.44,532.03
2016,9,8,9,15,742.0,122.0,3.9,27.5,577.5,731.73,559.17
2016,9,8,9,30,763.0,126.0,3.9,28.0,626.0,770.15,583.25
2016,9,8,9,45,788.0,124.5,3.9,28.5,670.5,807.23,606.08
2016,9,8,10,0,813.0,123.0,3.9,29.0,715.0,842.65,627.52
2016,9,8,10,15,824.0,125.5,3.9,29.0,751.5,868.16,643.33
2016,9,8,10,30,835.0,128.0,3.9,29.0,788.0,890.98,657.39
2016,9,8,10,45,847.5,127.0,3.95,29.5,818.5,903.84,663.77
2016,9,8,11,0,860.0,126.0,4.0,30.0,849.0,918.75,671.66
2016,9,8,11,15,865.5,127.0,4.0,30.0,870.5,926.24,675.8
2016,9,8,11,30,871.0,128.0,4.0,30.0,892.0,930.51,677.98
2016,9,8,11,45,873.0,129.5,4.0,30.5,904.5,928.82,675.02
2016,9,8,12,0,875.0,131.0,4.0,31.0,917.0,923.86,670.09
2016,9,8,12,15,875.5,131.0,4.0,31.0,921.0,912.84,662.67
2016,9,8,12,30,876.0,131.0,4.0,31.0,925.0,898.67,653.31
2016,9,8,12,45,874.0,131.5,4.05,31.0,920.0,879.77,641.16
2016,9,8,13,0,872.0,132.0,4.1,31.0,915.0,857.95,627.12
2016,9,8,13,15,868.5,131.0,4.1,31.0,902.0,830.69,609.23
2016,9,8,13,30,865.0,130.0,4.1,31.0,889.0,800.84,589.6
2016,9,8,13,45,858.0,130.0,4.1,31.0,867.0,766.84,567.08
2016,9,8,14,0,851.0,130.0,4.1,31.0,845.0,730.75,543.03
2016,9,8,14,15,842.5,128.5,4.05,31.0,816.0,690.36,514.53
2016,9,8,14,30,834.0,127.0,4.0,31.0,787.0,646.6,482.74
2016,9,8,14,45,821.0,125.5,4.0,31.0,750.0,600.16,448.45
2016,9,8,15,0,808.0,124.0,4.0,31.0,713.0,552.99,412.84
2016,9,8,15,15,793.0,121.0,3.95,31.0,670.0,502.98,374.22
2016,9,8,15,30,778.0,118.0,3.9,31.0,627.0,452.95,334.61
2016,9,8,15,45,754.5,115.5,3.85,31.0,578.0,400.21,292.09
2016,9,8,16,0,731.0,113.0,3.8,31.0,529.0,345.54,247.3
2016,9,8,16,15,703.0,108.0,3.6,30.5,477.0,291.96,203.09
2016,9,8,16,30,675.0,103.0,3.4,30.0,425.0,240.76,160.49
2016,9,8,16,45,632.0,98.0,3.2,29.5,369.5,189.51,119.21
2016,9,8,17,0,589.0,93.0,3.0,29.0,314.0,142.82,84.0
2016,9,8,17,15,532.5,85.0,2.7,28.0,259.5,97.44,55.25
2016,9,8,17,30,476.0,77.0,2.4,27.0,205.0,58.66,44.35
2016,9,8,17,45,386.0,65.5,2.15,26.5,153.0,48.03,35.22
2016,9,8,18,0,296.0,54.0,1.9,26.0,101.0,40.92,28.73
2016,9,8,18,15,175.0,36.5,1.85,25.5,61.0,28.34,16.95
2016,9,8,18,30,54.0,19.0,1.8,25.0,21.0,15.99,0.0
2016,9,8,18,45,27.0,9.5,1.8,25.0,10.5,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,5.0,7.5,2.75,22.5,8.0,7.37,0.0
2016,9,9,6,30,10.0,15.0,3.0,23.0,16.0,18.45,0.0
2016,9,9,6,45,88.5,40.5,3.3,23.5,54.0,90.8,62.7
2016,9,9,7,0,167.0,66.0,3.6,24.0,92.0,155.92,118.15
2016,9,9,7,15,248.0,84.0,3.7,24.0,141.0,219.3,171.65
2016,9,9,7,30,329.0,102.0,3.8,24.0,190.0,297.56,236.33
2016,9,9,7,45,409.0,110.0,3.95,24.5,245.5,364.93,290.94
2016,9,9,8,0,489.0,118.0,4.1,25.0,301.0,438.81,349.2
2016,9,9,8,15,532.0,126.5,4.1,25.5,354.5,495.39,392.19
2016,9,9,8,30,575.0,135.0,4.1,26.0,408.0,557.56,438.07
2016,9,9,8,45,624.0,134.5,4.1,26.5,462.0,612.99,478.13
2016,9,9,9,0,673.0,134.0,4.1,27.0,516.0,669.72,518.2
2016,9,9,9,15,695.0,139.0,4.1,27.5,564.0,712.3,546.18
2016,9,9,9,30,717.0,144.0,4.1,28.0,612.0,753.81,572.69
2016,9,9,9,45,746.0,141.0,4.1,28.5,657.0,790.99,595.81
2016,9,9,10,0,775.0,138.0,4.1,29.0,702.0,824.28,615.99
2016,9,9,10,15,787.0,141.0,4.1,29.0,738.0,850.35,632.35
2016,9,9,10,30,799.0,144.0,4.1,29.0,774.0,873.87,647.02
2016,9,9,10,45,816.5,140.5,4.1,29.5,805.0,892.76,657.29
2016,9,9,11,0,834.0,137.0,4.1,30.0,836.0,908.91,665.78
2016,9,9,11,15,839.5,138.5,4.05,30.0,857.5,916.4,669.69
