Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,11,30,845.0,140.0,4.0,30.0,879.0,916.49,668.85
2016,9,9,11,45,865.0,130.0,4.0,30.5,895.5,919.55,669.09
2016,9,9,12,0,885.0,120.0,4.0,31.0,912.0,919.31,667.25
2016,9,9,12,15,886.0,120.0,4.0,31.0,916.5,908.64,660.02
2016,9,9,12,30,887.0,120.0,4.0,31.0,921.0,894.78,650.86
2016,9,9,12,45,886.0,119.5,4.0,31.0,916.5,875.58,638.26
2016,9,9,13,0,885.0,119.0,4.0,31.0,912.0,853.39,623.75
2016,9,9,13,15,882.0,118.5,3.95,31.0,899.0,826.71,606.05
2016,9,9,13,30,879.0,118.0,3.9,31.0,886.0,797.36,586.56
2016,9,9,13,45,874.0,116.5,3.9,31.0,864.5,763.03,563.86
2016,9,9,14,0,869.0,115.0,3.9,31.0,843.0,726.45,539.51
2016,9,9,14,15,861.5,113.5,3.85,31.0,814.0,686.11,511.44
2016,9,9,14,30,854.0,112.0,3.8,31.0,785.0,644.05,480.75
2016,9,9,14,45,840.0,112.0,3.8,31.0,747.5,598.01,446.64
2016,9,9,15,0,826.0,112.0,3.8,31.0,710.0,548.43,409.26
2016,9,9,15,15,811.5,109.0,3.75,30.5,667.5,497.87,370.88
2016,9,9,15,30,797.0,106.0,3.7,30.0,625.0,447.18,331.23
2016,9,9,15,45,777.0,103.0,3.65,30.0,576.5,394.47,288.36
2016,9,9,16,0,757.0,100.0,3.6,30.0,528.0,342.71,245.25
2016,9,9,16,15,730.5,96.0,3.4,29.5,476.0,289.42,200.81
2016,9,9,16,30,704.0,92.0,3.2,29.0,424.0,234.92,155.29
2016,9,9,16,45,666.0,86.5,3.05,29.0,369.0,182.65,112.57
2016,9,9,17,0,628.0,81.0,2.9,29.0,314.0,134.31,75.83
2016,9,9,17,15,573.5,74.0,2.7,28.0,259.0,87.86,46.99
2016,9,9,17,30,519.0,67.0,2.5,27.0,204.0,47.64,35.01
2016,9,9,17,45,435.0,57.0,2.3,26.5,152.5,41.2,29.4
2016,9,9,18,0,351.0,47.0,2.1,26.0,101.0,35.99,24.55
2016,9,9,18,15,219.0,32.0,2.15,25.5,60.5,24.73,13.81
2016,9,9,18,30,87.0,17.0,2.2,25.0,20.0,16.71,0.0
2016,9,9,18,45,43.5,8.5,2.25,25.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,6,15,27.0,8.5,0.7,21.5,9.5,0.0,0.0
2016,9,10,6,30,54.0,17.0,0.7,22.0,19.0,39.93,0.0
2016,9,10,6,45,170.0,35.0,0.7,22.5,58.0,118.09,81.9
2016,9,10,7,0,286.0,53.0,0.7,23.0,97.0,193.0,145.76
2016,9,10,7,15,370.0,65.0,0.75,23.5,147.0,257.75,199.81
2016,9,10,7,30,454.0,77.0,0.8,24.0,197.0,330.6,258.68
2016,9,10,7,45,227.0,42.5,0.9,24.5,102.5,181.5,143.6
2016,9,10,8,0,0.0,8.0,1.0,25.0,8.0,7.72,0.68
2016,9,10,8,15,0.0,9.5,1.1,25.0,9.5,9.17,1.88
2016,9,10,8,30,0.0,11.0,1.2,25.0,11.0,10.62,3.04
2016,9,10,8,45,59.0,131.5,1.35,25.5,165.0,175.99,136.63
2016,9,10,9,0,118.0,252.0,1.5,26.0,319.0,361.54,277.22
2016,9,10,9,15,132.0,277.0,1.65,26.0,358.5,401.28,305.29
2016,9,10,9,30,146.0,302.0,1.8,26.0,398.0,441.19,333.96
2016,9,10,9,45,250.5,307.5,2.0,26.0,484.5,543.71,409.97
2016,9,10,10,0,355.0,313.0,2.2,26.0,571.0,641.78,480.84
2016,9,10,10,15,315.0,342.0,2.3,26.0,579.5,641.52,478.13
2016,9,10,10,30,275.0,371.0,2.4,26.0,588.0,638.32,474.11
2016,9,10,10,45,540.5,258.5,2.5,26.5,704.0,766.23,569.31
2016,9,10,11,0,806.0,146.0,2.6,27.0,820.0,890.72,653.56
2016,9,10,11,15,811.5,147.5,2.7,27.0,840.5,897.96,657.3
2016,9,10,11,30,817.0,149.0,2.8,27.0,861.0,902.11,660.14
2016,9,10,11,45,840.0,137.0,2.9,27.0,878.0,901.4,659.92
2016,9,10,12,0,863.0,125.0,3.0,27.0,895.0,901.9,660.65
2016,9,10,12,15,863.5,125.0,3.05,27.0,899.0,890.92,653.51
2016,9,10,12,30,864.0,125.0,3.1,27.0,903.0,876.83,644.49
2016,9,10,12,45,866.0,123.0,3.15,27.5,899.5,859.04,631.81
2016,9,10,13,0,868.0,121.0,3.2,28.0,896.0,838.24,617.23
2016,9,10,13,15,865.0,120.0,3.25,28.0,882.5,811.43,599.85
2016,9,10,13,30,862.0,119.0,3.3,28.0,869.0,782.02,580.67
2016,9,10,13,45,857.5,117.5,3.35,28.0,848.0,748.54,558.6
2016,9,10,14,0,853.0,116.0,3.4,28.0,827.0,712.83,534.84
2016,9,10,14,15,567.5,242.0,3.4,28.0,708.5,602.88,451.95
2016,9,10,14,30,282.0,368.0,3.4,28.0,590.0,514.75,383.49
2016,9,10,14,45,549.5,238.0,3.4,28.0,643.5,536.39,403.4
2016,9,10,15,0,817.0,108.0,3.4,28.0,697.0,536.52,404.88
2016,9,10,15,15,802.5,105.5,3.35,28.0,655.0,486.86,365.72
2016,9,10,15,30,788.0,103.0,3.3,28.0,613.0,437.1,325.69
2016,9,10,15,45,506.0,174.5,3.3,28.0,492.5,347.2,257.15
2016,9,10,16,0,224.0,246.0,3.3,28.0,372.0,292.7,217.82
2016,9,10,16,15,335.0,201.0,3.15,27.5,368.5,267.1,194.93
2016,9,10,16,30,446.0,156.0,3.0,27.0,365.0,229.12,160.34
2016,9,10,16,45,522.0,120.0,2.9,27.0,334.0,184.71,120.66
2016,9,10,17,0,598.0,84.0,2.8,27.0,303.0,130.54,74.87
2016,9,10,17,15,543.5,76.0,2.7,26.5,249.0,85.18,46.91
2016,9,10,17,30,489.0,68.0,2.6,26.0,195.0,47.3,34.87
2016,9,10,17,45,399.5,57.5,2.55,25.5,144.5,41.98,30.18
2016,9,10,18,0,310.0,47.0,2.5,25.0,94.0,35.54,24.22
2016,9,10,18,15,189.5,30.5,2.55,24.5,55.5,23.6,12.65
2016,9,10,18,30,69.0,14.0,2.6,24.0,17.0,13.76,0.0
2016,9,10,18,45,34.5,7.0,2.7,24.0,8.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,39.0,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,78.0,16.0,2.3,19.0,19.0,39.13,0.0
2016,9,11,6,45,198.0,33.0,2.55,19.5,58.5,125.07,87.45
2016,9,11,7,0,318.0,50.0,2.8,20.0,98.0,201.69,154.99
2016,9,11,7,15,400.5,61.5,2.65,20.5,149.0,266.65,211.03
2016,9,11,7,30,483.0,73.0,2.5,21.0,200.0,342.34,274.01
2016,9,11,7,45,537.0,81.5,2.35,22.0,254.5,403.94,323.2
2016,9,11,8,0,591.0,90.0,2.2,23.0,309.0,469.12,372.92
2016,9,11,8,15,629.5,96.5,2.05,23.5,363.0,525.28,414.41
2016,9,11,8,30,668.0,103.0,1.9,24.0,417.0,582.85,455.27
2016,9,11,8,45,694.5,108.5,1.8,24.5,469.0,631.71,488.48
2016,9,11,9,0,721.0,114.0,1.7,25.0,521.0,680.32,519.72
2016,9,11,9,15,742.0,118.0,1.65,25.5,569.0,722.34,545.48
2016,9,11,9,30,763.0,122.0,1.6,26.0,617.0,760.67,568.2
2016,9,11,9,45,552.0,219.0,1.6,26.5,589.5,706.71,525.91
2016,9,11,10,0,341.0,316.0,1.6,27.0,562.0,632.19,467.38
2016,9,11,10,15,360.5,328.5,1.6,27.0,601.0,665.92,490.51
2016,9,11,10,30,380.0,341.0,1.6,27.0,640.0,698.79,511.92
2016,9,11,10,45,606.0,239.5,1.6,27.5,736.0,805.95,587.92
2016,9,11,11,0,832.0,138.0,1.6,28.0,832.0,903.58,649.69
2016,9,11,11,15,838.0,139.0,1.6,28.0,853.0,910.82,652.53
2016,9,11,11,30,844.0,140.0,1.6,28.0,874.0,910.72,651.82
2016,9,11,11,45,871.0,125.5,1.65,28.5,892.5,915.31,653.61
2016,9,11,12,0,898.0,111.0,1.7,29.0,911.0,916.51,653.3
2016,9,11,12,15,899.0,111.0,1.7,29.0,915.0,905.61,646.19
2016,9,11,12,30,900.0,111.0,1.7,29.0,919.0,891.46,637.24
2016,9,11,12,45,901.0,110.0,1.75,29.5,915.0,873.14,625.01
2016,9,11,13,0,902.0,109.0,1.8,30.0,911.0,851.71,610.86
2016,9,11,13,15,899.0,108.0,1.8,30.0,898.0,824.05,593.45
2016,9,11,13,30,896.0,107.0,1.8,30.0,885.0,793.66,574.27
2016,9,11,13,45,893.0,105.0,1.85,30.0,864.0,759.74,553.07
2016,9,11,14,0,890.0,103.0,1.9,30.0,843.0,723.39,530.05
2016,9,11,14,15,883.0,102.0,1.9,30.0,813.5,683.03,503.03
2016,9,11,14,30,876.0,101.0,1.9,30.0,784.0,640.85,473.1
2016,9,11,14,45,857.5,103.5,1.95,30.0,746.0,593.59,439.01
2016,9,11,15,0,839.0,106.0,2.0,30.0,708.0,545.9,403.68
2016,9,11,15,15,825.0,103.5,2.0,30.0,665.0,492.54,363.25
2016,9,11,15,30,811.0,101.0,2.0,30.0,622.0,441.89,323.53
2016,9,11,15,45,794.0,97.0,2.05,30.0,574.0,388.79,280.99
2016,9,11,16,0,777.0,93.0,2.1,30.0,526.0,336.32,237.77
2016,9,11,16,15,751.5,89.0,2.0,29.5,473.5,282.38,193.07
2016,9,11,16,30,726.0,85.0,1.9,29.0,421.0,230.48,149.78
2016,9,11,16,45,692.5,79.0,1.85,28.5,366.5,174.49,104.71
2016,9,11,17,0,659.0,73.0,1.8,28.0,312.0,125.02,67.83
2016,9,11,17,15,606.0,66.5,1.65,27.5,256.5,77.74,39.77
2016,9,11,17,30,553.0,60.0,1.5,27.0,201.0,40.78,29.16
2016,9,11,17,45,472.0,50.5,1.35,26.5,149.0,35.99,24.95
2016,9,11,18,0,391.0,41.0,1.2,26.0,97.0,30.9,20.19
2016,9,11,18,15,251.0,27.0,1.2,25.5,57.0,21.01,10.19
2016,9,11,18,30,111.0,13.0,1.2,25.0,17.0,12.78,0.0
2016,9,11,18,45,55.5,6.5,1.2,24.5,8.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,56.0,7.5,0.6,20.0,10.0,0.0,0.0
2016,9,12,6,30,112.0,15.0,0.6,20.0,20.0,48.15,0.0
2016,9,12,6,45,241.0,30.0,0.6,20.5,60.5,136.88,94.34
2016,9,12,7,0,370.0,45.0,0.6,21.0,101.0,217.19,164.45
2016,9,12,7,15,452.5,55.0,0.7,21.5,153.0,284.23,221.2
2016,9,12,7,30,535.0,65.0,0.8,22.0,205.0,358.56,281.94
2016,9,12,7,45,585.0,73.0,0.95,23.0,260.0,419.54,330.01
2016,9,12,8,0,635.0,81.0,1.1,24.0,315.0,483.72,378.59
2016,9,12,8,15,671.5,86.5,1.25,24.5,369.5,539.15,419.77
2016,9,12,8,30,708.0,92.0,1.4,25.0,424.0,595.77,460.62
2016,9,12,8,45,732.0,97.5,1.55,26.0,475.5,641.92,491.7
2016,9,12,9,0,756.0,103.0,1.7,27.0,527.0,690.0,522.4
2016,9,12,9,15,775.0,106.5,1.7,27.5,575.0,731.09,547.59
2016,9,12,9,30,794.0,110.0,1.7,28.0,623.0,770.72,571.39
2016,9,12,9,45,807.5,113.0,1.7,28.5,665.0,803.48,590.26
2016,9,12,10,0,821.0,116.0,1.7,29.0,707.0,833.99,607.5
2016,9,12,10,15,523.5,247.0,1.7,29.0,631.5,727.84,532.31
2016,9,12,10,30,226.0,378.0,1.7,29.0,556.0,593.4,432.51
2016,9,12,10,45,542.0,250.5,1.75,29.5,696.0,756.16,551.57
2016,9,12,11,0,858.0,123.0,1.8,30.0,836.0,904.55,647.96
2016,9,12,11,15,863.0,124.5,1.85,30.0,857.0,911.77,650.87
2016,9,12,11,30,868.0,126.0,1.9,30.0,878.0,915.76,653.3
2016,9,12,11,45,870.5,126.5,1.95,30.0,890.0,913.22,651.73
2016,9,12,12,0,873.0,127.0,2.0,30.0,902.0,907.42,648.26
2016,9,12,12,15,505.0,290.0,2.0,30.0,739.0,737.92,533.39
2016,9,12,12,30,137.0,453.0,2.0,30.0,576.0,563.68,405.78
2016,9,12,12,45,502.5,291.0,2.05,30.5,737.0,712.59,518.11
2016,9,12,13,0,868.0,129.0,2.1,31.0,898.0,839.87,605.02
2016,9,12,13,15,864.5,128.5,2.1,31.0,884.5,812.93,586.59
2016,9,12,13,30,861.0,128.0,2.1,31.0,871.0,783.41,567.82
2016,9,12,13,45,851.5,128.5,2.15,31.0,848.5,747.97,545.38
2016,9,12,14,0,842.0,129.0,2.2,31.0,826.0,710.62,521.29
2016,9,12,14,15,833.5,127.5,2.2,30.5,796.0,669.0,493.3
2016,9,12,14,30,825.0,126.0,2.2,30.0,766.0,626.78,464.13
2016,9,12,14,45,810.5,125.0,2.2,30.0,729.0,580.27,430.2
2016,9,12,15,0,796.0,124.0,2.2,30.0,692.0,533.21,395.03
2016,9,12,15,15,780.5,120.5,2.2,30.0,649.0,483.08,356.74
2016,9,12,15,30,765.0,117.0,2.2,30.0,606.0,433.03,317.45
2016,9,12,15,45,740.5,114.5,2.2,30.0,557.0,377.74,273.36
2016,9,12,16,0,716.0,112.0,2.2,30.0,508.0,326.68,231.44
2016,9,12,16,15,687.5,107.0,2.1,29.5,456.0,274.11,188.22
2016,9,12,16,30,659.0,102.0,2.0,29.0,404.0,224.02,146.87
2016,9,12,16,45,616.0,96.0,1.9,28.5,349.5,173.45,106.87
2016,9,12,17,0,573.0,90.0,1.8,28.0,295.0,127.5,73.53
2016,9,12,17,15,516.0,81.0,1.65,27.5,241.0,83.11,47.59
2016,9,12,17,30,459.0,72.0,1.5,27.0,187.0,51.64,38.35
2016,9,12,17,45,367.0,60.0,1.35,26.5,136.5,44.38,31.99
2016,9,12,18,0,275.0,48.0,1.2,26.0,86.0,36.67,24.91
2016,9,12,18,15,160.5,29.5,1.2,25.5,49.5,23.01,11.1
2016,9,12,18,30,46.0,11.0,1.2,25.0,13.0,10.81,0.0
2016,9,12,18,45,23.0,5.5,1.25,25.0,6.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,8.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,0.0,17.0,0.8,22.0,17.0,16.71,0.0
2016,9,13,6,45,150.5,33.5,0.9,22.5,56.0,108.99,73.71
2016,9,13,7,0,301.0,50.0,1.0,23.0,95.0,193.96,146.06
2016,9,13,7,15,384.5,62.0,1.2,23.5,145.5,258.72,200.78
2016,9,13,7,30,468.0,74.0,1.4,24.0,196.0,334.01,262.43
2016,9,13,7,45,455.0,93.5,1.6,24.5,235.5,367.77,290.12
2016,9,13,8,0,442.0,113.0,1.8,25.0,275.0,401.52,316.43
2016,9,13,8,15,369.5,149.0,1.75,25.5,299.0,413.77,323.69
2016,9,13,8,30,297.0,185.0,1.7,26.0,323.0,410.54,318.71
2016,9,13,8,45,252.5,216.5,1.7,26.5,343.5,423.32,325.75
2016,9,13,9,0,208.0,248.0,1.7,27.0,364.0,423.41,323.14
2016,9,13,9,15,243.0,267.0,1.6,27.0,414.5,475.41,360.41
2016,9,13,9,30,278.0,286.0,1.5,27.0,465.0,537.01,403.14
2016,9,13,9,45,198.5,313.0,1.45,27.5,445.5,496.54,370.1
2016,9,13,10,0,119.0,340.0,1.4,28.0,426.0,459.84,340.2
2016,9,13,10,15,104.5,354.5,1.3,28.5,433.0,454.31,334.35
2016,9,13,10,30,90.0,369.0,1.2,29.0,440.0,455.98,333.32
2016,9,13,10,45,69.5,367.0,1.15,29.5,423.0,434.21,316.12
2016,9,13,11,0,49.0,365.0,1.1,30.0,406.0,412.08,298.9
2016,9,13,11,15,76.0,395.5,1.1,30.0,460.5,465.88,336.74
2016,9,13,11,30,103.0,426.0,1.1,30.0,515.0,518.99,372.96
2016,9,13,11,45,116.0,436.0,1.1,30.0,537.5,542.53,388.46
2016,9,13,12,0,129.0,446.0,1.1,30.0,560.0,559.79,399.96
2016,9,13,12,15,119.0,445.5,1.15,30.0,551.5,545.62,390.17
2016,9,13,12,30,109.0,445.0,1.2,30.0,543.0,528.87,378.9
2016,9,13,12,45,251.0,417.0,1.25,30.5,639.5,619.51,443.49
2016,9,13,13,0,393.0,389.0,1.3,31.0,736.0,699.15,498.07
2016,9,13,13,15,226.0,392.0,1.4,31.0,591.5,556.09,399.39
2016,9,13,13,30,59.0,395.0,1.5,31.0,447.0,422.56,304.89
2016,9,13,13,45,235.5,371.0,1.6,31.0,566.5,522.39,379.79
2016,9,13,14,0,412.0,347.0,1.7,31.0,686.0,609.61,442.31
2016,9,13,14,15,622.5,231.0,1.75,31.0,722.5,621.87,454.41
2016,9,13,14,30,833.0,115.0,1.8,31.0,759.0,620.17,456.18
2016,9,13,14,45,810.0,118.5,1.9,31.0,720.0,570.6,420.5
2016,9,13,15,0,787.0,122.0,2.0,31.0,681.0,523.26,385.62
2016,9,13,15,15,771.0,119.0,2.05,30.5,638.0,473.81,348.82
2016,9,13,15,30,755.0,116.0,2.1,30.0,595.0,424.5,310.85
2016,9,13,15,45,731.5,113.0,2.2,30.0,546.5,369.72,267.28
2016,9,13,16,0,708.0,110.0,2.3,30.0,498.0,319.1,225.72
2016,9,13,16,15,678.5,104.5,2.25,29.5,446.5,266.37,182.38
2016,9,13,16,30,649.0,99.0,2.2,29.0,395.0,216.23,141.06
2016,9,13,16,45,605.0,93.5,2.2,29.0,341.0,166.67,101.81
2016,9,13,17,0,561.0,88.0,2.2,29.0,287.0,121.84,69.6
2016,9,13,17,15,502.5,79.0,2.0,28.5,233.5,78.31,44.9
2016,9,13,17,30,444.0,70.0,1.8,28.0,180.0,50.18,36.95
2016,9,13,17,45,352.0,58.0,1.65,27.5,130.5,42.95,30.61
2016,9,13,18,0,260.0,46.0,1.5,27.0,81.0,35.18,23.46
2016,9,13,18,15,130.0,28.0,1.5,26.5,45.5,21.87,9.44
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,9.83,0.0
2016,9,13,18,45,0.0,5.0,1.5,25.5,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,29.0,7.0,0.8,22.5,8.0,0.0,0.0
2016,9,14,6,30,58.0,14.0,1.0,23.0,16.0,30.85,0.0
2016,9,14,6,45,175.0,31.0,1.2,23.5,53.5,113.89,75.93
2016,9,14,7,0,292.0,48.0,1.4,24.0,91.0,187.35,140.46
2016,9,14,7,15,374.5,60.5,1.45,24.5,141.0,251.7,194.74
2016,9,14,7,30,457.0,73.0,1.5,25.0,191.0,326.51,255.74
2016,9,14,7,45,516.5,81.0,1.55,25.5,245.0,389.01,305.46
2016,9,14,8,0,576.0,89.0,1.6,26.0,299.0,455.56,356.47
2016,9,14,8,15,440.5,135.5,1.7,26.5,311.5,442.6,344.54
2016,9,14,8,30,305.0,182.0,1.8,27.0,324.0,411.87,318.74
2016,9,14,8,45,244.0,215.5,1.95,27.5,337.5,415.65,319.32
2016,9,14,9,0,183.0,249.0,2.1,28.0,351.0,405.59,309.25
2016,9,14,9,15,172.0,273.5,2.2,28.0,376.5,427.3,324.13
2016,9,14,9,30,161.0,298.0,2.3,28.0,402.0,447.57,337.66
2016,9,14,9,45,145.5,319.0,2.45,28.5,418.0,458.92,344.01
2016,9,14,10,0,130.0,340.0,2.6,29.0,434.0,468.85,349.34
2016,9,14,10,15,135.0,359.5,2.65,29.0,461.5,493.59,366.34
2016,9,14,10,30,140.0,379.0,2.7,29.0,489.0,517.75,382.78
2016,9,14,10,45,212.5,387.0,2.8,29.5,559.5,589.07,433.6
2016,9,14,11,0,285.0,395.0,2.9,30.0,630.0,667.33,487.71
2016,9,14,11,15,302.5,401.0,2.95,30.0,656.5,686.56,500.39
2016,9,14,11,30,320.0,407.0,3.0,30.0,683.0,704.52,512.57
2016,9,14,11,45,576.5,274.0,3.1,30.5,779.5,799.81,583.87
2016,9,14,12,0,833.0,141.0,3.2,31.0,876.0,880.34,638.49
2016,9,14,12,15,834.0,141.5,3.25,31.0,880.0,870.17,631.31
2016,9,14,12,30,835.0,142.0,3.3,31.0,884.0,856.98,622.91
2016,9,14,12,45,831.5,143.0,3.35,31.0,878.5,839.47,611.72
2016,9,14,13,0,828.0,144.0,3.4,31.0,873.0,816.82,597.16
2016,9,14,13,15,493.0,287.5,3.4,31.0,720.0,666.84,490.02
2016,9,14,13,30,158.0,431.0,3.4,31.0,567.0,530.32,386.77
2016,9,14,13,45,95.5,382.5,3.4,31.0,464.0,432.84,317.57
2016,9,14,14,0,33.0,334.0,3.4,31.0,361.0,339.37,249.57
2016,9,14,14,15,413.5,234.0,3.4,31.0,553.0,486.5,364.2
2016,9,14,14,30,794.0,134.0,3.4,31.0,745.0,608.49,454.3
2016,9,14,14,45,783.0,130.5,3.45,31.0,708.5,562.96,419.75
2016,9,14,15,0,772.0,127.0,3.5,31.0,672.0,516.67,384.65
2016,9,14,15,15,756.0,124.0,3.45,30.5,629.5,467.93,347.36
2016,9,14,15,30,740.0,121.0,3.4,30.0,587.0,419.38,309.11
2016,9,14,15,45,724.0,114.5,3.35,30.0,540.5,364.95,264.94
2016,9,14,16,0,708.0,108.0,3.3,30.0,494.0,314.11,222.51
2016,9,14,16,15,679.0,103.0,3.15,29.5,442.5,262.05,179.28
2016,9,14,16,30,650.0,98.0,3.0,29.0,391.0,212.53,138.2
2016,9,14,16,45,618.0,89.5,2.9,29.0,338.5,162.33,97.96
2016,9,14,17,0,586.0,81.0,2.8,29.0,286.0,115.47,63.98
2016,9,14,17,15,529.0,73.0,2.45,28.5,232.5,71.64,40.0
2016,9,14,17,30,472.0,65.0,2.1,28.0,179.0,46.04,33.44
2016,9,14,17,45,391.0,52.5,1.8,27.5,130.0,38.74,27.03
2016,9,14,18,0,310.0,40.0,1.5,27.0,81.0,30.91,19.86
2016,9,14,18,15,155.0,25.0,1.45,26.5,45.5,19.48,6.84
2016,9,14,18,30,0.0,10.0,1.4,26.0,10.0,9.83,0.0
2016,9,14,18,45,0.0,5.0,1.35,25.5,5.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.5,4.5,0.75,22.0,5.0,0.0,0.0
2016,9,15,6,30,27.0,9.0,1.0,22.0,10.0,16.76,0.0
2016,9,15,6,45,93.5,33.0,1.25,22.5,45.0,81.89,53.34
2016,9,15,7,0,160.0,57.0,1.5,23.0,80.0,140.19,105.07
2016,9,15,7,15,226.0,78.5,1.4,23.5,127.5,200.56,155.58
2016,9,15,7,30,292.0,100.0,1.3,24.0,175.0,266.99,209.74
2016,9,15,7,45,343.0,117.0,1.2,25.0,226.0,332.54,260.83
2016,9,15,8,0,394.0,134.0,1.1,26.0,277.0,395.56,307.9
2016,9,15,8,15,434.5,147.5,1.1,26.5,328.5,451.43,348.8
2016,9,15,8,30,475.0,161.0,1.1,27.0,380.0,509.38,389.89
2016,9,15,8,45,508.5,170.0,1.1,27.5,430.0,559.06,423.87
2016,9,15,9,0,542.0,179.0,1.1,28.0,480.0,609.51,457.5
2016,9,15,9,15,384.0,235.5,1.2,28.0,458.5,556.33,416.37
2016,9,15,9,30,226.0,292.0,1.3,28.0,437.0,492.45,367.44
2016,9,15,9,45,141.5,302.5,1.45,28.5,395.5,437.24,325.57
2016,9,15,10,0,57.0,313.0,1.6,29.0,354.0,369.75,274.03
2016,9,15,10,15,39.0,298.0,1.7,29.0,327.0,337.2,250.0
2016,9,15,10,30,21.0,283.0,1.8,29.0,300.0,297.88,220.65
2016,9,15,10,45,341.0,257.5,1.95,29.5,538.5,580.86,432.01
2016,9,15,11,0,661.0,232.0,2.1,30.0,777.0,841.67,611.42
2016,9,15,11,15,467.0,325.5,2.15,30.0,715.5,760.78,549.95
2016,9,15,11,30,273.0,419.0,2.2,30.0,654.0,673.65,486.12
2016,9,15,11,45,300.0,418.0,2.3,30.5,679.5,691.54,498.66
2016,9,15,12,0,327.0,417.0,2.4,31.0,705.0,707.93,509.37
2016,9,15,12,15,500.0,333.0,2.45,31.0,775.0,770.48,556.18
2016,9,15,12,30,673.0,249.0,2.5,31.0,845.0,824.77,596.44
2016,9,15,12,45,668.0,250.5,2.55,31.0,839.0,805.79,583.48
2016,9,15,13,0,663.0,252.0,2.6,31.0,833.0,784.72,569.62
2016,9,15,13,15,658.0,250.5,2.6,31.0,819.5,758.86,552.24
2016,9,15,13,30,653.0,249.0,2.6,31.0,806.0,731.23,533.52
2016,9,15,13,45,633.5,253.5,2.6,31.5,782.5,697.13,508.87
2016,9,15,14,0,614.0,258.0,2.6,32.0,759.0,662.53,483.71
2016,9,15,14,15,603.0,253.0,2.6,31.5,730.0,624.45,458.05
2016,9,15,14,30,592.0,248.0,2.6,31.0,701.0,585.96,431.53
2016,9,15,14,45,616.0,221.0,2.65,31.0,672.0,546.3,403.44
2016,9,15,15,0,640.0,194.0,2.7,31.0,643.0,503.54,372.16
2016,9,15,15,15,448.0,237.0,2.7,31.0,541.5,419.28,309.33
2016,9,15,15,30,256.0,280.0,2.7,31.0,440.0,354.43,261.32
2016,9,15,15,45,408.5,222.0,2.75,31.0,453.5,341.02,248.99
2016,9,15,16,0,561.0,164.0,2.8,31.0,467.0,314.59,224.05
2016,9,15,16,15,528.5,154.5,2.65,30.5,417.0,265.35,184.59
2016,9,15,16,30,496.0,145.0,2.5,30.0,367.0,219.17,147.8
2016,9,15,16,45,463.5,130.5,2.45,29.5,316.0,172.1,111.53
2016,9,15,17,0,431.0,116.0,2.4,29.0,265.0,128.51,80.59
2016,9,15,17,15,373.5,101.5,2.1,28.5,213.5,87.7,57.24
2016,9,15,17,30,316.0,87.0,1.8,28.0,162.0,64.01,48.53
2016,9,15,17,45,247.5,67.0,1.55,27.5,115.5,50.56,36.87
2016,9,15,18,0,179.0,47.0,1.3,27.0,69.0,38.23,25.74
2016,9,15,18,15,89.5,23.5,1.25,26.5,34.5,19.72,5.66
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,6,15,29.5,6.0,0.7,21.5,7.0,0.0,0.0
2016,9,16,6,30,59.0,12.0,0.8,22.0,14.0,28.97,0.0
2016,9,16,6,45,177.5,29.5,0.95,23.0,51.5,112.44,73.22
2016,9,16,7,0,296.0,47.0,1.1,24.0,89.0,186.78,139.35
2016,9,16,7,15,379.5,59.5,0.9,24.5,139.0,251.38,193.41
2016,9,16,7,30,463.0,72.0,0.7,25.0,189.0,326.49,253.52
2016,9,16,7,45,520.0,80.5,0.5,26.0,242.5,388.19,300.12
2016,9,16,8,0,577.0,89.0,0.3,27.0,296.0,453.7,346.63
2016,9,16,8,15,615.5,95.5,0.4,27.5,349.5,508.74,386.32
2016,9,16,8,30,654.0,102.0,0.5,28.0,403.0,565.17,425.87
2016,9,16,8,45,680.5,108.0,0.6,28.5,454.0,613.59,458.73
2016,9,16,9,0,707.0,114.0,0.7,29.0,505.0,661.76,490.47
2016,9,16,9,15,487.0,199.5,0.7,29.0,480.0,603.54,445.01
2016,9,16,9,30,267.0,285.0,0.7,29.0,455.0,525.13,385.46
2016,9,16,9,45,523.0,207.0,0.7,29.5,569.0,662.92,484.42
2016,9,16,10,0,779.0,129.0,0.7,30.0,683.0,804.23,575.54
2016,9,16,10,15,407.0,223.0,0.7,30.0,514.0,596.54,432.55
2016,9,16,10,30,35.0,317.0,0.7,30.0,345.0,352.39,255.03
2016,9,16,10,45,35.0,328.0,0.7,30.5,356.5,362.44,262.77
2016,9,16,11,0,35.0,339.0,0.7,31.0,368.0,372.29,268.65
2016,9,16,11,15,431.0,241.0,0.7,31.0,609.0,640.75,462.75
2016,9,16,11,30,827.0,143.0,0.7,31.0,850.0,889.78,621.86
2016,9,16,11,45,845.5,133.5,0.75,31.5,865.5,887.06,616.07
2016,9,16,12,0,864.0,124.0,0.8,32.0,881.0,885.18,614.29
2016,9,16,12,15,865.0,124.5,0.85,32.0,884.5,874.64,608.51
2016,9,16,12,30,866.0,125.0,0.9,32.0,888.0,860.97,600.96
2016,9,16,12,45,864.5,125.0,1.0,32.5,883.0,841.66,589.47
2016,9,16,13,0,863.0,125.0,1.1,33.0,878.0,819.45,576.13
2016,9,16,13,15,859.5,124.0,1.15,33.0,864.5,791.94,559.87
2016,9,16,13,30,856.0,123.0,1.2,33.0,851.0,761.88,541.89
2016,9,16,13,45,852.0,121.0,1.25,33.0,829.5,728.1,521.33
2016,9,16,14,0,848.0,119.0,1.3,33.0,808.0,692.08,498.57
2016,9,16,14,15,840.0,117.0,1.4,33.0,778.5,651.42,471.57
2016,9,16,14,30,832.0,115.0,1.5,33.0,749.0,609.16,442.65
2016,9,16,14,45,816.0,115.5,1.6,33.0,711.0,560.84,408.58
2016,9,16,15,0,800.0,116.0,1.7,33.0,673.0,514.2,374.52
2016,9,16,15,15,784.0,112.5,1.75,32.5,630.0,463.74,337.22
2016,9,16,15,30,768.0,109.0,1.8,32.0,587.0,413.42,298.68
2016,9,16,15,45,748.5,105.0,1.85,32.0,539.5,361.75,257.39
2016,9,16,16,0,729.0,101.0,1.9,32.0,492.0,307.97,213.59
2016,9,16,16,15,700.0,96.0,1.85,31.5,440.0,255.0,170.3
2016,9,16,16,30,671.0,91.0,1.8,31.0,388.0,204.54,129.14
2016,9,16,16,45,632.0,84.5,1.75,31.0,334.0,154.15,89.9
2016,9,16,17,0,593.0,78.0,1.7,31.0,280.0,107.87,57.97
2016,9,16,17,15,534.0,70.0,1.55,30.0,226.0,64.09,36.05
2016,9,16,17,30,475.0,62.0,1.4,29.0,172.0,44.06,31.59
2016,9,16,17,45,387.0,50.0,1.25,28.5,123.5,37.1,25.45
2016,9,16,18,0,299.0,38.0,1.1,28.0,75.0,29.65,18.52
2016,9,16,18,15,149.5,19.0,1.1,27.5,37.5,14.69,1.34
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,42.5,6.0,1.15,22.5,7.0,0.0,0.0
2016,9,17,6,30,85.0,12.0,1.4,23.0,14.0,36.39,0.0
2016,9,17,6,45,213.0,27.5,1.7,23.5,52.5,121.01,77.59
2016,9,17,7,0,341.0,43.0,2.0,24.0,91.0,200.0,149.35
2016,9,17,7,15,425.5,53.5,1.85,24.5,141.5,266.13,205.6
2016,9,17,7,30,510.0,64.0,1.7,25.0,192.0,339.8,265.97
2016,9,17,7,45,562.0,72.0,1.55,26.0,245.5,400.07,313.19
2016,9,17,8,0,614.0,80.0,1.4,27.0,299.0,463.73,360.55
2016,9,17,8,15,651.5,85.5,1.15,27.5,353.0,518.36,399.13
2016,9,17,8,30,689.0,91.0,0.9,28.0,407.0,574.26,436.4
2016,9,17,8,45,712.0,97.0,0.65,29.0,457.5,621.44,464.27
2016,9,17,9,0,735.0,103.0,0.4,30.0,508.0,665.77,487.45
2016,9,17,9,15,755.0,106.5,0.45,30.0,555.0,706.51,512.92
2016,9,17,9,30,775.0,110.0,0.5,30.0,602.0,745.86,537.26
2016,9,17,9,45,531.0,216.5,0.55,30.5,564.0,678.32,488.1
2016,9,17,10,0,287.0,323.0,0.6,31.0,526.0,589.07,422.09
2016,9,17,10,15,184.0,341.0,0.7,31.0,474.0,514.57,370.59
2016,9,17,10,30,81.0,359.0,0.8,31.0,422.0,436.61,314.87
2016,9,17,10,45,161.0,379.5,0.9,31.5,509.5,533.99,383.47
2016,9,17,11,0,241.0,400.0,1.0,32.0,597.0,624.32,444.07
2016,9,17,11,15,538.5,268.0,1.05,32.0,723.0,762.58,542.0
2016,9,17,11,30,836.0,136.0,1.1,32.0,849.0,884.01,620.55
2016,9,17,11,45,836.5,138.5,1.15,32.5,860.5,881.33,616.5
2016,9,17,12,0,837.0,141.0,1.2,33.0,872.0,878.71,614.07
2016,9,17,12,15,838.0,141.0,1.2,33.0,875.5,864.57,605.14
2016,9,17,12,30,839.0,141.0,1.2,33.0,879.0,850.6,596.55
2016,9,17,12,45,838.0,140.5,1.3,33.0,873.5,831.54,586.03
2016,9,17,13,0,837.0,140.0,1.4,33.0,868.0,809.66,573.66
2016,9,17,13,15,833.0,139.5,1.45,33.0,854.5,783.44,557.89
2016,9,17,13,30,829.0,139.0,1.5,33.0,841.0,753.55,539.66
2016,9,17,13,45,823.5,137.0,1.55,33.0,819.0,718.87,518.14
2016,9,17,14,0,818.0,135.0,1.6,33.0,797.0,682.17,493.81
2016,9,17,14,15,809.0,133.0,1.6,33.0,767.0,641.4,465.7
2016,9,17,14,30,800.0,131.0,1.6,33.0,737.0,599.25,436.01
2016,9,17,14,45,775.0,135.0,1.65,33.0,697.5,552.62,402.56
2016,9,17,15,0,750.0,139.0,1.7,33.0,658.0,503.85,366.79
2016,9,17,15,15,732.5,135.0,1.7,32.5,615.0,454.27,330.05
2016,9,17,15,30,715.0,131.0,1.7,32.0,572.0,405.09,292.42
2016,9,17,15,45,692.0,126.0,1.75,32.0,524.5,353.71,251.71
2016,9,17,16,0,669.0,121.0,1.8,32.0,477.0,303.81,211.23
2016,9,17,16,15,638.0,114.5,1.75,31.5,425.0,252.33,169.65
2016,9,17,16,30,607.0,108.0,1.7,31.0,373.0,203.72,130.55
2016,9,17,16,45,565.0,100.0,1.65,31.0,320.0,155.4,93.58
2016,9,17,17,0,523.0,92.0,1.6,31.0,267.0,111.67,64.01
2016,9,17,17,15,461.5,81.5,1.45,30.5,214.5,70.06,43.23
2016,9,17,17,30,400.0,71.0,1.3,30.0,162.0,51.82,37.89
2016,9,17,17,45,310.0,56.0,1.2,29.5,114.5,42.02,29.36
2016,9,17,18,0,220.0,41.0,1.1,29.0,67.0,31.66,19.91
2016,9,17,18,15,110.0,20.5,1.15,28.5,33.5,16.01,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,18.0,5.5,1.45,23.0,6.0,0.0,0.0
2016,9,18,6,30,36.0,11.0,1.6,23.0,12.0,21.16,0.0
2016,9,18,6,45,140.5,30.0,1.8,23.5,47.5,99.3,62.27
2016,9,18,7,0,245.0,49.0,2.0,24.0,83.0,168.57,125.6
2016,9,18,7,15,329.0,63.5,2.0,24.5,132.0,232.76,179.86
2016,9,18,7,30,413.0,78.0,2.0,25.0,181.0,305.04,239.3
2016,9,18,7,45,471.5,88.0,2.0,25.5,234.0,365.59,287.98
2016,9,18,8,0,530.0,98.0,2.0,26.0,287.0,433.81,340.69
2016,9,18,8,15,570.5,105.5,2.0,26.5,339.5,489.14,381.94
2016,9,18,8,30,611.0,113.0,2.0,27.0,392.0,546.05,423.04
2016,9,18,8,45,640.0,119.5,2.0,27.5,442.5,595.01,457.07
2016,9,18,9,0,669.0,126.0,2.0,28.0,493.0,643.97,490.17
2016,9,18,9,15,691.0,130.5,1.9,28.0,540.0,685.0,517.05
2016,9,18,9,30,713.0,135.0,1.8,28.0,587.0,724.94,542.05
2016,9,18,9,45,727.0,140.0,1.75,28.5,627.5,757.53,560.91
2016,9,18,10,0,741.0,145.0,1.7,29.0,668.0,788.09,578.18
2016,9,18,10,15,753.5,148.0,1.6,29.0,703.0,810.27,590.4
2016,9,18,10,30,766.0,151.0,1.5,29.0,738.0,832.84,602.83
2016,9,18,10,45,774.0,154.0,1.4,29.5,766.0,848.83,609.64
2016,9,18,11,0,782.0,157.0,1.3,30.0,794.0,861.94,614.61
2016,9,18,11,15,788.0,158.5,1.15,30.5,814.0,868.79,614.91
2016,9,18,11,30,794.0,160.0,1.0,31.0,834.0,872.6,613.29
2016,9,18,11,45,830.0,140.0,0.85,31.5,853.5,877.87,612.53
2016,9,18,12,0,866.0,120.0,0.7,32.0,873.0,877.06,607.92
2016,9,18,12,15,866.5,120.0,0.6,32.0,876.5,865.45,598.91
2016,9,18,12,30,867.0,120.0,0.5,32.0,880.0,850.73,588.24
2016,9,18,12,45,867.0,119.0,0.4,32.0,875.0,831.57,575.01
2016,9,18,13,0,867.0,118.0,0.3,32.0,870.0,809.46,560.16
2016,9,18,13,15,864.0,117.5,0.35,32.0,856.0,782.64,545.01
2016,9,18,13,30,861.0,117.0,0.4,32.0,842.0,753.21,528.16
2016,9,18,13,45,686.5,209.5,0.45,32.0,778.5,685.78,483.85
2016,9,18,14,0,512.0,302.0,0.5,32.0,715.0,626.92,442.84
2016,9,18,14,15,674.0,206.0,0.55,32.0,727.5,618.4,441.16
2016,9,18,14,30,836.0,110.0,0.6,32.0,740.0,599.9,431.06
2016,9,18,14,45,698.5,166.0,0.7,32.0,674.5,533.25,384.07
2016,9,18,15,0,561.0,222.0,0.8,32.0,609.0,480.78,346.42
2016,9,18,15,15,666.5,163.5,0.85,32.0,594.0,446.58,321.6
2016,9,18,15,30,772.0,105.0,0.9,32.0,579.0,404.47,288.77
2016,9,18,15,45,751.0,101.5,0.95,32.0,530.5,352.63,247.86
2016,9,18,16,0,730.0,98.0,1.0,32.0,482.0,301.95,206.82
2016,9,18,16,15,700.5,93.0,1.0,31.5,430.5,245.96,161.82
2016,9,18,16,30,671.0,88.0,1.0,31.0,379.0,195.61,121.29
2016,9,18,16,45,631.5,81.5,1.0,31.0,325.0,145.48,83.0
2016,9,18,17,0,592.0,75.0,1.0,31.0,271.0,99.53,52.46
2016,9,18,17,15,530.5,67.0,0.95,30.0,217.5,56.28,32.72
2016,9,18,17,30,469.0,59.0,0.9,29.0,164.0,42.05,29.86
2016,9,18,17,45,375.0,47.5,0.85,28.5,115.5,35.43,23.97
2016,9,18,18,0,281.0,36.0,0.8,28.0,67.0,28.36,17.2
2016,9,18,18,15,140.5,18.0,0.85,27.5,33.5,14.03,0.0
2016,9,18,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,26.0,5.5,1.65,23.5,6.0,0.0,0.0
2016,9,19,6,30,52.0,11.0,1.9,24.0,12.0,25.67,0.0
2016,9,19,6,45,191.0,26.5,2.2,24.5,50.0,110.57,67.77
2016,9,19,7,0,330.0,42.0,2.5,25.0,88.0,193.24,143.28
2016,9,19,7,15,420.0,52.5,2.55,25.5,138.5,260.84,200.83
2016,9,19,7,30,510.0,63.0,2.6,26.0,189.0,336.51,263.32
2016,9,19,7,45,572.5,69.0,2.65,27.0,244.0,399.79,313.86
2016,9,19,8,0,635.0,75.0,2.7,28.0,299.0,467.34,365.61
2016,9,19,8,15,672.5,80.5,2.6,28.5,353.5,522.58,406.53
2016,9,19,8,30,710.0,86.0,2.5,29.0,408.0,579.06,446.84
2016,9,19,8,45,737.0,90.0,2.45,29.5,460.0,625.25,478.61
2016,9,19,9,0,764.0,94.0,2.4,30.0,512.0,673.3,509.45
2016,9,19,9,15,783.5,97.0,2.25,30.5,559.0,713.78,533.74
2016,9,19,9,30,803.0,100.0,2.1,31.0,606.0,752.78,556.4
2016,9,19,9,45,817.5,103.0,2.0,31.5,648.0,785.95,574.96
2016,9,19,10,0,832.0,106.0,1.9,32.0,690.0,816.87,591.72
2016,9,19,10,15,842.5,108.0,1.85,32.0,725.5,836.46,602.53
2016,9,19,10,30,853.0,110.0,1.8,32.0,761.0,857.75,614.53
2016,9,19,10,45,861.5,110.5,1.8,32.5,789.5,872.79,621.76
2016,9,19,11,0,870.0,111.0,1.8,33.0,818.0,884.77,627.15
