Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,11,15,875.0,112.0,1.9,33.0,838.0,891.01,631.31
2016,9,19,11,30,880.0,113.0,2.0,33.0,858.0,893.96,633.56
2016,9,19,11,45,885.0,112.0,2.1,33.5,870.5,891.56,631.24
2016,9,19,12,0,890.0,111.0,2.2,34.0,883.0,885.84,626.95
2016,9,19,12,15,890.5,111.5,2.25,34.0,886.0,874.45,620.01
2016,9,19,12,30,891.0,112.0,2.3,34.0,889.0,859.83,611.13
2016,9,19,12,45,890.5,111.0,2.4,34.5,883.5,839.78,597.96
2016,9,19,13,0,890.0,110.0,2.5,35.0,878.0,816.72,582.88
2016,9,19,13,15,886.5,109.5,2.55,35.0,864.0,788.91,565.55
2016,9,19,13,30,883.0,109.0,2.6,35.0,850.0,758.45,546.41
2016,9,19,13,45,877.0,108.0,2.7,35.0,827.5,723.25,524.25
2016,9,19,14,0,871.0,107.0,2.8,35.0,805.0,685.87,499.76
2016,9,19,14,15,863.0,105.5,2.85,34.5,774.5,644.76,471.92
2016,9,19,14,30,855.0,104.0,2.9,34.0,744.0,602.01,442.11
2016,9,19,14,45,843.5,102.0,2.95,34.0,706.5,555.44,407.84
2016,9,19,15,0,832.0,100.0,3.0,34.0,669.0,507.97,371.97
2016,9,19,15,15,816.5,97.0,3.0,33.5,625.5,453.77,330.9
2016,9,19,15,30,801.0,94.0,3.0,33.0,582.0,402.62,290.68
2016,9,19,15,45,779.5,91.0,3.0,33.0,533.0,349.65,247.48
2016,9,19,16,0,758.0,88.0,3.0,33.0,484.0,297.83,204.35
2016,9,19,16,15,729.0,84.0,2.85,32.5,431.5,244.74,160.48
2016,9,19,16,30,700.0,80.0,2.7,32.0,379.0,191.0,116.74
2016,9,19,16,45,659.5,74.5,2.55,32.0,325.0,140.14,77.82
2016,9,19,17,0,619.0,69.0,2.4,32.0,271.0,93.54,47.38
2016,9,19,17,15,557.5,61.5,2.2,31.0,216.5,49.43,28.62
2016,9,19,17,30,496.0,54.0,2.0,30.0,162.0,37.96,26.27
2016,9,19,17,45,396.5,43.5,1.8,29.5,113.5,32.03,20.98
2016,9,19,18,0,297.0,33.0,1.6,29.0,65.0,25.72,14.8
2016,9,19,18,15,148.5,16.5,1.6,28.5,32.5,12.82,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,34.5,5.5,1.35,22.5,6.0,0.0,0.0
2016,9,20,6,30,69.0,11.0,1.6,23.0,12.0,30.4,0.0
2016,9,20,6,45,213.5,25.5,1.85,23.5,50.5,117.03,70.47
2016,9,20,7,0,358.0,40.0,2.1,24.0,89.0,201.27,149.34
2016,9,20,7,15,447.0,50.0,2.0,24.5,140.5,268.94,207.18
2016,9,20,7,30,536.0,60.0,1.9,25.0,192.0,344.59,269.5
2016,9,20,7,45,597.5,66.0,1.85,26.0,247.5,408.3,320.0
2016,9,20,8,0,659.0,72.0,1.8,27.0,303.0,476.19,371.33
2016,9,20,8,15,696.0,77.0,1.7,27.5,358.0,531.4,411.62
2016,9,20,8,30,733.0,82.0,1.6,28.0,413.0,585.74,449.7
2016,9,20,8,45,761.0,85.0,1.5,29.0,465.5,634.45,481.06
2016,9,20,9,0,789.0,88.0,1.4,30.0,518.0,682.78,509.75
2016,9,20,9,15,808.0,91.0,1.45,30.5,565.5,723.56,534.72
2016,9,20,9,30,827.0,94.0,1.5,31.0,613.0,762.75,558.32
2016,9,20,9,45,840.5,97.0,1.55,31.5,655.5,791.27,574.61
2016,9,20,10,0,854.0,100.0,1.6,32.0,698.0,821.82,592.22
2016,9,20,10,15,864.0,101.5,1.65,32.0,733.5,845.24,606.33
2016,9,20,10,30,874.0,103.0,1.7,32.0,769.0,865.81,618.72
2016,9,20,10,45,881.0,105.0,1.8,32.5,797.0,881.31,627.22
2016,9,20,11,0,888.0,107.0,1.9,33.0,825.0,893.62,633.79
2016,9,20,11,15,893.0,108.0,1.9,33.0,845.5,899.84,636.93
2016,9,20,11,30,898.0,109.0,1.9,33.0,866.0,902.71,638.14
2016,9,20,11,45,900.5,109.5,1.95,33.5,878.0,899.5,634.88
2016,9,20,12,0,903.0,110.0,2.0,34.0,890.0,892.93,629.67
2016,9,20,12,15,903.5,110.0,2.0,34.0,893.0,880.8,621.91
2016,9,20,12,30,904.0,110.0,2.0,34.0,896.0,865.42,612.23
2016,9,20,12,45,902.5,110.0,2.0,34.0,890.0,845.21,599.57
2016,9,20,13,0,901.0,110.0,2.0,34.0,884.0,821.98,585.05
2016,9,20,13,15,897.5,109.0,2.0,34.0,869.5,793.34,567.05
2016,9,20,13,30,894.0,108.0,2.0,34.0,855.0,762.03,547.28
2016,9,20,13,45,888.0,107.0,2.05,34.0,832.5,726.43,524.92
2016,9,20,14,0,882.0,106.0,2.1,34.0,810.0,688.61,500.13
2016,9,20,14,15,578.0,227.5,2.05,34.0,682.0,572.39,415.51
2016,9,20,14,30,274.0,349.0,2.0,34.0,554.0,479.96,346.86
2016,9,20,14,45,542.0,231.5,2.0,34.0,610.0,502.36,365.5
2016,9,20,15,0,810.0,114.0,2.0,34.0,666.0,503.16,365.75
2016,9,20,15,15,793.5,111.0,2.0,34.0,622.0,452.56,326.79
2016,9,20,15,30,777.0,108.0,2.0,34.0,578.0,402.14,287.16
2016,9,20,15,45,754.5,104.0,2.0,34.0,528.5,349.19,244.76
2016,9,20,16,0,732.0,100.0,2.0,34.0,479.0,294.36,200.21
2016,9,20,16,15,701.0,95.0,1.9,33.5,426.5,241.17,157.06
2016,9,20,16,30,670.0,90.0,1.8,33.0,374.0,190.75,116.65
2016,9,20,16,45,626.5,83.5,1.7,32.5,319.0,140.5,79.22
2016,9,20,17,0,583.0,77.0,1.6,32.0,264.0,94.93,50.36
2016,9,20,17,15,518.5,68.5,1.45,31.0,210.5,52.34,38.29
2016,9,20,17,30,454.0,60.0,1.3,30.0,157.0,43.68,31.03
2016,9,20,17,45,353.0,47.0,1.15,29.5,108.5,35.66,23.93
2016,9,20,18,0,252.0,34.0,1.0,29.0,60.0,26.29,15.03
2016,9,20,18,15,126.0,17.0,1.0,28.5,30.0,13.36,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,15,10.0,3.5,0.6,22.5,4.0,0.0,0.0
2016,9,21,6,30,20.0,7.0,0.7,23.0,8.0,12.52,0.0
2016,9,21,6,45,114.0,29.0,0.8,23.5,43.0,81.13,46.49
2016,9,21,7,0,208.0,51.0,0.9,24.0,78.0,155.8,114.99
2016,9,21,7,15,289.0,68.5,0.95,24.5,127.0,219.69,168.4
2016,9,21,7,30,370.0,86.0,1.0,25.0,176.0,291.33,226.64
2016,9,21,7,45,439.0,96.5,1.1,26.0,230.0,355.45,277.13
2016,9,21,8,0,508.0,107.0,1.2,27.0,284.0,424.96,329.83
2016,9,21,8,15,377.0,145.5,1.2,27.5,289.5,407.91,314.9
2016,9,21,8,30,246.0,184.0,1.2,28.0,295.0,371.03,284.75
2016,9,21,8,45,244.5,212.5,1.25,28.5,334.0,408.86,311.48
2016,9,21,9,0,243.0,241.0,1.3,29.0,373.0,437.39,330.53
2016,9,21,9,15,476.0,194.0,1.35,29.0,482.0,582.87,438.13
2016,9,21,9,30,709.0,147.0,1.4,29.0,591.0,729.2,540.82
2016,9,21,9,45,738.5,145.5,1.45,29.5,635.5,766.75,562.44
2016,9,21,10,0,768.0,144.0,1.5,30.0,680.0,802.92,583.96
2016,9,21,10,15,552.5,243.0,1.55,30.5,638.5,734.44,533.45
2016,9,21,10,30,337.0,342.0,1.6,31.0,597.0,651.73,471.34
2016,9,21,10,45,584.0,242.5,1.65,31.5,705.0,771.29,556.92
2016,9,21,11,0,831.0,143.0,1.7,32.0,813.0,882.64,628.54
2016,9,21,11,15,454.0,271.5,1.8,32.0,639.0,684.9,494.1
2016,9,21,11,30,77.0,400.0,1.9,32.0,465.0,466.85,336.09
2016,9,21,11,45,216.5,399.5,2.0,32.5,585.5,589.34,424.71
2016,9,21,12,0,356.0,399.0,2.1,33.0,706.0,707.51,505.37
2016,9,21,12,15,620.5,262.5,2.2,33.0,799.0,792.55,568.48
2016,9,21,12,30,885.0,126.0,2.3,33.0,892.0,861.94,615.93
2016,9,21,12,45,670.0,238.0,2.4,33.0,815.5,780.04,561.14
2016,9,21,13,0,455.0,350.0,2.5,33.0,739.0,698.85,502.42
2016,9,21,13,15,667.0,236.0,2.55,33.0,796.0,736.24,533.6
2016,9,21,13,30,879.0,122.0,2.6,33.0,853.0,760.69,553.02
2016,9,21,13,45,874.0,120.0,2.65,33.0,830.5,725.19,529.83
2016,9,21,14,0,869.0,118.0,2.7,33.0,808.0,687.47,503.99
2016,9,21,14,15,861.0,116.5,2.75,33.0,777.5,646.3,474.92
2016,9,21,14,30,853.0,115.0,2.8,33.0,747.0,603.49,443.99
2016,9,21,14,45,843.0,112.0,2.85,33.0,709.5,554.26,407.78
2016,9,21,15,0,833.0,109.0,2.9,33.0,672.0,506.22,371.34
2016,9,21,15,15,817.0,106.0,2.9,32.5,628.0,454.78,331.97
2016,9,21,15,30,801.0,103.0,2.9,32.0,584.0,403.43,291.39
2016,9,21,15,45,781.5,98.5,2.9,32.0,535.0,349.88,247.56
2016,9,21,16,0,762.0,94.0,2.9,32.0,486.0,297.3,203.67
2016,9,21,16,15,732.5,89.5,2.8,31.5,432.5,240.41,156.9
2016,9,21,16,30,703.0,85.0,2.7,31.0,379.0,189.07,115.15
2016,9,21,16,45,663.0,78.5,2.6,30.5,324.0,137.58,76.42
2016,9,21,17,0,623.0,72.0,2.5,30.0,269.0,90.33,46.7
2016,9,21,17,15,560.0,64.0,2.2,29.0,214.0,46.14,33.43
2016,9,21,17,30,497.0,56.0,1.9,28.0,159.0,40.39,28.52
2016,9,21,17,45,396.5,44.0,1.65,27.5,110.0,33.15,22.01
2016,9,21,18,0,296.0,32.0,1.4,27.0,61.0,25.41,14.2
2016,9,21,18,15,148.0,16.0,1.4,26.5,30.5,15.73,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,31.0,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,62.0,9.0,1.1,21.0,10.0,26.22,0.0
2016,9,22,6,45,189.0,26.0,1.35,21.5,47.0,106.97,60.84
2016,9,22,7,0,316.0,43.0,1.6,22.0,84.0,186.44,138.61
2016,9,22,7,15,403.5,55.0,1.5,22.5,135.0,253.62,196.11
2016,9,22,7,30,491.0,67.0,1.4,23.0,186.0,328.42,257.83
2016,9,22,7,45,542.0,77.5,1.3,24.0,239.5,389.52,306.16
2016,9,22,8,0,593.0,88.0,1.2,25.0,293.0,453.87,354.53
2016,9,22,8,15,632.5,94.5,1.3,26.0,347.5,509.47,395.23
2016,9,22,8,30,672.0,101.0,1.4,27.0,402.0,566.44,435.47
2016,9,22,8,45,696.0,108.0,1.5,28.0,453.0,614.28,467.77
2016,9,22,9,0,720.0,115.0,1.6,29.0,504.0,661.59,498.79
2016,9,22,9,15,741.0,119.5,1.7,29.0,551.0,703.01,526.29
2016,9,22,9,30,762.0,124.0,1.8,29.0,598.0,743.11,552.5
2016,9,22,9,45,776.0,128.0,1.95,29.5,640.0,772.96,570.87
2016,9,22,10,0,790.0,132.0,2.1,30.0,682.0,803.23,589.51
2016,9,22,10,15,801.5,135.0,2.15,30.0,717.0,827.91,604.79
2016,9,22,10,30,813.0,138.0,2.2,30.0,752.0,849.93,618.39
2016,9,22,10,45,819.0,141.0,2.25,30.5,779.5,864.36,625.84
2016,9,22,11,0,825.0,144.0,2.3,31.0,807.0,875.72,631.44
2016,9,22,11,15,830.0,145.5,2.35,31.0,826.5,881.53,634.83
2016,9,22,11,30,835.0,147.0,2.4,31.0,846.0,884.16,636.35
2016,9,22,11,45,828.5,153.0,2.5,31.5,855.0,878.19,631.55
2016,9,22,12,0,822.0,159.0,2.6,32.0,864.0,869.09,624.89
2016,9,22,12,15,530.0,294.5,2.65,32.0,750.0,744.77,538.58
2016,9,22,12,30,238.0,430.0,2.7,32.0,636.0,618.78,446.06
2016,9,22,12,45,275.5,418.5,2.8,32.5,655.0,631.32,455.69
2016,9,22,13,0,313.0,407.0,2.9,33.0,674.0,639.33,461.35
2016,9,22,13,15,556.5,284.0,2.95,33.0,749.0,695.49,505.93
2016,9,22,13,30,800.0,161.0,3.0,33.0,824.0,736.7,538.96
2016,9,22,13,45,787.5,162.5,3.1,33.0,799.5,701.09,514.11
2016,9,22,14,0,775.0,164.0,3.2,33.0,775.0,664.04,488.28
2016,9,22,14,15,764.5,161.0,3.25,33.0,744.5,621.0,457.73
2016,9,22,14,30,754.0,158.0,3.3,33.0,714.0,578.31,426.71
2016,9,22,14,45,719.5,164.0,3.35,33.0,672.5,530.18,390.87
2016,9,22,15,0,685.0,170.0,3.4,33.0,631.0,483.53,355.39
2016,9,22,15,15,665.0,165.0,3.4,32.5,587.5,435.15,318.6
2016,9,22,15,30,645.0,160.0,3.4,32.0,544.0,387.63,281.45
2016,9,22,15,45,325.5,163.5,3.45,32.0,357.0,248.86,180.23
2016,9,22,16,0,6.0,167.0,3.5,32.0,170.0,158.65,117.89
2016,9,22,16,15,260.0,149.0,3.4,31.5,257.0,186.7,131.71
2016,9,22,16,30,514.0,131.0,3.3,31.0,344.0,193.46,126.0
2016,9,22,16,45,465.0,119.5,3.25,30.5,291.0,146.99,92.08
2016,9,22,17,0,416.0,108.0,3.2,30.0,238.0,105.81,66.25
2016,9,22,17,15,350.5,92.5,2.9,29.5,186.5,67.22,51.0
2016,9,22,17,30,285.0,77.0,2.6,29.0,135.0,57.67,42.79
2016,9,22,17,45,194.5,56.5,2.3,28.5,90.0,45.49,32.01
2016,9,22,18,0,104.0,36.0,2.0,28.0,45.0,29.6,16.92
2016,9,22,18,15,52.0,18.0,1.95,27.5,22.5,17.69,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,120.5,22.5,2.4,23.5,38.0,78.59,41.55
2016,9,23,7,0,241.0,45.0,2.7,24.0,76.0,160.07,117.95
2016,9,23,7,15,332.0,58.5,2.85,24.5,124.5,224.79,173.12
2016,9,23,7,30,423.0,72.0,3.0,25.0,173.0,298.36,234.34
2016,9,23,7,45,505.5,77.0,3.2,25.5,228.5,368.54,291.61
2016,9,23,8,0,588.0,82.0,3.4,26.0,284.0,442.84,350.49
2016,9,23,8,15,628.5,88.0,3.45,26.0,337.5,498.07,393.51
2016,9,23,8,30,669.0,94.0,3.5,26.0,391.0,554.8,436.53
2016,9,23,8,45,385.5,165.5,3.6,26.5,341.5,459.67,359.41
2016,9,23,9,0,102.0,237.0,3.7,27.0,292.0,322.44,248.49
2016,9,23,9,15,104.5,260.0,3.75,27.5,321.0,350.2,268.65
2016,9,23,9,30,107.0,283.0,3.8,28.0,350.0,377.64,287.81
2016,9,23,9,45,467.5,192.5,3.85,28.5,513.0,592.4,453.72
2016,9,23,10,0,828.0,102.0,3.9,29.0,676.0,795.19,597.73
2016,9,23,10,15,561.0,226.0,3.9,29.0,624.0,720.06,540.35
2016,9,23,10,30,294.0,350.0,3.9,29.0,572.0,621.4,462.74
2016,9,23,10,45,580.5,229.0,3.95,29.5,687.0,750.65,560.53
2016,9,23,11,0,867.0,108.0,4.0,30.0,802.0,867.8,640.13
2016,9,23,11,15,872.0,109.0,4.0,30.0,821.5,873.69,642.62
2016,9,23,11,30,877.0,110.0,4.0,30.0,841.0,876.31,643.78
2016,9,23,11,45,870.0,116.5,4.0,30.5,850.0,870.83,638.39
2016,9,23,12,0,863.0,123.0,4.0,31.0,859.0,862.09,631.03
2016,9,23,12,15,631.0,249.5,4.05,31.0,788.5,783.91,576.32
2016,9,23,12,30,399.0,376.0,4.1,31.0,718.0,699.82,512.28
2016,9,23,12,45,324.5,398.0,4.15,31.5,675.0,649.74,475.26
2016,9,23,13,0,250.0,420.0,4.2,32.0,632.0,601.26,439.0
2016,9,23,13,15,551.0,271.0,4.2,32.0,728.0,676.71,499.68
2016,9,23,13,30,852.0,122.0,4.2,32.0,824.0,733.99,544.43
2016,9,23,13,45,844.0,121.5,4.25,32.0,801.0,698.63,519.96
2016,9,23,14,0,836.0,121.0,4.3,32.0,778.0,661.34,493.12
2016,9,23,14,15,580.0,226.0,4.3,32.0,673.0,564.66,419.8
2016,9,23,14,30,324.0,331.0,4.3,32.0,568.0,488.51,361.13
2016,9,23,14,45,558.0,221.5,4.35,32.0,605.0,494.4,367.48
2016,9,23,15,0,792.0,112.0,4.4,32.0,642.0,481.75,357.6
2016,9,23,15,15,775.0,109.0,4.35,31.5,598.5,431.93,318.37
2016,9,23,15,30,758.0,106.0,4.3,31.0,555.0,382.38,278.36
2016,9,23,15,45,602.0,141.0,4.3,31.0,478.0,318.12,228.3
2016,9,23,16,0,446.0,176.0,4.3,31.0,401.0,271.6,193.15
2016,9,23,16,15,523.5,137.5,4.15,30.5,373.0,229.37,155.92
2016,9,23,16,30,601.0,99.0,4.0,30.0,345.0,177.54,110.64
2016,9,23,16,45,579.5,87.0,3.85,30.0,295.5,129.4,74.07
2016,9,23,17,0,558.0,75.0,3.7,30.0,246.0,83.51,45.1
2016,9,23,17,15,489.5,66.0,3.4,29.0,193.5,46.01,33.3
2016,9,23,17,30,421.0,57.0,3.1,28.0,141.0,41.99,29.79
2016,9,23,17,45,315.0,43.5,2.8,27.5,95.0,32.88,21.65
2016,9,23,18,0,209.0,30.0,2.5,27.0,49.0,23.33,11.76
2016,9,23,18,15,104.5,15.0,2.55,26.5,24.5,14.74,0.0
2016,9,23,18,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,118.5,22.5,2.85,23.0,37.0,77.38,38.93
2016,9,24,7,0,237.0,45.0,3.0,23.0,74.0,158.2,116.76
2016,9,24,7,15,327.5,58.5,3.1,23.5,122.5,222.23,171.69
2016,9,24,7,30,418.0,72.0,3.2,24.0,171.0,295.09,232.65
2016,9,24,7,45,481.5,81.0,3.35,24.5,224.0,359.15,285.33
2016,9,24,8,0,545.0,90.0,3.5,25.0,277.0,426.01,338.6
2016,9,24,8,15,272.5,77.5,3.6,25.0,171.0,262.76,210.08
2016,9,24,8,30,0.0,65.0,3.7,25.0,65.0,62.83,45.45
2016,9,24,8,45,351.0,87.5,3.85,25.5,275.0,346.0,277.27
2016,9,24,9,0,702.0,110.0,4.0,26.0,485.0,639.16,500.33
2016,9,24,9,15,444.5,197.5,4.0,26.5,442.5,559.15,432.82
2016,9,24,9,30,187.0,285.0,4.0,27.0,400.0,449.47,343.99
2016,9,24,9,45,231.0,300.5,4.05,27.5,453.0,503.19,383.48
2016,9,24,10,0,275.0,316.0,4.1,28.0,506.0,565.75,427.91
2016,9,24,10,15,289.5,323.5,4.05,28.0,532.5,587.63,442.78
2016,9,24,10,30,304.0,331.0,4.0,28.0,559.0,608.81,457.25
2016,9,24,10,45,568.5,227.5,4.0,28.5,674.0,736.84,553.31
2016,9,24,11,0,833.0,124.0,4.0,29.0,789.0,852.17,632.29
2016,9,24,11,15,559.0,262.5,4.0,29.0,713.5,761.59,565.68
2016,9,24,11,30,285.0,401.0,4.0,29.0,638.0,656.64,484.37
2016,9,24,11,45,565.0,266.0,4.0,29.5,744.0,760.38,564.03
2016,9,24,12,0,845.0,131.0,4.0,30.0,850.0,851.59,627.33
2016,9,24,12,15,845.5,131.0,4.0,30.0,852.5,839.7,618.57
2016,9,24,12,30,846.0,131.0,4.0,30.0,855.0,824.78,608.52
2016,9,24,12,45,432.5,214.5,4.05,30.0,585.0,558.95,419.52
2016,9,24,13,0,19.0,298.0,4.1,30.0,315.0,302.43,223.29
2016,9,24,13,15,96.5,354.0,4.05,30.0,434.5,412.25,306.12
2016,9,24,13,30,174.0,410.0,4.0,30.0,554.0,514.65,380.48
2016,9,24,13,45,495.0,269.5,4.0,30.0,660.5,593.53,443.57
2016,9,24,14,0,816.0,129.0,4.0,30.0,767.0,651.05,489.19
2016,9,24,14,15,806.5,127.0,4.0,30.0,736.5,609.97,458.36
2016,9,24,14,30,797.0,125.0,4.0,30.0,706.0,567.59,426.44
2016,9,24,14,45,751.0,138.0,4.0,30.0,662.5,518.9,388.88
2016,9,24,15,0,705.0,151.0,4.0,30.0,619.0,469.6,350.35
2016,9,24,15,15,635.0,163.0,3.95,29.5,563.0,414.41,307.62
2016,9,24,15,30,565.0,175.0,3.9,29.0,507.0,365.15,268.93
2016,9,24,15,45,585.5,153.5,3.9,29.0,471.5,321.23,232.19
2016,9,24,16,0,606.0,132.0,3.9,29.0,436.0,274.57,192.31
2016,9,24,16,15,570.0,124.5,3.7,28.5,384.5,225.48,152.18
2016,9,24,16,30,534.0,117.0,3.5,28.0,333.0,180.02,116.0
2016,9,24,16,45,481.0,107.5,3.35,28.0,280.5,134.22,82.69
2016,9,24,17,0,428.0,98.0,3.2,28.0,228.0,94.1,58.52
2016,9,24,17,15,358.0,84.5,3.0,27.5,177.5,61.41,46.52
2016,9,24,17,30,288.0,71.0,2.8,27.0,127.0,53.25,39.36
2016,9,24,17,45,195.0,51.5,2.6,26.5,83.5,41.7,28.98
2016,9,24,18,0,102.0,32.0,2.4,26.0,40.0,26.45,13.44
2016,9,24,18,15,51.0,16.0,2.4,25.5,20.0,15.73,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,20.0,2.05,23.0,20.0,19.61,5.49
2016,9,25,7,0,0.0,40.0,2.2,23.0,40.0,41.37,27.28
2016,9,25,7,15,15.0,63.5,2.3,23.0,67.0,72.59,53.48
2016,9,25,7,30,30.0,87.0,2.4,23.0,94.0,109.25,84.05
2016,9,25,7,45,45.5,110.5,2.5,23.5,124.5,143.21,111.89
2016,9,25,8,0,61.0,134.0,2.6,24.0,155.0,178.19,139.98
2016,9,25,8,15,121.5,160.0,2.6,24.0,210.5,251.43,198.69
2016,9,25,8,30,182.0,186.0,2.6,24.0,266.0,322.23,254.27
2016,9,25,8,45,154.0,211.0,2.65,24.5,284.5,335.36,262.39
2016,9,25,9,0,126.0,236.0,2.7,25.0,303.0,345.86,268.38
2016,9,25,9,15,133.0,260.0,2.65,25.0,336.5,378.87,292.48
2016,9,25,9,30,140.0,284.0,2.6,25.0,370.0,411.61,315.95
2016,9,25,9,45,212.5,298.0,2.6,25.0,439.0,485.09,371.01
2016,9,25,10,0,285.0,312.0,2.6,25.0,508.0,568.72,431.87
2016,9,25,10,15,377.0,298.5,2.6,25.0,572.0,632.77,478.64
2016,9,25,10,30,469.0,285.0,2.6,25.0,636.0,705.52,530.56
2016,9,25,10,45,429.5,315.5,2.6,25.5,646.0,704.79,526.34
2016,9,25,11,0,390.0,346.0,2.6,26.0,656.0,696.03,517.31
2016,9,25,11,15,429.0,338.0,2.55,26.0,687.0,724.13,536.83
2016,9,25,11,30,468.0,330.0,2.5,26.0,718.0,745.45,551.42
2016,9,25,11,45,321.5,379.0,2.5,26.0,647.5,659.34,487.79
2016,9,25,12,0,175.0,428.0,2.5,26.0,577.0,574.23,424.39
2016,9,25,12,15,161.0,429.0,2.45,26.0,566.5,558.01,412.79
2016,9,25,12,30,147.0,430.0,2.4,26.0,556.0,541.59,400.66
2016,9,25,12,45,236.0,413.5,2.4,26.5,613.5,590.14,436.4
2016,9,25,13,0,325.0,397.0,2.4,27.0,671.0,634.98,468.38
2016,9,25,13,15,229.0,401.5,2.3,27.0,593.0,555.27,410.09
2016,9,25,13,30,133.0,406.0,2.2,27.0,515.0,480.83,355.57
2016,9,25,13,45,117.5,390.5,2.15,27.0,485.0,448.35,332.58
2016,9,25,14,0,102.0,375.0,2.1,27.0,455.0,418.64,311.22
2016,9,25,14,15,51.0,215.5,2.0,26.5,255.5,235.65,177.12
2016,9,25,14,30,0.0,56.0,1.9,26.0,56.0,54.19,37.38
2016,9,25,14,45,0.0,94.0,1.85,26.0,94.0,91.01,66.67
2016,9,25,15,0,0.0,132.0,1.8,26.0,132.0,127.01,94.96
2016,9,25,15,15,0.0,79.0,1.8,25.5,79.0,76.43,55.54
2016,9,25,15,30,0.0,26.0,1.8,25.0,26.0,25.12,14.7
2016,9,25,15,45,0.0,66.5,1.85,25.0,66.5,64.3,46.41
2016,9,25,16,0,0.0,107.0,1.9,25.0,107.0,102.65,77.28
2016,9,25,16,15,0.0,94.5,1.85,24.5,94.5,90.77,68.13
2016,9,25,16,30,0.0,82.0,1.8,24.0,82.0,78.92,58.94
2016,9,25,16,45,0.0,68.5,1.75,24.0,68.5,66.19,48.76
2016,9,25,17,0,0.0,55.0,1.7,24.0,55.0,53.14,38.16
2016,9,25,17,15,0.0,42.5,1.65,23.5,42.5,41.04,29.85
2016,9,25,17,30,0.0,30.0,1.6,23.0,30.0,28.96,19.26
2016,9,25,17,45,0.0,19.5,1.6,23.0,19.5,18.81,10.18
2016,9,25,18,0,0.0,9.0,1.6,23.0,9.0,8.67,0.37
2016,9,25,18,15,0.0,4.5,1.65,23.0,4.5,4.42,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,5.5,3.7,19.0,5.5,5.3,0.0
2016,9,26,7,0,0.0,11.0,3.8,19.0,11.0,10.6,2.91
2016,9,26,7,15,0.0,18.0,3.85,18.5,18.0,17.36,8.8
2016,9,26,7,30,0.0,25.0,3.9,18.0,25.0,24.12,14.68
2016,9,26,7,45,0.0,33.5,4.0,18.0,33.5,32.34,21.67
2016,9,26,8,0,0.0,42.0,4.1,18.0,42.0,40.56,28.58
2016,9,26,8,15,0.0,56.5,4.15,18.0,56.5,54.59,40.25
2016,9,26,8,30,0.0,71.0,4.2,18.0,71.0,68.64,51.79
2016,9,26,8,45,0.0,64.0,4.3,18.5,64.0,61.87,45.88
2016,9,26,9,0,0.0,57.0,4.4,19.0,57.0,55.1,40.03
2016,9,26,9,15,0.0,62.0,4.4,19.0,62.0,59.95,43.88
2016,9,26,9,30,0.0,67.0,4.4,19.0,67.0,64.8,47.71
2016,9,26,9,45,0.0,79.5,4.4,19.0,79.5,76.93,57.44
2016,9,26,10,0,0.0,92.0,4.4,19.0,92.0,89.07,67.13
2016,9,26,10,15,1.5,131.0,4.4,19.0,132.5,128.7,98.93
2016,9,26,10,30,3.0,170.0,4.4,19.0,173.0,168.53,130.49
2016,9,26,10,45,6.5,198.0,4.4,19.5,203.5,199.14,154.24
2016,9,26,11,0,10.0,226.0,4.4,20.0,234.0,229.69,177.66
2016,9,26,11,15,11.5,240.5,4.4,20.0,250.0,244.98,189.34
2016,9,26,11,30,13.0,255.0,4.4,20.0,266.0,260.16,200.91
2016,9,26,11,45,10.0,221.5,4.4,20.5,230.0,224.16,172.46
2016,9,26,12,0,7.0,188.0,4.4,21.0,194.0,188.52,144.33
2016,9,26,12,15,7.5,195.5,4.35,21.0,202.0,195.95,150.13
2016,9,26,12,30,8.0,203.0,4.3,21.0,210.0,203.28,155.81
2016,9,26,12,45,12.0,243.0,4.25,21.5,253.5,244.69,187.58
2016,9,26,13,0,16.0,283.0,4.2,22.0,297.0,285.51,218.44
2016,9,26,13,15,8.0,199.5,4.15,22.0,206.5,198.58,151.51
2016,9,26,13,30,0.0,116.0,4.1,22.0,116.0,112.26,84.0
2016,9,26,13,45,0.0,111.0,4.1,22.0,111.0,107.41,80.34
2016,9,26,14,0,0.0,106.0,4.1,22.0,106.0,102.57,76.62
2016,9,26,14,15,8.5,180.5,4.05,22.0,186.5,178.57,136.83
2016,9,26,14,30,17.0,255.0,4.0,22.0,267.0,252.11,194.15
2016,9,26,14,45,15.5,239.0,3.95,22.0,249.5,234.93,181.0
2016,9,26,15,0,14.0,223.0,3.9,22.0,232.0,217.92,168.12
2016,9,26,15,15,7.0,128.0,3.8,21.5,132.5,125.95,96.19
2016,9,26,15,30,0.0,33.0,3.7,21.0,33.0,31.89,20.54
2016,9,26,15,45,0.0,30.0,3.65,21.0,30.0,28.98,18.26
2016,9,26,16,0,0.0,27.0,3.6,21.0,27.0,26.07,15.94
2016,9,26,16,15,0.0,24.0,3.55,21.0,24.0,23.17,13.61
2016,9,26,16,30,0.0,21.0,3.5,21.0,21.0,20.27,11.25
2016,9,26,16,45,0.0,17.5,3.45,21.0,17.5,16.88,8.47
2016,9,26,17,0,0.0,14.0,3.4,21.0,14.0,13.5,5.65
2016,9,26,17,15,0.0,10.5,3.2,20.5,10.5,10.12,3.22
2016,9,26,17,30,0.0,7.0,3.0,20.0,7.0,6.74,0.21
2016,9,26,17,45,0.0,4.5,2.85,20.0,4.5,4.33,0.0
2016,9,26,18,0,0.0,2.0,2.7,20.0,2.0,1.93,0.0
2016,9,26,18,15,0.0,1.0,2.7,19.5,1.0,0.98,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,18.5,2.95,16.5,18.5,17.96,3.37
2016,9,27,7,0,0.0,37.0,3.0,17.0,37.0,37.86,25.05
2016,9,27,7,15,12.0,60.0,3.05,17.0,63.0,67.27,50.35
2016,9,27,7,30,24.0,83.0,3.1,17.0,89.0,101.58,79.67
2016,9,27,7,45,37.0,106.5,3.2,17.5,118.0,134.02,106.95
2016,9,27,8,0,50.0,130.0,3.3,18.0,147.0,167.23,134.32
2016,9,27,8,15,45.0,150.0,3.3,18.5,167.5,186.27,149.26
2016,9,27,8,30,40.0,170.0,3.3,19.0,188.0,204.78,163.37
2016,9,27,8,45,31.5,183.5,3.35,19.5,198.5,213.03,168.92
2016,9,27,9,0,23.0,197.0,3.4,20.0,209.0,213.87,168.47
2016,9,27,9,15,39.0,228.5,3.3,20.5,251.0,265.89,208.91
2016,9,27,9,30,55.0,260.0,3.2,21.0,293.0,311.5,243.45
2016,9,27,9,45,57.5,277.5,3.1,21.5,314.5,331.49,257.46
2016,9,27,10,0,60.0,295.0,3.0,22.0,336.0,351.31,271.26
2016,9,27,10,15,95.5,327.0,2.9,22.0,396.5,413.62,318.27
2016,9,27,10,30,131.0,359.0,2.8,22.0,457.0,483.26,369.48
2016,9,27,10,45,178.0,372.5,2.7,22.0,510.5,535.62,407.76
2016,9,27,11,0,225.0,386.0,2.6,22.0,564.0,587.81,445.33
2016,9,27,11,15,277.5,384.5,2.55,22.0,609.5,634.19,478.65
2016,9,27,11,30,330.0,383.0,2.5,22.0,655.0,673.37,506.6
2016,9,27,11,45,254.0,403.0,2.45,22.0,614.0,623.74,468.63
2016,9,27,12,0,178.0,423.0,2.4,22.0,573.0,570.28,428.35
2016,9,27,12,15,139.0,419.0,2.4,22.0,536.0,528.65,397.72
2016,9,27,12,30,100.0,415.0,2.4,22.0,499.0,485.61,365.79
2016,9,27,12,45,140.0,417.0,2.4,22.0,534.5,515.9,388.96
2016,9,27,13,0,180.0,419.0,2.4,22.0,570.0,541.71,408.28
2016,9,27,13,15,112.0,385.0,2.4,22.0,478.5,451.62,341.68
2016,9,27,13,30,44.0,351.0,2.4,22.0,387.0,366.1,277.74
2016,9,27,13,45,46.0,343.5,2.4,22.0,380.5,356.98,271.59
2016,9,27,14,0,48.0,336.0,2.4,22.0,374.0,347.62,264.93
2016,9,27,14,15,149.0,336.5,2.35,22.0,445.0,402.0,307.32
2016,9,27,14,30,250.0,337.0,2.3,22.0,516.0,449.16,342.77
2016,9,27,14,45,217.5,321.0,2.3,22.0,471.0,404.38,308.84
2016,9,27,15,0,185.0,305.0,2.3,22.0,426.0,362.16,277.03
2016,9,27,15,15,234.0,276.0,2.2,22.0,418.0,345.53,263.87
2016,9,27,15,30,283.0,247.0,2.1,22.0,410.0,320.14,242.99
2016,9,27,15,45,209.0,229.5,2.05,22.0,344.0,268.41,203.38
2016,9,27,16,0,135.0,212.0,2.0,22.0,278.0,220.4,167.29
2016,9,27,16,15,130.0,187.5,1.85,21.5,245.0,188.76,142.46
2016,9,27,16,30,125.0,163.0,1.7,21.0,212.0,157.77,118.11
2016,9,27,16,45,116.0,138.5,1.55,21.0,178.5,127.11,94.43
2016,9,27,17,0,107.0,114.0,1.4,21.0,145.0,97.7,72.83
2016,9,27,17,15,242.5,84.5,1.2,20.5,134.0,66.14,51.9
2016,9,27,17,30,378.0,55.0,1.0,20.0,123.0,41.61,30.39
2016,9,27,17,45,275.0,39.5,0.85,20.0,79.5,30.17,19.82
2016,9,27,18,0,172.0,24.0,0.7,20.0,36.0,18.76,5.23
2016,9,27,18,15,86.0,12.0,0.7,20.0,18.0,11.8,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,173.5,17.5,1.9,17.5,38.0,87.5,31.55
2016,9,28,7,0,347.0,35.0,2.2,18.0,76.0,185.52,137.6
2016,9,28,7,15,440.5,45.0,2.2,18.5,126.5,252.54,197.19
2016,9,28,7,30,534.0,55.0,2.2,19.0,177.0,328.05,261.63
2016,9,28,7,45,594.5,61.5,2.2,19.5,231.5,390.27,313.72
2016,9,28,8,0,655.0,68.0,2.2,20.0,286.0,456.53,366.94
2016,9,28,8,15,693.5,73.0,2.1,20.5,340.5,509.24,407.5
2016,9,28,8,30,732.0,78.0,2.0,21.0,395.0,565.52,449.07
2016,9,28,8,45,760.5,81.5,1.9,22.0,447.0,614.08,482.42
2016,9,28,9,0,789.0,85.0,1.8,23.0,499.0,662.25,513.27
2016,9,28,9,15,808.0,88.5,1.7,23.5,546.5,702.68,538.17
2016,9,28,9,30,827.0,92.0,1.6,24.0,594.0,741.49,561.35
2016,9,28,9,45,841.5,94.0,1.55,24.5,635.5,769.04,576.78
2016,9,28,10,0,856.0,96.0,1.5,25.0,677.0,798.47,593.38
2016,9,28,10,15,866.5,98.0,1.45,25.0,712.0,822.07,607.04
2016,9,28,10,30,877.0,100.0,1.4,25.0,747.0,842.82,618.81
2016,9,28,10,45,884.5,101.5,1.35,25.5,774.5,857.49,625.39
2016,9,28,11,0,892.0,103.0,1.3,26.0,802.0,868.96,629.98
2016,9,28,11,15,896.5,103.5,1.3,26.0,821.5,873.55,632.13
2016,9,28,11,30,901.0,104.0,1.3,26.0,841.0,874.78,632.33
2016,9,28,11,45,908.5,102.0,1.35,26.5,853.5,872.61,629.94
2016,9,28,12,0,916.0,100.0,1.4,27.0,866.0,867.01,625.49
2016,9,28,12,15,916.5,100.0,1.4,27.0,868.0,854.21,617.16
2016,9,28,12,30,917.0,100.0,1.4,27.0,870.0,838.12,606.87
2016,9,28,12,45,916.0,99.5,1.45,27.5,863.5,817.13,592.88
2016,9,28,13,0,915.0,99.0,1.5,28.0,857.0,793.07,576.93
2016,9,28,13,15,911.5,98.0,1.5,28.0,842.0,763.72,558.13
2016,9,28,13,30,908.0,97.0,1.5,28.0,827.0,731.68,537.5
2016,9,28,13,45,903.5,95.5,1.5,28.0,804.0,695.93,514.0
2016,9,28,14,0,899.0,94.0,1.5,28.0,781.0,657.86,487.12
2016,9,28,14,15,891.0,92.5,1.5,28.0,750.0,615.57,456.67
2016,9,28,14,30,883.0,91.0,1.5,28.0,719.0,571.59,424.25
2016,9,28,14,45,873.5,88.5,1.5,28.0,681.5,524.46,388.67
2016,9,28,15,0,864.0,86.0,1.5,28.0,644.0,476.22,351.2
2016,9,28,15,15,849.0,83.5,1.45,28.0,600.0,424.84,310.13
2016,9,28,15,30,834.0,81.0,1.4,28.0,556.0,373.34,267.86
2016,9,28,15,45,815.0,77.5,1.4,28.0,506.5,315.97,220.43
2016,9,28,16,0,796.0,74.0,1.4,28.0,457.0,263.18,175.69
2016,9,28,16,15,767.0,70.0,1.3,27.5,404.0,209.1,130.72
2016,9,28,16,30,738.0,66.0,1.2,27.0,351.0,157.51,89.52
2016,9,28,16,45,697.5,60.5,1.15,27.0,296.5,106.36,53.6
2016,9,28,17,0,657.0,55.0,1.1,27.0,242.0,59.52,30.04
2016,9,28,17,15,589.0,48.5,1.05,26.0,187.5,32.67,22.33
2016,9,28,17,30,521.0,42.0,1.0,25.0,133.0,29.98,19.85
2016,9,28,17,45,402.5,31.0,0.95,24.5,86.0,23.03,13.39
2016,9,28,18,0,284.0,20.0,0.9,24.0,39.0,15.55,1.67
2016,9,28,18,15,142.0,10.0,0.9,23.5,19.5,9.83,0.0
2016,9,28,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,198.0,16.5,3.65,15.5,39.0,93.18,28.69
2016,9,29,7,0,396.0,33.0,3.9,16.0,78.0,200.52,149.66
2016,9,29,7,15,490.5,42.0,3.95,16.5,130.5,268.82,211.96
2016,9,29,7,30,585.0,51.0,4.0,17.0,183.0,345.71,279.02
2016,9,29,7,45,643.5,57.0,4.1,17.5,239.0,408.38,332.93
2016,9,29,8,0,702.0,63.0,4.2,18.0,295.0,472.78,386.29
2016,9,29,8,15,739.0,68.0,4.25,18.5,350.5,528.79,431.06
2016,9,29,8,30,776.0,73.0,4.3,19.0,406.0,585.71,475.01
2016,9,29,8,45,804.0,75.5,4.4,20.0,459.0,634.22,510.49
2016,9,29,9,0,832.0,78.0,4.5,21.0,512.0,682.19,543.2
2016,9,29,9,15,850.5,81.0,4.45,21.5,560.5,718.83,567.05
2016,9,29,9,30,869.0,84.0,4.4,22.0,609.0,757.77,592.22
2016,9,29,9,45,884.0,85.5,4.4,22.5,651.5,790.29,612.66
2016,9,29,10,0,899.0,87.0,4.4,23.0,694.0,820.39,631.3
2016,9,29,10,15,909.0,89.0,4.4,23.5,730.0,844.28,645.42
2016,9,29,10,30,919.0,91.0,4.4,24.0,766.0,865.14,657.43
2016,9,29,10,45,926.5,92.0,4.4,24.5,794.5,879.65,665.05
2016,9,29,11,0,934.0,93.0,4.4,25.0,823.0,890.82,670.49
2016,9,29,11,15,938.5,93.5,4.4,25.0,843.0,895.48,672.9
2016,9,29,11,30,943.0,94.0,4.4,25.0,863.0,896.63,673.1
2016,9,29,11,45,943.5,96.0,4.45,25.5,874.0,892.42,668.69
2016,9,29,12,0,944.0,98.0,4.5,26.0,885.0,884.68,662.05
2016,9,29,12,15,945.0,98.5,4.5,26.0,887.5,872.36,653.51
2016,9,29,12,30,946.0,99.0,4.5,26.0,890.0,856.63,642.7
