Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,12,45,944.5,98.5,4.5,26.0,883.5,834.61,627.73
2016,9,29,13,0,943.0,98.0,4.5,26.0,877.0,809.44,610.64
2016,9,29,13,15,940.0,97.5,4.45,26.0,862.0,780.14,590.51
2016,9,29,13,30,937.0,97.0,4.4,26.0,847.0,748.01,568.36
2016,9,29,13,45,932.5,95.5,4.4,26.0,823.0,711.26,542.62
2016,9,29,14,0,928.0,94.0,4.4,26.0,799.0,672.1,513.39
2016,9,29,14,15,920.5,92.5,4.35,26.0,767.5,628.95,480.49
2016,9,29,14,30,913.0,91.0,4.3,26.0,736.0,584.0,445.53
2016,9,29,14,45,899.5,90.0,4.25,26.0,696.5,534.91,406.63
2016,9,29,15,0,886.0,89.0,4.2,26.0,657.0,485.0,366.11
2016,9,29,15,15,870.5,86.5,4.1,25.5,612.0,432.35,323.07
2016,9,29,15,30,855.0,84.0,4.0,25.0,567.0,375.92,275.97
2016,9,29,15,45,835.0,80.0,3.95,25.0,516.5,320.47,228.13
2016,9,29,16,0,815.0,76.0,3.9,25.0,466.0,265.98,180.58
2016,9,29,16,15,784.5,72.0,3.55,24.5,411.0,210.69,133.51
2016,9,29,16,30,754.0,68.0,3.2,24.0,356.0,158.05,90.83
2016,9,29,16,45,709.0,63.0,2.9,23.5,299.5,106.28,54.65
2016,9,29,17,0,664.0,58.0,2.6,23.0,243.0,59.36,32.04
2016,9,29,17,15,592.5,50.5,2.35,22.0,187.5,34.58,24.38
2016,9,29,17,30,521.0,43.0,2.1,21.0,132.0,31.13,21.17
2016,9,29,17,45,394.0,31.5,1.85,20.0,84.0,23.75,14.19
2016,9,29,18,0,267.0,20.0,1.6,19.0,36.0,15.8,0.0
2016,9,29,18,15,133.5,10.0,1.6,18.5,18.0,9.83,0.0
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,202.0,16.5,1.95,13.5,39.0,93.59,22.58
2016,9,30,7,0,404.0,33.0,2.2,14.0,78.0,202.51,151.24
2016,9,30,7,15,500.0,42.0,2.2,14.5,131.0,271.6,214.37
2016,9,30,7,30,596.0,51.0,2.2,15.0,184.0,349.36,281.9
2016,9,30,7,45,653.0,57.5,2.25,15.5,240.5,412.19,335.56
2016,9,30,8,0,710.0,64.0,2.3,16.0,297.0,476.47,388.26
2016,9,30,8,15,747.5,68.5,2.1,16.5,352.5,532.41,431.55
2016,9,30,8,30,785.0,73.0,1.9,17.0,408.0,589.24,473.48
2016,9,30,8,45,810.5,76.5,1.7,18.0,461.0,637.41,506.07
2016,9,30,9,0,836.0,80.0,1.5,19.0,514.0,684.85,535.33
2016,9,30,9,15,854.5,83.0,1.5,19.0,562.0,721.47,559.24
2016,9,30,9,30,873.0,86.0,1.5,19.0,610.0,760.36,584.55
2016,9,30,9,45,885.5,88.5,1.5,19.5,652.5,791.99,603.38
2016,9,30,10,0,898.0,91.0,1.5,20.0,695.0,821.06,620.32
2016,9,30,10,15,907.5,93.0,1.45,20.5,730.5,844.37,632.68
2016,9,30,10,30,917.0,95.0,1.4,21.0,766.0,864.64,642.97
2016,9,30,10,45,923.0,96.5,1.35,21.5,793.5,878.26,648.85
2016,9,30,11,0,929.0,98.0,1.3,22.0,821.0,888.53,652.64
2016,9,30,11,15,933.5,99.0,1.25,22.0,840.5,893.56,654.39
2016,9,30,11,30,938.0,100.0,1.2,22.0,860.0,895.09,654.04
2016,9,30,11,45,942.0,99.0,1.15,22.0,871.0,890.63,649.97
2016,9,30,12,0,946.0,98.0,1.1,22.0,882.0,882.66,643.85
2016,9,30,12,15,946.0,98.0,1.1,22.0,884.0,868.94,634.91
2016,9,30,12,30,946.0,98.0,1.1,22.0,886.0,851.83,623.94
2016,9,30,12,45,945.0,97.5,1.15,22.5,879.0,830.15,609.58
2016,9,30,13,0,944.0,97.0,1.2,23.0,872.0,805.3,593.17
2016,9,30,13,15,940.0,96.0,1.2,23.0,856.5,774.73,573.48
2016,9,30,13,30,936.0,95.0,1.2,23.0,841.0,741.4,551.88
2016,9,30,13,45,931.0,93.5,1.3,23.5,816.5,704.34,527.0
2016,9,30,14,0,926.0,92.0,1.4,24.0,792.0,664.91,498.71
2016,9,30,14,15,917.5,90.5,1.45,24.0,760.0,621.26,467.21
2016,9,30,14,30,909.0,89.0,1.5,24.0,728.0,575.91,433.53
2016,9,30,14,45,897.5,87.0,1.55,24.0,689.0,527.12,396.3
2016,9,30,15,0,886.0,85.0,1.6,24.0,650.0,477.35,357.1
2016,9,30,15,15,870.5,82.5,1.6,24.0,604.5,424.78,314.4
2016,9,30,15,30,855.0,80.0,1.6,24.0,559.0,372.11,270.39
2016,9,30,15,45,834.0,77.0,1.6,24.0,508.5,313.64,221.07
2016,9,30,16,0,813.0,74.0,1.6,24.0,458.0,259.95,174.77
2016,9,30,16,15,782.5,70.0,1.5,23.5,403.5,204.91,128.45
2016,9,30,16,30,752.0,66.0,1.4,23.0,349.0,152.52,86.51
2016,9,30,16,45,707.5,60.5,1.3,23.0,293.0,100.66,50.82
2016,9,30,17,0,663.0,55.0,1.2,23.0,237.0,53.57,29.08
2016,9,30,17,15,590.5,48.0,1.1,22.0,182.0,32.74,22.79
2016,9,30,17,30,518.0,41.0,1.0,21.0,127.0,29.61,19.85
2016,9,30,17,45,389.0,30.0,0.95,20.5,80.0,22.61,13.09
2016,9,30,18,0,260.0,19.0,0.9,20.0,33.0,15.06,0.0
2016,9,30,18,15,130.0,9.5,0.9,19.5,16.5,9.34,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,5.0,0.45,16.5,5.0,4.82,0.0
2016,10,1,7,0,0.0,10.0,0.4,17.0,10.0,9.64,2.13
2016,10,1,7,15,0.0,18.0,0.4,17.0,18.0,17.36,8.9
2016,10,1,7,30,0.0,26.0,0.4,17.0,26.0,25.09,15.62
2016,10,1,7,45,0.0,34.0,0.45,17.5,34.0,32.82,22.21
2016,10,1,8,0,0.0,42.0,0.5,18.0,42.0,40.56,28.66
2016,10,1,8,15,139.0,105.0,0.5,18.5,164.5,196.2,158.43
2016,10,1,8,30,278.0,168.0,0.5,19.0,287.0,366.77,291.31
2016,10,1,8,45,317.5,185.0,0.5,19.5,337.0,419.82,329.12
2016,10,1,9,0,357.0,202.0,0.5,20.0,387.0,474.54,368.09
2016,10,1,9,15,195.5,220.5,0.65,20.5,323.5,378.18,293.21
2016,10,1,9,30,34.0,239.0,0.8,21.0,260.0,272.26,209.37
2016,10,1,9,45,36.5,258.0,0.95,22.0,281.5,293.54,225.02
2016,10,1,10,0,39.0,277.0,1.1,23.0,303.0,314.67,239.63
2016,10,1,10,15,85.0,314.5,1.1,23.0,375.5,390.63,296.31
2016,10,1,10,30,131.0,352.0,1.1,23.0,448.0,474.02,356.42
2016,10,1,10,45,181.0,365.0,1.1,23.5,502.5,527.68,393.78
2016,10,1,11,0,231.0,378.0,1.1,24.0,557.0,581.19,430.44
2016,10,1,11,15,298.0,371.5,1.05,24.0,609.0,633.71,466.79
2016,10,1,11,30,365.0,365.0,1.0,24.0,661.0,679.17,497.74
2016,10,1,11,45,426.5,344.5,1.0,24.5,694.0,707.84,516.69
2016,10,1,12,0,488.0,324.0,1.0,25.0,727.0,730.42,531.59
2016,10,1,12,15,332.5,370.5,0.95,25.0,646.0,637.59,464.75
2016,10,1,12,30,177.0,417.0,0.9,25.0,565.0,548.58,400.32
2016,10,1,12,45,168.0,413.5,0.9,25.5,553.0,531.4,388.31
2016,10,1,13,0,159.0,410.0,0.9,26.0,541.0,514.07,375.57
2016,10,1,13,15,285.5,373.0,0.9,26.0,601.5,562.69,412.2
2016,10,1,13,30,412.0,336.0,0.9,26.0,662.0,603.03,441.65
2016,10,1,13,45,427.5,318.5,0.95,26.0,648.0,579.14,425.48
2016,10,1,14,0,443.0,301.0,1.0,26.0,634.0,553.63,408.41
2016,10,1,14,15,356.0,312.5,1.1,26.0,573.0,494.69,366.45
2016,10,1,14,30,269.0,324.0,1.2,26.0,512.0,440.21,327.3
2016,10,1,14,45,150.5,287.5,1.3,26.0,392.0,337.65,252.91
2016,10,1,15,0,32.0,251.0,1.4,26.0,272.0,246.59,185.76
2016,10,1,15,15,146.5,246.0,1.45,25.5,329.5,280.37,211.49
2016,10,1,15,30,261.0,241.0,1.5,25.0,387.0,301.58,225.52
2016,10,1,15,45,192.0,222.0,1.55,25.0,324.0,252.48,188.5
2016,10,1,16,0,123.0,203.0,1.6,25.0,261.0,206.74,154.78
2016,10,1,16,15,116.5,179.5,1.55,24.5,229.0,176.41,131.45
2016,10,1,16,30,110.0,156.0,1.5,24.0,197.0,146.87,108.76
2016,10,1,16,45,101.5,131.0,1.45,23.5,164.5,116.94,86.28
2016,10,1,17,0,93.0,106.0,1.4,23.0,132.0,88.25,65.84
2016,10,1,17,15,76.0,82.5,1.25,22.0,100.0,68.1,53.12
2016,10,1,17,30,59.0,59.0,1.1,21.0,68.0,49.83,37.03
2016,10,1,17,45,29.5,37.5,1.0,20.5,42.0,33.83,22.09
2016,10,1,18,0,0.0,16.0,0.9,20.0,16.0,15.37,0.0
2016,10,1,18,15,0.0,8.0,0.95,19.5,8.0,7.86,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,134.5,19.0,0.6,15.5,33.5,72.85,2.91
2016,10,2,7,0,269.0,38.0,0.6,16.0,67.0,157.54,115.15
2016,10,2,7,15,364.5,52.0,0.55,16.5,116.5,223.82,173.59
2016,10,2,7,30,460.0,66.0,0.5,17.0,166.0,300.88,237.95
2016,10,2,7,45,521.5,76.0,0.5,17.5,220.0,363.86,289.45
2016,10,2,8,0,583.0,86.0,0.5,18.0,274.0,430.88,341.93
2016,10,2,8,15,626.0,93.5,0.6,19.0,328.5,487.84,384.81
2016,10,2,8,30,669.0,101.0,0.7,20.0,383.0,546.38,427.32
2016,10,2,8,45,698.0,107.5,0.8,21.0,435.0,595.68,461.69
2016,10,2,9,0,727.0,114.0,0.9,22.0,487.0,644.73,494.91
2016,10,2,9,15,749.5,118.5,1.0,22.5,534.5,686.24,523.01
2016,10,2,9,30,772.0,123.0,1.1,23.0,582.0,726.45,548.88
2016,10,2,9,45,786.5,127.5,1.2,23.5,624.0,756.37,567.42
2016,10,2,10,0,801.0,132.0,1.3,24.0,666.0,786.68,586.22
2016,10,2,10,15,813.0,135.0,1.35,24.5,701.0,810.92,600.29
2016,10,2,10,30,825.0,138.0,1.4,25.0,736.0,832.44,612.58
2016,10,2,10,45,831.5,141.0,1.45,25.5,763.5,846.5,620.03
2016,10,2,11,0,838.0,144.0,1.5,26.0,791.0,857.45,625.59
2016,10,2,11,15,844.0,145.0,1.55,26.0,810.5,862.75,628.84
2016,10,2,11,30,850.0,146.0,1.6,26.0,830.0,864.82,630.17
2016,10,2,11,45,888.0,126.0,1.65,26.5,849.0,865.98,629.83
2016,10,2,12,0,926.0,106.0,1.7,27.0,868.0,866.94,629.49
2016,10,2,12,15,926.5,106.5,1.7,27.0,870.0,854.18,621.04
2016,10,2,12,30,927.0,107.0,1.7,27.0,872.0,838.09,610.64
2016,10,2,12,45,925.5,106.0,1.75,27.0,865.0,815.73,596.7
2016,10,2,13,0,924.0,105.0,1.8,27.0,858.0,790.32,580.75
2016,10,2,13,15,920.0,104.5,1.8,27.0,842.0,760.63,561.47
2016,10,2,13,30,916.0,104.0,1.8,27.0,826.0,728.26,540.32
2016,10,2,13,45,910.0,103.0,1.85,27.5,801.5,691.57,514.05
2016,10,2,14,0,904.0,102.0,1.9,28.0,777.0,652.64,485.43
2016,10,2,14,15,894.5,100.0,1.9,28.0,745.0,608.74,453.36
2016,10,2,14,30,885.0,98.0,1.9,28.0,713.0,563.29,419.36
2016,10,2,14,45,865.5,99.0,1.95,28.0,672.5,514.36,382.05
2016,10,2,15,0,846.0,100.0,2.0,28.0,632.0,462.14,341.32
2016,10,2,15,15,828.5,97.0,2.0,27.5,586.5,410.02,299.92
2016,10,2,15,30,811.0,94.0,2.0,27.0,541.0,358.15,257.43
2016,10,2,15,45,787.0,90.0,2.0,27.0,490.5,304.04,211.92
2016,10,2,16,0,763.0,86.0,2.0,27.0,440.0,251.42,167.25
2016,10,2,16,15,729.0,81.0,1.85,26.5,386.0,197.87,123.16
2016,10,2,16,30,695.0,76.0,1.7,26.0,332.0,143.94,81.28
2016,10,2,16,45,645.0,69.5,1.55,25.5,276.5,94.24,48.83
2016,10,2,17,0,595.0,63.0,1.4,25.0,221.0,49.95,30.57
2016,10,2,17,15,516.0,54.0,1.3,24.0,167.5,38.4,27.37
2016,10,2,17,30,437.0,45.0,1.2,23.0,114.0,33.85,23.15
2016,10,2,17,45,305.0,31.5,1.1,22.0,69.5,24.59,14.21
2016,10,2,18,0,173.0,18.0,1.0,21.0,25.0,14.56,0.0
2016,10,2,18,15,86.5,9.0,1.0,20.5,12.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,122.5,19.0,0.5,17.5,32.0,68.56,0.0
2016,10,3,7,0,245.0,38.0,0.5,18.0,64.0,148.53,107.05
2016,10,3,7,15,342.0,52.0,0.6,18.5,112.5,213.89,164.5
2016,10,3,7,30,439.0,66.0,0.7,19.0,161.0,290.07,228.23
2016,10,3,7,45,501.5,76.0,0.8,19.5,214.0,352.42,279.65
2016,10,3,8,0,564.0,86.0,0.9,20.0,267.0,418.92,332.49
2016,10,3,8,15,607.5,93.5,1.15,21.0,320.5,475.24,375.91
2016,10,3,8,30,651.0,101.0,1.4,22.0,374.0,533.21,419.19
2016,10,3,8,45,688.5,104.5,1.65,23.0,426.0,583.95,455.99
2016,10,3,9,0,726.0,108.0,1.9,24.0,478.0,635.05,492.11
2016,10,3,9,15,748.0,112.0,1.95,24.5,525.0,675.49,519.39
2016,10,3,9,30,770.0,116.0,2.0,25.0,572.0,712.29,542.75
2016,10,3,9,45,786.0,119.5,2.05,25.5,613.5,744.81,562.87
2016,10,3,10,0,802.0,123.0,2.1,26.0,655.0,775.15,581.35
2016,10,3,10,15,586.5,218.5,2.15,26.0,618.5,713.61,535.25
2016,10,3,10,30,371.0,314.0,2.2,26.0,582.0,635.95,475.43
2016,10,3,10,45,610.0,221.0,2.3,26.5,681.0,745.9,557.34
2016,10,3,11,0,849.0,128.0,2.4,27.0,780.0,846.79,625.57
2016,10,3,11,15,854.5,129.0,2.45,27.0,799.5,851.73,627.68
2016,10,3,11,30,860.0,130.0,2.5,27.0,819.0,853.41,628.6
2016,10,3,11,45,857.5,133.5,2.55,27.5,828.5,847.77,623.57
2016,10,3,12,0,855.0,137.0,2.6,28.0,838.0,838.93,616.58
2016,10,3,12,15,855.5,137.5,2.65,28.0,839.5,826.34,608.45
2016,10,3,12,30,856.0,138.0,2.7,28.0,841.0,810.67,598.35
2016,10,3,12,45,856.0,136.0,2.75,28.5,834.5,789.14,583.2
2016,10,3,13,0,856.0,134.0,2.8,29.0,828.0,764.74,566.18
2016,10,3,13,15,852.0,133.0,2.8,29.0,812.5,735.68,546.86
2016,10,3,13,30,848.0,132.0,2.8,29.0,797.0,704.17,524.75
2016,10,3,13,45,842.0,130.0,2.85,29.0,773.5,668.11,499.13
2016,10,3,14,0,836.0,128.0,2.9,29.0,750.0,630.08,471.56
2016,10,3,14,15,826.0,125.5,2.9,29.0,718.5,587.51,439.94
2016,10,3,14,30,816.0,123.0,2.9,29.0,687.0,543.66,406.65
2016,10,3,14,45,801.0,121.0,2.95,29.0,648.0,496.82,370.44
2016,10,3,15,0,786.0,119.0,3.0,29.0,609.0,449.61,332.97
2016,10,3,15,15,766.5,115.0,2.95,28.5,564.5,398.71,292.27
2016,10,3,15,30,747.0,111.0,2.9,28.0,520.0,345.26,248.63
2016,10,3,15,45,720.0,106.5,2.9,28.0,470.0,292.97,204.77
2016,10,3,16,0,693.0,102.0,2.9,28.0,420.0,242.6,162.26
2016,10,3,16,15,656.0,96.0,2.65,27.5,367.5,191.35,120.53
2016,10,3,16,30,619.0,90.0,2.4,27.0,315.0,143.68,84.16
2016,10,3,16,45,566.5,81.5,2.2,26.5,261.0,96.65,54.01
2016,10,3,17,0,514.0,73.0,2.0,26.0,207.0,55.48,41.82
2016,10,3,17,15,434.5,61.5,1.8,25.0,155.5,45.61,33.34
2016,10,3,17,30,355.0,50.0,1.6,24.0,104.0,37.9,26.38
2016,10,3,17,45,234.0,33.0,1.45,23.0,62.5,25.59,14.64
2016,10,3,18,0,113.0,16.0,1.3,22.0,21.0,15.73,0.0
2016,10,3,18,15,56.5,8.0,1.35,21.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,76.0,20.0,2.45,20.5,28.0,51.3,0.0
2016,10,4,7,0,152.0,40.0,2.7,21.0,56.0,111.77,78.91
2016,10,4,7,15,245.0,58.0,2.85,21.5,102.0,181.5,138.97
2016,10,4,7,30,338.0,76.0,3.0,22.0,148.0,254.16,200.11
2016,10,4,7,45,202.0,100.5,3.15,22.5,147.0,221.89,176.25
2016,10,4,8,0,66.0,125.0,3.3,23.0,146.0,170.13,134.09
2016,10,4,8,15,170.0,145.5,3.45,23.0,213.0,260.6,207.98
2016,10,4,8,30,274.0,166.0,3.6,23.0,280.0,359.77,287.0
2016,10,4,8,45,139.5,165.5,3.8,23.5,223.5,270.64,214.27
2016,10,4,9,0,5.0,165.0,4.0,24.0,167.0,167.54,129.17
2016,10,4,9,15,76.0,218.0,4.05,24.0,262.5,280.55,219.3
2016,10,4,9,30,147.0,271.0,4.1,24.0,358.0,398.99,310.62
2016,10,4,9,45,109.0,283.5,4.15,24.5,350.5,376.7,291.11
2016,10,4,10,0,71.0,296.0,4.2,25.0,343.0,360.03,276.24
2016,10,4,10,15,136.5,322.0,4.15,25.0,418.0,446.27,341.9
2016,10,4,10,30,202.0,348.0,4.1,25.0,493.0,526.16,401.24
2016,10,4,10,45,162.0,361.0,4.1,25.5,480.5,505.84,383.5
2016,10,4,11,0,122.0,374.0,4.1,26.0,468.0,484.22,365.31
2016,10,4,11,15,217.0,375.0,4.05,26.0,546.5,561.23,423.39
2016,10,4,11,30,312.0,376.0,4.0,26.0,625.0,642.1,482.55
2016,10,4,11,45,574.0,254.0,4.0,26.5,719.0,733.35,552.85
2016,10,4,12,0,836.0,132.0,4.0,27.0,813.0,815.05,611.22
2016,10,4,12,15,836.0,132.0,3.95,27.0,814.5,801.82,601.23
2016,10,4,12,30,836.0,132.0,3.9,27.0,816.0,785.6,589.89
2016,10,4,12,45,834.0,131.5,3.85,27.0,809.0,764.46,575.23
2016,10,4,13,0,832.0,131.0,3.8,27.0,802.0,740.57,558.73
2016,10,4,13,15,827.5,130.0,3.7,27.0,786.5,711.82,538.67
2016,10,4,13,30,823.0,129.0,3.6,27.0,771.0,680.73,515.69
2016,10,4,13,45,819.0,126.0,3.5,27.5,748.0,645.87,488.8
2016,10,4,14,0,815.0,123.0,3.4,28.0,725.0,608.98,460.12
2016,10,4,14,15,805.0,121.0,3.3,28.0,694.5,567.75,428.7
2016,10,4,14,30,795.0,119.0,3.2,28.0,664.0,525.31,395.74
2016,10,4,14,45,780.5,116.0,3.1,28.0,626.0,478.78,359.05
2016,10,4,15,0,766.0,113.0,3.0,28.0,588.0,431.9,321.25
2016,10,4,15,15,747.0,109.5,2.9,28.0,544.0,382.73,280.9
2016,10,4,15,30,728.0,106.0,2.8,28.0,500.0,331.13,237.94
2016,10,4,15,45,702.5,101.0,2.75,28.5,452.0,279.96,194.48
2016,10,4,16,0,677.0,96.0,2.7,29.0,404.0,230.58,152.51
2016,10,4,16,15,640.0,90.5,2.4,28.5,352.5,180.82,112.24
2016,10,4,16,30,603.0,85.0,2.1,28.0,301.0,134.63,77.44
2016,10,4,16,45,549.5,77.0,1.85,27.5,248.5,89.11,49.02
2016,10,4,17,0,496.0,69.0,1.6,27.0,196.0,49.53,36.58
2016,10,4,17,15,412.5,58.0,1.45,26.5,146.0,42.67,30.6
2016,10,4,17,30,329.0,47.0,1.3,26.0,96.0,35.6,24.15
2016,10,4,17,45,204.5,31.0,1.2,25.5,57.0,24.04,12.88
2016,10,4,18,0,80.0,15.0,1.1,25.0,18.0,14.74,0.0
2016,10,4,18,15,40.0,7.5,1.15,24.5,9.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,20.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,99.5,18.5,1.95,21.5,29.0,59.76,0.0
2016,10,5,7,0,199.0,37.0,2.2,22.0,58.0,130.22,91.35
2016,10,5,7,15,299.5,52.0,2.35,22.5,104.5,195.33,148.53
2016,10,5,7,30,400.0,67.0,2.5,23.0,151.0,270.29,211.45
2016,10,5,7,45,474.0,75.5,2.7,23.5,204.5,335.46,265.66
2016,10,5,8,0,548.0,84.0,2.9,24.0,258.0,404.9,321.69
2016,10,5,8,15,593.0,91.5,2.9,24.5,310.5,461.09,365.48
2016,10,5,8,30,638.0,99.0,2.9,25.0,363.0,519.07,409.18
2016,10,5,8,45,678.0,101.5,2.9,25.5,415.0,569.51,446.08
2016,10,5,9,0,718.0,104.0,2.9,26.0,467.0,620.5,482.37
2016,10,5,9,15,740.0,108.0,2.85,26.5,513.0,660.46,509.4
2016,10,5,9,30,762.0,112.0,2.8,27.0,559.0,696.97,532.48
2016,10,5,9,45,781.0,114.0,2.75,27.5,600.5,729.75,552.54
2016,10,5,10,0,800.0,116.0,2.7,28.0,642.0,760.52,570.95
2016,10,5,10,15,811.5,118.5,2.65,28.5,676.0,783.57,583.88
2016,10,5,10,30,823.0,121.0,2.6,29.0,710.0,803.91,594.96
2016,10,5,10,45,832.5,122.0,2.55,29.5,737.0,818.16,601.92
2016,10,5,11,0,842.0,123.0,2.5,30.0,764.0,829.39,606.96
2016,10,5,11,15,847.0,124.0,2.45,30.0,782.5,833.78,608.77
2016,10,5,11,30,852.0,125.0,2.4,30.0,801.0,831.97,606.66
2016,10,5,11,45,866.0,119.0,2.4,30.5,813.5,830.56,604.16
2016,10,5,12,0,880.0,113.0,2.4,31.0,826.0,825.84,599.6
2016,10,5,12,15,880.0,113.0,2.4,31.0,827.5,812.56,590.76
2016,10,5,12,30,880.0,113.0,2.4,31.0,829.0,796.16,580.01
2016,10,5,12,45,879.0,112.0,2.4,31.5,822.0,774.97,565.01
2016,10,5,13,0,878.0,111.0,2.4,32.0,815.0,750.86,548.19
2016,10,5,13,15,874.0,110.0,2.4,32.0,799.5,721.83,529.19
2016,10,5,13,30,870.0,109.0,2.4,32.0,784.0,690.26,507.79
2016,10,5,13,45,864.0,107.5,2.45,32.0,760.0,654.58,482.7
2016,10,5,14,0,858.0,106.0,2.5,32.0,736.0,616.81,455.59
2016,10,5,14,15,848.5,104.0,2.55,32.0,704.5,574.72,424.77
2016,10,5,14,30,839.0,102.0,2.6,32.0,673.0,528.75,390.43
2016,10,5,14,45,826.5,99.0,2.65,32.0,635.0,481.36,354.07
2016,10,5,15,0,814.0,96.0,2.7,32.0,597.0,433.33,316.17
2016,10,5,15,15,796.0,93.0,2.7,31.5,552.5,382.8,275.91
2016,10,5,15,30,778.0,90.0,2.7,31.0,508.0,332.65,234.82
2016,10,5,15,45,753.5,86.0,2.75,31.0,459.0,280.46,191.17
2016,10,5,16,0,729.0,82.0,2.8,31.0,410.0,229.86,148.68
2016,10,5,16,15,693.5,77.0,2.6,30.5,357.5,175.27,104.79
2016,10,5,16,30,658.0,72.0,2.4,30.0,305.0,126.88,68.72
2016,10,5,16,45,607.0,65.5,2.2,29.5,252.0,79.92,40.37
2016,10,5,17,0,556.0,59.0,2.0,29.0,199.0,40.2,28.39
2016,10,5,17,15,472.0,50.0,1.85,28.0,147.5,35.71,24.51
2016,10,5,17,30,388.0,41.0,1.7,27.0,96.0,30.99,20.14
2016,10,5,17,45,248.5,27.0,1.55,26.5,56.5,21.03,10.1
2016,10,5,18,0,109.0,13.0,1.4,26.0,17.0,12.78,0.0
2016,10,5,18,15,54.5,6.5,1.4,25.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,6,45,109.5,17.5,1.7,21.5,28.5,60.87,0.0
2016,10,6,7,0,219.0,35.0,1.9,22.0,57.0,134.21,93.35
2016,10,6,7,15,323.0,49.0,2.05,22.5,104.0,200.21,151.79
2016,10,6,7,30,427.0,63.0,2.2,23.0,151.0,277.89,216.87
2016,10,6,7,45,517.0,67.5,2.4,24.0,206.5,346.52,273.32
2016,10,6,8,0,607.0,72.0,2.6,25.0,262.0,421.38,332.83
2016,10,6,8,15,650.0,77.5,2.6,25.5,315.0,476.21,375.32
2016,10,6,8,30,693.0,83.0,2.6,26.0,368.0,532.63,417.54
2016,10,6,8,45,347.0,119.5,2.65,26.5,262.0,368.53,289.5
2016,10,6,9,0,1.0,156.0,2.7,27.0,156.0,155.45,117.69
2016,10,6,9,15,2.5,165.5,2.7,27.0,166.5,165.5,125.55
2016,10,6,9,30,4.0,175.0,2.7,27.0,177.0,175.7,133.09
2016,10,6,9,45,428.5,134.0,2.7,27.5,414.0,483.39,375.6
2016,10,6,10,0,853.0,93.0,2.7,28.0,651.0,770.02,579.53
2016,10,6,10,15,864.0,95.0,2.7,28.5,685.5,793.16,590.78
2016,10,6,10,30,875.0,97.0,2.7,29.0,720.0,813.45,602.09
2016,10,6,10,45,586.5,226.0,2.7,29.5,651.0,724.78,536.91
2016,10,6,11,0,298.0,355.0,2.7,30.0,582.0,613.7,451.36
2016,10,6,11,15,228.0,374.5,2.75,30.0,550.5,568.0,418.11
2016,10,6,11,30,158.0,394.0,2.8,30.0,519.0,527.07,387.4
2016,10,6,11,45,537.5,244.5,2.85,30.5,677.0,689.46,510.23
2016,10,6,12,0,917.0,95.0,2.9,31.0,835.0,833.83,609.4
2016,10,6,12,15,917.0,95.0,2.9,31.0,836.5,820.16,599.08
2016,10,6,12,30,917.0,95.0,2.9,31.0,838.0,803.24,587.89
2016,10,6,12,45,917.0,94.0,2.95,31.5,831.0,782.14,573.09
2016,10,6,13,0,917.0,93.0,3.0,32.0,824.0,757.95,556.29
2016,10,6,13,15,912.5,92.0,2.95,32.0,808.0,727.62,536.0
2016,10,6,13,30,908.0,91.0,2.9,32.0,792.0,694.67,513.75
2016,10,6,13,45,902.5,89.5,2.9,32.0,768.0,658.15,487.57
2016,10,6,14,0,897.0,88.0,2.9,32.0,744.0,619.41,459.28
2016,10,6,14,15,888.0,86.5,2.9,32.0,712.0,576.68,427.5
2016,10,6,14,30,879.0,85.0,2.9,32.0,680.0,532.4,393.8
2016,10,6,14,45,548.0,182.5,2.9,32.0,546.5,421.26,310.7
2016,10,6,15,0,217.0,280.0,2.9,32.0,413.0,345.0,254.25
2016,10,6,15,15,505.5,183.0,2.9,31.5,461.0,348.89,254.19
2016,10,6,15,30,794.0,86.0,2.9,31.0,509.0,330.7,232.92
2016,10,6,15,45,767.5,82.5,2.9,31.0,459.0,277.7,188.38
2016,10,6,16,0,741.0,79.0,2.9,31.0,409.0,226.49,145.38
2016,10,6,16,15,705.0,74.5,2.65,30.5,356.5,174.91,103.91
2016,10,6,16,30,669.0,70.0,2.4,30.0,304.0,123.4,65.78
2016,10,6,16,45,612.0,64.0,2.2,29.5,249.5,76.17,38.17
2016,10,6,17,0,555.0,58.0,2.0,29.0,195.0,39.63,27.91
2016,10,6,17,15,469.5,49.0,1.85,28.0,144.0,35.11,23.98
2016,10,6,17,30,384.0,40.0,1.7,27.0,93.0,30.35,19.54
2016,10,6,17,45,237.0,26.0,1.55,26.5,54.0,20.32,9.06
2016,10,6,18,0,90.0,12.0,1.4,26.0,15.0,11.8,0.0
2016,10,6,18,15,45.0,6.0,1.45,25.5,7.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,129.5,16.0,0.5,22.5,28.5,54.23,0.0
2016,10,7,7,0,259.0,32.0,0.6,23.0,57.0,143.95,98.51
2016,10,7,7,15,364.5,43.5,0.75,23.5,104.5,210.71,157.75
2016,10,7,7,30,470.0,55.0,0.9,24.0,152.0,287.2,221.13
2016,10,7,7,45,554.5,59.0,1.1,24.5,206.5,353.65,275.7
2016,10,7,8,0,639.0,63.0,1.3,25.0,261.0,426.07,333.2
2016,10,7,8,15,679.0,68.0,1.55,25.0,313.5,477.67,374.28
2016,10,7,8,30,719.0,73.0,1.8,25.0,366.0,532.83,416.95
2016,10,7,8,45,749.0,76.0,2.05,25.5,416.5,580.06,451.94
2016,10,7,9,0,779.0,79.0,2.3,26.0,467.0,626.99,485.92
2016,10,7,9,15,389.5,112.5,2.5,26.0,306.5,407.84,319.61
2016,10,7,9,30,0.0,146.0,2.7,26.0,146.0,143.16,107.79
2016,10,7,9,45,60.0,225.5,2.95,26.5,265.0,275.89,211.73
2016,10,7,10,0,120.0,305.0,3.2,27.0,384.0,414.41,315.31
2016,10,7,10,15,125.0,318.5,3.4,27.0,404.0,432.02,327.43
2016,10,7,10,30,130.0,332.0,3.6,27.0,424.0,449.2,339.72
2016,10,7,10,45,164.5,344.5,3.8,27.5,465.5,488.75,368.42
2016,10,7,11,0,199.0,357.0,4.0,28.0,507.0,527.97,396.48
2016,10,7,11,15,189.0,374.0,4.2,28.0,519.5,534.71,400.58
2016,10,7,11,30,179.0,391.0,4.4,28.0,532.0,540.45,404.13
2016,10,7,11,45,215.0,392.5,4.6,28.0,564.0,566.88,424.13
2016,10,7,12,0,251.0,394.0,4.8,28.0,596.0,591.9,443.05
2016,10,7,12,15,535.0,268.0,4.95,28.0,699.0,689.85,520.94
2016,10,7,12,30,819.0,142.0,5.1,28.0,802.0,772.01,584.18
2016,10,7,12,45,807.5,147.0,5.25,28.0,793.0,749.33,568.53
2016,10,7,13,0,796.0,152.0,5.4,28.0,784.0,724.36,551.32
2016,10,7,13,15,791.0,150.5,5.45,27.5,768.5,695.56,531.35
2016,10,7,13,30,786.0,149.0,5.5,27.0,753.0,664.6,509.41
2016,10,7,13,45,547.0,241.5,5.55,27.0,655.0,571.34,436.58
2016,10,7,14,0,308.0,334.0,5.6,27.0,557.0,492.86,374.49
2016,10,7,14,15,218.5,326.5,5.55,26.5,481.5,423.34,322.42
2016,10,7,14,30,129.0,319.0,5.5,26.0,406.0,358.87,273.77
2016,10,7,14,45,72.0,266.5,5.5,26.0,314.5,280.66,214.34
2016,10,7,15,0,15.0,214.0,5.5,26.0,223.0,208.54,159.17
2016,10,7,15,15,150.0,218.5,5.4,25.5,298.5,253.24,193.1
2016,10,7,15,30,285.0,223.0,5.3,25.0,374.0,285.95,215.42
2016,10,7,15,45,449.0,168.5,5.25,24.5,379.0,262.24,191.02
2016,10,7,16,0,613.0,114.0,5.2,24.0,384.0,223.65,152.28
2016,10,7,16,15,572.5,106.0,5.1,23.5,333.0,175.19,112.94
2016,10,7,16,30,532.0,98.0,5.0,23.0,282.0,130.85,79.88
2016,10,7,16,45,484.5,86.0,4.9,22.5,231.0,86.73,52.64
2016,10,7,17,0,437.0,74.0,4.8,22.0,180.0,53.56,40.84
2016,10,7,17,15,351.5,60.5,4.6,21.5,131.5,45.04,33.2
2016,10,7,17,30,266.0,47.0,4.4,21.0,83.0,36.04,24.82
2016,10,7,17,45,133.0,29.5,4.2,20.5,47.5,23.13,10.68
2016,10,7,18,0,0.0,12.0,4.0,20.0,12.0,11.8,0.0
2016,10,7,18,15,0.0,6.0,3.9,19.5,6.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,8,6,45,130.5,16.0,3.5,13.5,28.5,54.23,0.0
2016,10,8,7,0,261.0,32.0,3.6,14.0,57.0,143.89,101.51
2016,10,8,7,15,364.5,44.5,3.65,14.5,104.5,210.76,164.54
2016,10,8,7,30,468.0,57.0,3.7,15.0,152.0,287.2,231.44
2016,10,8,7,45,534.0,65.5,3.75,15.5,205.5,349.61,285.76
2016,10,8,8,0,600.0,74.0,3.8,16.0,259.0,416.46,341.9
2016,10,8,8,15,643.0,80.5,3.7,16.5,312.0,471.84,386.85
2016,10,8,8,30,686.0,87.0,3.6,17.0,365.0,528.79,431.42
2016,10,8,8,45,717.0,91.5,3.55,18.0,416.0,576.83,466.91
2016,10,8,9,0,748.0,96.0,3.5,19.0,467.0,622.55,499.52
2016,10,8,9,15,769.5,99.5,3.4,19.5,513.5,662.31,527.22
2016,10,8,9,30,791.0,103.0,3.3,20.0,560.0,700.63,552.33
2016,10,8,9,45,521.0,200.0,3.25,20.5,510.0,617.63,484.3
2016,10,8,10,0,251.0,297.0,3.2,21.0,460.0,513.72,399.07
2016,10,8,10,15,254.0,312.0,3.15,21.5,484.5,533.2,412.31
2016,10,8,10,30,257.0,327.0,3.1,22.0,509.0,551.62,424.01
2016,10,8,10,45,563.5,220.0,3.1,23.0,637.5,693.24,532.16
2016,10,8,11,0,870.0,113.0,3.1,24.0,766.0,828.63,626.21
2016,10,8,11,15,875.0,114.0,3.0,24.0,785.0,833.19,627.04
2016,10,8,11,30,880.0,115.0,2.9,24.0,804.0,834.47,626.74
2016,10,8,11,45,884.5,115.0,2.85,24.5,814.5,831.03,622.47
2016,10,8,12,0,889.0,115.0,2.8,25.0,825.0,824.29,616.13
2016,10,8,12,15,889.5,115.0,2.8,25.5,826.5,811.11,605.89
2016,10,8,12,30,890.0,115.0,2.8,26.0,828.0,794.76,593.66
2016,10,8,12,45,890.0,113.5,2.8,26.5,821.5,773.47,578.2
2016,10,8,13,0,890.0,112.0,2.8,27.0,815.0,749.21,560.81
2016,10,8,13,15,885.5,111.0,2.8,27.0,799.0,719.43,540.74
2016,10,8,13,30,881.0,110.0,2.8,27.0,783.0,687.12,517.55
2016,10,8,13,45,876.5,107.5,2.85,27.0,759.0,651.04,491.36
2016,10,8,14,0,872.0,105.0,2.9,27.0,735.0,612.76,463.0
2016,10,8,14,15,862.0,103.5,2.9,27.0,703.0,570.36,430.76
2016,10,8,14,30,852.0,102.0,2.9,27.0,671.0,524.09,394.95
2016,10,8,14,45,835.0,101.0,2.9,27.0,631.5,476.02,356.85
2016,10,8,15,0,818.0,100.0,2.9,27.0,592.0,427.69,317.54
2016,10,8,15,15,799.0,96.5,2.9,27.0,547.0,376.36,275.04
2016,10,8,15,30,780.0,93.0,2.9,27.0,502.0,325.53,232.02
2016,10,8,15,45,759.0,87.5,2.9,27.0,453.0,273.12,187.28
2016,10,8,16,0,738.0,82.0,2.9,27.0,404.0,221.97,143.65
2016,10,8,16,15,701.0,77.0,2.7,26.5,351.0,167.04,99.36
2016,10,8,16,30,664.0,72.0,2.5,26.0,298.0,118.59,63.91
2016,10,8,16,45,614.5,64.5,2.3,25.5,244.5,71.23,36.93
2016,10,8,17,0,565.0,57.0,2.1,25.0,191.0,39.36,28.17
2016,10,8,17,15,476.5,47.5,1.95,24.0,139.5,34.34,23.71
2016,10,8,17,30,388.0,38.0,1.8,23.0,88.0,29.04,18.68
2016,10,8,17,45,241.5,24.0,1.65,22.0,49.5,18.89,6.77
2016,10,8,18,0,95.0,10.0,1.5,21.0,11.0,9.83,0.0
2016,10,8,18,15,47.5,5.0,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,195.5,13.0,2.0,12.5,31.0,70.0,0.0
2016,10,9,7,0,391.0,26.0,2.2,13.0,62.0,181.5,126.86
2016,10,9,7,15,498.0,35.0,2.25,13.5,114.0,248.03,192.91
2016,10,9,7,30,605.0,44.0,2.3,14.0,166.0,328.21,263.38
2016,10,9,7,45,665.5,50.0,2.4,15.0,222.0,391.18,317.82
2016,10,9,8,0,726.0,56.0,2.5,16.0,278.0,457.84,372.84
2016,10,9,8,15,698.0,69.0,2.6,17.0,315.0,485.48,394.85
2016,10,9,8,30,670.0,82.0,2.7,18.0,352.0,511.2,414.0
2016,10,9,8,45,582.0,121.5,2.85,19.0,378.5,521.54,419.22
2016,10,9,9,0,494.0,161.0,3.0,20.0,405.0,520.16,414.87
2016,10,9,9,15,467.5,187.0,2.9,20.5,436.0,542.7,429.38
2016,10,9,9,30,441.0,213.0,2.8,21.0,467.0,561.73,440.7
2016,10,9,9,45,681.0,147.0,2.75,21.5,571.0,682.15,532.05
2016,10,9,10,0,921.0,81.0,2.7,22.0,675.0,800.11,613.29
2016,10,9,10,15,931.0,82.5,2.7,22.0,710.0,822.79,626.82
2016,10,9,10,30,941.0,84.0,2.7,22.0,745.0,842.37,639.02
2016,10,9,10,45,948.0,85.5,2.7,22.5,772.5,856.28,646.17
2016,10,9,11,0,955.0,87.0,2.7,23.0,800.0,866.76,651.1
2016,10,9,11,15,959.5,87.5,2.7,23.0,819.0,870.64,652.95
2016,10,9,11,30,964.0,88.0,2.7,23.0,838.0,870.96,652.58
2016,10,9,11,45,963.0,90.5,2.75,23.5,848.0,865.32,647.46
2016,10,9,12,0,962.0,93.0,2.8,24.0,858.0,856.13,640.11
2016,10,9,12,15,962.0,93.0,2.85,24.0,859.5,841.71,630.59
2016,10,9,12,30,962.0,93.0,2.9,24.0,861.0,823.87,618.85
2016,10,9,12,45,960.5,93.0,2.95,24.5,853.0,801.59,602.94
2016,10,9,13,0,959.0,93.0,3.0,25.0,845.0,776.13,584.91
2016,10,9,13,15,955.0,92.0,3.05,24.5,829.0,744.93,565.12
2016,10,9,13,30,951.0,91.0,3.1,24.0,813.0,710.95,542.47
2016,10,9,13,45,943.5,90.5,3.15,24.0,787.5,672.66,514.2
