Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,14,0,936.0,90.0,3.2,24.0,762.0,632.18,483.69
2016,10,9,14,15,927.0,88.5,3.2,24.0,729.5,587.94,449.54
2016,10,9,14,30,918.0,87.0,3.2,24.0,697.0,542.06,413.27
2016,10,9,14,45,582.5,177.5,3.2,24.0,556.5,424.84,323.17
2016,10,9,15,0,247.0,268.0,3.2,24.0,416.0,343.58,261.4
2016,10,9,15,15,551.0,173.5,3.05,23.5,470.0,349.98,262.02
2016,10,9,15,30,855.0,79.0,2.9,23.0,524.0,332.66,239.18
2016,10,9,15,45,764.0,84.5,2.75,23.0,452.5,268.35,185.85
2016,10,9,16,0,673.0,90.0,2.6,23.0,381.0,209.29,137.93
2016,10,9,16,15,626.5,88.0,2.3,22.0,331.0,162.26,100.32
2016,10,9,16,30,580.0,86.0,2.0,21.0,281.0,119.92,70.03
2016,10,9,16,45,535.0,75.5,1.75,20.5,230.0,75.09,44.02
2016,10,9,17,0,490.0,65.0,1.5,20.0,179.0,46.72,35.2
2016,10,9,17,15,415.0,52.0,1.5,19.5,130.5,38.79,28.03
2016,10,9,17,30,340.0,39.0,1.5,19.0,82.0,30.32,20.04
2016,10,9,17,45,170.0,19.5,1.5,18.5,41.0,14.76,3.28
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,164.5,14.0,0.85,12.5,29.0,61.51,0.0
2016,10,10,7,0,329.0,28.0,0.8,13.0,58.0,161.67,111.08
2016,10,10,7,15,438.0,39.5,0.8,13.5,108.5,231.86,178.91
2016,10,10,7,30,547.0,51.0,0.8,14.0,159.0,312.27,247.94
2016,10,10,7,45,612.5,58.5,0.8,15.0,215.0,376.21,301.5
2016,10,10,8,0,678.0,66.0,0.8,16.0,271.0,444.48,355.92
2016,10,10,8,15,720.5,71.5,0.75,17.0,326.5,498.8,396.99
2016,10,10,8,30,763.0,77.0,0.7,18.0,382.0,557.11,438.94
2016,10,10,8,45,792.0,81.0,0.65,19.0,435.0,605.95,472.05
2016,10,10,9,0,821.0,85.0,0.6,20.0,488.0,654.26,503.38
2016,10,10,9,15,842.0,88.5,0.7,20.5,536.5,695.53,530.82
2016,10,10,9,30,863.0,92.0,0.8,21.0,585.0,735.12,556.29
2016,10,10,9,45,878.0,94.5,0.9,22.0,627.5,767.15,575.26
2016,10,10,10,0,893.0,97.0,1.0,23.0,670.0,792.92,589.91
2016,10,10,10,15,904.0,99.0,1.0,23.5,705.5,816.21,602.66
2016,10,10,10,30,915.0,101.0,1.0,24.0,741.0,836.51,613.44
2016,10,10,10,45,922.5,102.5,1.0,24.5,768.5,850.33,620.03
2016,10,10,11,0,930.0,104.0,1.0,25.0,796.0,860.83,624.62
2016,10,10,11,15,935.0,105.0,1.0,25.0,815.5,865.37,626.74
2016,10,10,11,30,940.0,106.0,1.0,25.0,835.0,866.41,626.83
2016,10,10,11,45,946.0,105.0,1.05,25.5,846.0,862.7,623.59
2016,10,10,12,0,952.0,104.0,1.1,26.0,857.0,855.45,618.24
2016,10,10,12,15,952.0,104.0,1.1,26.0,858.0,841.01,608.91
2016,10,10,12,30,952.0,104.0,1.1,26.0,859.0,823.2,597.56
2016,10,10,12,45,950.0,103.5,1.15,26.5,851.5,800.14,582.37
2016,10,10,13,0,948.0,103.0,1.2,27.0,844.0,773.97,565.17
2016,10,10,13,15,943.5,102.0,1.2,27.0,827.0,742.63,545.07
2016,10,10,13,30,939.0,101.0,1.2,27.0,810.0,708.59,521.78
2016,10,10,13,45,932.5,100.0,1.3,27.0,784.5,670.77,496.03
2016,10,10,14,0,926.0,99.0,1.4,27.0,759.0,630.72,467.9
2016,10,10,14,15,916.0,97.0,1.4,27.0,725.5,585.83,434.81
2016,10,10,14,30,906.0,95.0,1.4,27.0,692.0,539.41,399.7
2016,10,10,14,45,894.0,92.0,1.45,27.0,652.0,489.87,361.54
2016,10,10,15,0,882.0,89.0,1.5,27.0,612.0,439.46,321.45
2016,10,10,15,15,863.5,86.0,1.55,26.5,565.0,382.69,276.06
2016,10,10,15,30,845.0,83.0,1.6,26.0,518.0,329.42,231.88
2016,10,10,15,45,820.5,79.0,1.7,26.0,466.5,274.34,185.27
2016,10,10,16,0,796.0,75.0,1.8,26.0,415.0,220.77,139.96
2016,10,10,16,15,759.0,70.5,1.6,25.0,360.0,166.74,96.88
2016,10,10,16,30,722.0,66.0,1.4,24.0,305.0,116.17,60.92
2016,10,10,16,45,666.0,59.5,1.25,23.5,249.0,63.4,32.16
2016,10,10,17,0,610.0,53.0,1.1,23.0,193.0,36.52,25.96
2016,10,10,17,15,517.5,44.0,1.1,22.0,139.5,31.76,21.67
2016,10,10,17,30,425.0,35.0,1.1,21.0,86.0,26.76,16.77
2016,10,10,17,45,212.5,17.5,1.15,20.0,43.0,13.11,1.14
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,159.0,14.0,0.95,14.5,28.0,59.52,0.0
2016,10,11,7,0,318.0,28.0,0.9,15.0,56.0,157.02,105.34
2016,10,11,7,15,429.0,39.0,1.0,15.5,105.5,226.63,173.39
2016,10,11,7,30,540.0,50.0,1.1,16.0,155.0,306.55,242.05
2016,10,11,7,45,604.0,57.5,1.25,17.0,210.0,369.21,295.15
2016,10,11,8,0,668.0,65.0,1.4,18.0,265.0,436.07,349.42
2016,10,11,8,15,710.0,70.5,1.4,19.0,319.5,489.57,390.78
2016,10,11,8,30,752.0,76.0,1.4,20.0,374.0,546.99,433.21
2016,10,11,8,45,781.5,79.5,1.45,21.0,426.5,595.04,467.35
2016,10,11,9,0,811.0,83.0,1.5,22.0,479.0,642.63,500.01
2016,10,11,9,15,831.5,86.5,1.55,22.5,526.5,683.13,526.97
2016,10,11,9,30,852.0,90.0,1.6,23.0,574.0,721.97,551.73
2016,10,11,9,45,868.0,92.0,1.7,24.0,616.0,753.83,570.66
2016,10,11,10,0,884.0,94.0,1.8,25.0,658.0,779.59,585.25
2016,10,11,10,15,894.5,96.0,1.8,25.5,692.5,802.28,598.0
2016,10,11,10,30,905.0,98.0,1.8,26.0,727.0,822.0,608.75
2016,10,11,10,45,913.0,99.0,1.8,26.5,754.5,835.56,615.43
2016,10,11,11,0,921.0,100.0,1.8,27.0,782.0,845.84,620.07
2016,10,11,11,15,926.0,101.0,1.85,27.5,801.0,850.33,621.52
2016,10,11,11,30,931.0,102.0,1.9,28.0,820.0,851.37,620.89
2016,10,11,11,45,936.0,101.0,2.0,28.5,830.5,846.89,617.25
2016,10,11,12,0,941.0,100.0,2.1,29.0,841.0,838.93,611.45
2016,10,11,12,15,941.0,100.0,2.1,29.0,842.0,824.64,601.99
2016,10,11,12,30,941.0,100.0,2.1,29.0,843.0,807.02,590.47
2016,10,11,12,45,940.0,99.5,2.15,29.0,835.5,784.93,576.42
2016,10,11,13,0,939.0,99.0,2.2,29.0,828.0,759.72,560.29
2016,10,11,13,15,934.5,98.0,2.25,29.0,811.5,728.65,540.13
2016,10,11,13,30,930.0,97.0,2.3,29.0,795.0,694.91,516.59
2016,10,11,13,45,924.5,95.5,2.35,29.5,770.0,657.58,488.9
2016,10,11,14,0,919.0,94.0,2.4,30.0,745.0,617.99,459.06
2016,10,11,14,15,909.5,92.0,2.4,30.0,712.0,573.71,425.92
2016,10,11,14,30,900.0,90.0,2.4,30.0,679.0,527.89,390.79
2016,10,11,14,45,883.0,89.0,2.4,30.0,638.5,478.29,351.94
2016,10,11,15,0,866.0,88.0,2.4,30.0,598.0,428.27,311.71
2016,10,11,15,15,847.5,85.5,2.35,29.5,552.0,372.82,266.95
2016,10,11,15,30,829.0,83.0,2.3,29.0,506.0,320.91,223.68
2016,10,11,15,45,804.0,79.0,2.3,29.0,455.0,266.65,177.86
2016,10,11,16,0,779.0,75.0,2.3,29.0,404.0,213.99,133.65
2016,10,11,16,15,742.0,70.5,2.0,28.0,350.0,161.07,92.06
2016,10,11,16,30,705.0,66.0,1.7,27.0,296.0,111.64,57.75
2016,10,11,16,45,650.0,59.0,1.45,26.0,241.0,59.64,30.5
2016,10,11,17,0,595.0,52.0,1.2,25.0,186.0,35.92,25.19
2016,10,11,17,15,501.0,43.0,1.2,24.0,133.5,31.12,20.87
2016,10,11,17,30,407.0,34.0,1.2,23.0,81.0,26.07,15.92
2016,10,11,17,45,203.5,17.0,1.25,22.0,40.5,12.82,0.0
2016,10,11,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,121.0,15.5,1.8,17.5,25.5,49.75,0.0
2016,10,12,7,0,242.0,31.0,2.0,18.0,51.0,133.65,87.02
2016,10,12,7,15,354.5,44.0,2.2,18.5,99.0,202.11,153.4
2016,10,12,7,30,467.0,57.0,2.4,19.0,147.0,281.25,221.18
2016,10,12,7,45,544.0,64.0,2.6,20.0,201.0,346.38,276.3
2016,10,12,8,0,621.0,71.0,2.8,21.0,255.0,416.7,333.63
2016,10,12,8,15,665.5,77.0,2.9,21.5,309.0,472.46,378.23
2016,10,12,8,30,710.0,83.0,3.0,22.0,363.0,529.83,422.56
2016,10,12,8,45,747.5,85.0,3.2,23.0,415.5,577.17,457.6
2016,10,12,9,0,785.0,87.0,3.4,24.0,468.0,627.16,493.53
2016,10,12,9,15,806.5,90.5,3.45,24.5,514.5,667.47,521.58
2016,10,12,9,30,828.0,94.0,3.5,25.0,561.0,706.23,547.06
2016,10,12,9,45,845.5,95.5,3.55,26.0,602.5,737.98,566.09
2016,10,12,10,0,863.0,97.0,3.6,27.0,644.0,767.47,583.29
2016,10,12,10,15,874.0,99.0,3.6,27.5,678.5,786.36,593.9
2016,10,12,10,30,885.0,101.0,3.6,28.0,713.0,806.11,605.18
2016,10,12,10,45,893.0,102.0,3.6,28.5,739.5,819.38,612.01
2016,10,12,11,0,901.0,103.0,3.6,29.0,766.0,829.46,616.77
2016,10,12,11,15,905.5,104.0,3.55,29.0,784.5,833.44,618.5
2016,10,12,11,30,910.0,105.0,3.5,29.0,803.0,834.04,618.12
2016,10,12,11,45,913.0,105.0,3.5,29.5,813.0,829.05,613.13
2016,10,12,12,0,916.0,105.0,3.5,30.0,823.0,820.68,606.04
2016,10,12,12,15,916.0,105.0,3.45,30.0,824.0,806.65,596.24
2016,10,12,12,30,916.0,105.0,3.4,30.0,825.0,789.39,584.39
2016,10,12,12,45,914.5,104.5,3.4,30.5,817.5,767.39,568.49
2016,10,12,13,0,913.0,104.0,3.4,31.0,810.0,742.38,550.65
2016,10,12,13,15,908.5,103.0,3.3,31.0,793.0,711.99,529.53
2016,10,12,13,30,904.0,102.0,3.2,31.0,776.0,679.01,505.36
2016,10,12,13,45,897.0,100.5,3.15,31.5,751.5,641.62,476.92
2016,10,12,14,0,890.0,99.0,3.1,32.0,727.0,602.15,446.59
2016,10,12,14,15,880.0,97.5,3.05,32.0,694.0,559.21,414.08
2016,10,12,14,30,870.0,96.0,3.0,32.0,661.0,514.84,379.75
2016,10,12,14,45,854.5,94.0,2.95,32.0,621.5,463.48,339.56
2016,10,12,15,0,839.0,92.0,2.9,32.0,582.0,414.26,299.87
2016,10,12,15,15,819.5,89.0,2.8,31.5,536.5,362.58,257.94
2016,10,12,15,30,800.0,86.0,2.7,31.0,491.0,311.42,215.45
2016,10,12,15,45,772.5,82.0,2.6,31.0,440.5,258.18,170.78
2016,10,12,16,0,745.0,78.0,2.5,31.0,390.0,206.85,128.17
2016,10,12,16,15,706.0,73.0,2.15,30.0,336.5,152.07,85.79
2016,10,12,16,30,667.0,68.0,1.8,29.0,283.0,103.9,53.08
2016,10,12,16,45,607.0,61.5,1.5,28.5,229.0,57.88,30.92
2016,10,12,17,0,547.0,55.0,1.2,28.0,175.0,38.75,27.2
2016,10,12,17,15,450.5,45.0,1.15,27.0,124.5,33.19,22.26
2016,10,12,17,30,354.0,35.0,1.1,26.0,74.0,27.33,16.56
2016,10,12,17,45,177.0,17.5,1.1,25.0,37.0,13.46,0.0
2016,10,12,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,6.0,1.65,18.0,6.0,5.9,0.0
2016,10,13,7,0,0.0,12.0,1.9,18.0,12.0,11.57,2.62
2016,10,13,7,15,0.0,24.5,1.95,18.5,24.5,23.65,13.71
2016,10,13,7,30,0.0,37.0,2.0,19.0,37.0,35.73,24.12
2016,10,13,7,45,0.0,51.5,2.05,19.5,51.5,49.76,36.01
2016,10,13,8,0,0.0,66.0,2.1,20.0,66.0,64.25,48.07
2016,10,13,8,15,0.0,80.5,2.0,20.5,80.5,78.7,59.84
2016,10,13,8,30,0.0,95.0,1.9,21.0,95.0,93.11,71.34
2016,10,13,8,45,0.0,109.0,1.85,21.5,109.0,106.97,82.19
2016,10,13,9,0,0.0,123.0,1.8,22.0,123.0,120.8,92.84
2016,10,13,9,15,42.5,186.5,1.55,22.5,211.0,221.31,172.7
2016,10,13,9,30,85.0,250.0,1.3,23.0,299.0,320.41,247.9
2016,10,13,9,45,87.0,269.0,1.1,23.5,322.0,342.02,261.93
2016,10,13,10,0,89.0,288.0,0.9,24.0,345.0,363.31,275.74
2016,10,13,10,15,90.5,303.5,0.8,24.5,363.5,380.08,286.29
2016,10,13,10,30,92.0,319.0,0.7,25.0,382.0,396.49,296.4
2016,10,13,10,45,254.5,312.5,0.65,26.0,497.0,528.56,391.38
2016,10,13,11,0,417.0,306.0,0.6,27.0,612.0,648.93,472.43
2016,10,13,11,15,629.5,216.0,0.75,27.5,690.5,730.48,530.62
2016,10,13,11,30,842.0,126.0,0.9,28.0,769.0,800.79,578.08
2016,10,13,11,45,840.0,129.0,1.1,28.5,777.5,794.79,574.5
2016,10,13,12,0,838.0,132.0,1.3,29.0,786.0,785.69,569.61
2016,10,13,12,15,689.5,208.5,1.5,29.0,747.0,735.94,536.79
2016,10,13,12,30,541.0,285.0,1.7,29.0,708.0,684.42,500.15
2016,10,13,12,45,396.0,329.0,1.9,29.5,637.5,606.17,444.23
2016,10,13,13,0,251.0,373.0,2.1,30.0,567.0,533.68,391.24
2016,10,13,13,15,365.5,328.0,2.15,29.5,603.0,557.98,411.89
2016,10,13,13,30,480.0,283.0,2.2,29.0,639.0,574.22,425.82
2016,10,13,13,45,426.5,292.5,2.3,29.0,601.5,531.24,394.48
2016,10,13,14,0,373.0,302.0,2.4,29.0,564.0,491.87,365.71
2016,10,13,14,15,462.0,256.0,2.4,29.0,565.0,477.73,355.96
2016,10,13,14,30,551.0,210.0,2.4,29.0,566.0,456.91,340.15
2016,10,13,14,45,633.5,168.5,2.4,29.0,554.0,428.69,317.58
2016,10,13,15,0,716.0,127.0,2.4,29.0,542.0,391.67,286.89
2016,10,13,15,15,506.5,167.0,2.35,28.5,449.5,319.15,232.63
2016,10,13,15,30,297.0,207.0,2.3,28.0,357.0,267.58,196.0
2016,10,13,15,45,454.0,156.0,2.25,28.0,357.5,240.45,168.8
2016,10,13,16,0,611.0,105.0,2.2,28.0,358.0,199.21,128.6
2016,10,13,16,15,567.0,97.0,2.0,27.5,307.0,151.55,92.06
2016,10,13,16,30,523.0,89.0,1.8,27.0,256.0,108.39,62.93
2016,10,13,16,45,459.0,79.0,1.65,26.5,205.0,67.47,42.56
2016,10,13,17,0,395.0,69.0,1.5,26.0,154.0,50.74,37.59
2016,10,13,17,15,300.5,54.0,1.45,25.5,108.0,40.77,28.73
2016,10,13,17,30,206.0,39.0,1.4,25.0,62.0,30.26,18.84
2016,10,13,17,45,103.0,19.5,1.35,24.5,31.0,15.31,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,73.0,15.0,0.9,19.5,20.5,35.21,0.0
2016,10,14,7,0,146.0,30.0,1.0,20.0,41.0,98.34,59.63
2016,10,14,7,15,252.0,45.5,1.1,20.5,84.5,163.08,121.71
2016,10,14,7,30,358.0,61.0,1.2,21.0,128.0,235.86,182.88
2016,10,14,7,45,181.5,81.5,1.35,21.5,115.5,184.26,145.0
2016,10,14,8,0,5.0,102.0,1.5,22.0,103.0,106.31,81.88
2016,10,14,8,15,2.5,82.5,1.6,22.5,83.0,82.21,62.2
2016,10,14,8,30,0.0,63.0,1.7,23.0,63.0,60.89,44.53
2016,10,14,8,45,0.0,40.5,1.8,23.5,40.5,39.12,26.53
2016,10,14,9,0,0.0,18.0,1.9,24.0,18.0,17.38,8.61
2016,10,14,9,15,32.0,129.0,1.9,24.5,147.0,152.21,117.65
2016,10,14,9,30,64.0,240.0,1.9,25.0,276.0,294.25,226.91
2016,10,14,9,45,44.0,239.5,1.95,25.5,265.5,278.2,212.73
2016,10,14,10,0,24.0,239.0,2.0,26.0,255.0,255.25,194.01
2016,10,14,10,15,21.0,243.0,2.0,26.0,257.5,256.41,194.45
2016,10,14,10,30,18.0,247.0,2.0,26.0,260.0,257.53,194.82
2016,10,14,10,45,53.0,295.5,2.0,26.5,334.0,339.63,256.19
2016,10,14,11,0,88.0,344.0,2.0,27.0,408.0,415.87,311.31
2016,10,14,11,15,287.0,317.0,1.95,27.0,533.5,553.38,413.99
2016,10,14,11,30,486.0,290.0,1.9,27.0,659.0,683.17,506.75
2016,10,14,11,45,671.5,204.0,1.9,27.5,721.0,736.99,545.69
2016,10,14,12,0,857.0,118.0,1.9,28.0,783.0,780.81,574.98
2016,10,14,12,15,664.5,211.5,1.9,28.0,727.5,717.1,529.13
2016,10,14,12,30,472.0,305.0,1.9,28.0,672.0,650.54,479.11
2016,10,14,12,45,665.0,210.0,1.9,28.5,721.5,684.59,506.19
2016,10,14,13,0,858.0,115.0,1.9,29.0,771.0,707.24,523.91
2016,10,14,13,15,854.0,114.0,1.9,29.0,755.5,678.61,503.27
2016,10,14,13,30,850.0,113.0,1.9,29.0,740.0,647.55,481.02
2016,10,14,13,45,843.5,111.0,1.9,29.0,716.0,610.47,454.19
2016,10,14,14,0,837.0,109.0,1.9,29.0,692.0,572.34,426.01
2016,10,14,14,15,826.5,107.0,1.9,29.0,660.5,530.39,394.41
2016,10,14,14,30,816.0,105.0,1.9,29.0,629.0,487.24,361.11
2016,10,14,14,45,801.0,102.5,1.9,29.0,590.5,440.7,324.45
2016,10,14,15,0,786.0,100.0,1.9,29.0,552.0,393.82,286.55
2016,10,14,15,15,765.5,96.5,1.9,28.5,507.5,344.09,246.18
2016,10,14,15,30,745.0,93.0,1.9,28.0,463.0,295.09,205.45
2016,10,14,15,45,715.0,89.0,1.95,28.0,414.5,241.31,160.63
2016,10,14,16,0,685.0,85.0,2.0,28.0,366.0,192.59,120.32
2016,10,14,16,15,643.5,79.0,1.85,27.5,314.0,143.18,82.32
2016,10,14,16,30,602.0,73.0,1.7,27.0,262.0,97.81,52.16
2016,10,14,16,45,538.5,65.5,1.55,27.0,210.0,55.09,32.73
2016,10,14,17,0,475.0,58.0,1.4,27.0,158.0,42.0,30.03
2016,10,14,17,15,373.5,46.5,1.3,26.0,110.5,35.17,23.93
2016,10,14,17,30,272.0,35.0,1.2,25.0,63.0,27.94,16.78
2016,10,14,17,45,136.0,17.5,1.1,24.5,31.5,13.72,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,81.0,14.5,2.95,20.0,20.5,36.75,0.0
2016,10,15,7,0,162.0,29.0,3.1,20.0,41.0,101.26,59.38
2016,10,15,7,15,275.0,43.5,3.25,20.5,85.5,168.53,125.91
2016,10,15,7,30,388.0,58.0,3.4,21.0,130.0,243.81,190.05
2016,10,15,7,45,465.0,67.5,3.6,21.5,181.5,308.39,245.06
2016,10,15,8,0,542.0,77.0,3.8,22.0,233.0,377.45,302.25
2016,10,15,8,15,276.5,107.0,3.95,22.5,187.5,275.93,221.43
2016,10,15,8,30,11.0,137.0,4.1,23.0,142.0,144.51,112.46
2016,10,15,8,45,18.5,159.0,4.35,24.0,168.0,171.52,133.63
2016,10,15,9,0,26.0,181.0,4.6,25.0,194.0,198.87,154.5
2016,10,15,9,15,28.0,199.0,4.6,25.5,214.0,225.06,174.21
2016,10,15,9,30,30.0,217.0,4.6,26.0,234.0,244.84,188.68
2016,10,15,9,45,57.0,250.0,4.65,26.5,285.0,298.98,230.03
2016,10,15,10,0,84.0,283.0,4.7,27.0,336.0,353.67,270.99
2016,10,15,10,15,98.5,303.0,4.65,27.5,368.5,385.09,293.54
2016,10,15,10,30,113.0,323.0,4.6,28.0,401.0,416.36,315.73
2016,10,15,10,45,178.5,335.5,4.6,28.5,463.0,485.17,366.58
2016,10,15,11,0,244.0,348.0,4.6,29.0,525.0,547.62,411.76
2016,10,15,11,15,548.0,234.0,4.6,29.0,644.5,677.61,512.02
2016,10,15,11,30,852.0,120.0,4.6,29.0,764.0,795.57,597.67
2016,10,15,11,45,864.0,115.5,4.6,29.5,776.0,790.53,591.92
2016,10,15,12,0,876.0,111.0,4.6,30.0,788.0,784.81,586.55
2016,10,15,12,15,568.5,243.0,4.55,30.0,682.5,672.02,502.96
2016,10,15,12,30,261.0,375.0,4.5,30.0,577.0,559.86,415.9
2016,10,15,12,45,204.5,375.5,4.5,30.5,533.0,509.8,378.53
2016,10,15,13,0,148.0,376.0,4.5,31.0,489.0,463.5,343.49
2016,10,15,13,15,210.5,361.5,4.5,31.0,518.5,483.98,359.64
2016,10,15,13,30,273.0,347.0,4.5,31.0,548.0,499.8,371.87
2016,10,15,13,45,567.5,223.0,4.5,31.5,621.5,546.87,409.21
2016,10,15,14,0,862.0,99.0,4.5,32.0,695.0,575.06,430.52
2016,10,15,14,15,851.0,97.5,4.45,31.5,663.0,532.83,398.37
2016,10,15,14,30,840.0,96.0,4.4,31.0,631.0,486.77,362.85
2016,10,15,14,45,524.0,177.5,4.4,31.0,504.5,384.36,285.2
2016,10,15,15,0,208.0,259.0,4.4,31.0,378.0,313.46,232.89
2016,10,15,15,15,484.0,173.5,4.3,31.0,420.5,312.88,227.21
2016,10,15,15,30,760.0,88.0,4.2,31.0,463.0,291.65,201.34
2016,10,15,15,45,729.0,84.5,4.15,31.0,413.5,240.55,158.3
2016,10,15,16,0,698.0,81.0,4.1,31.0,364.0,188.6,115.59
2016,10,15,16,15,656.0,75.5,3.75,30.5,312.0,139.06,77.89
2016,10,15,16,30,614.0,70.0,3.4,30.0,260.0,93.58,48.41
2016,10,15,16,45,550.0,62.5,3.1,29.5,208.0,50.45,30.06
2016,10,15,17,0,486.0,55.0,2.8,29.0,156.0,39.58,27.69
2016,10,15,17,15,382.0,44.0,2.55,28.0,108.0,33.09,21.91
2016,10,15,17,30,278.0,33.0,2.3,27.0,60.0,26.23,15.0
2016,10,15,17,45,139.0,16.5,2.05,26.0,30.0,12.95,0.0
2016,10,15,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,21.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,21.5,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,21.5,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,6,45,72.0,14.5,3.9,21.5,20.0,34.07,0.0
2016,10,16,7,0,144.0,29.0,4.0,22.0,40.0,94.48,52.42
2016,10,16,7,15,257.0,45.0,4.2,22.5,84.5,163.19,120.7
2016,10,16,7,30,370.0,61.0,4.4,23.0,129.0,238.96,184.87
2016,10,16,7,45,459.5,69.5,4.65,23.5,181.5,306.45,242.05
2016,10,16,8,0,549.0,78.0,4.9,24.0,234.0,380.32,303.09
2016,10,16,8,15,598.5,85.0,5.0,24.5,287.0,436.47,348.57
2016,10,16,8,30,648.0,92.0,5.1,25.0,340.0,494.65,394.28
2016,10,16,8,45,697.5,92.5,5.25,25.5,392.5,547.07,434.65
2016,10,16,9,0,747.0,93.0,5.4,26.0,445.0,600.51,474.88
2016,10,16,9,15,770.0,96.5,5.35,26.5,491.5,638.07,501.63
2016,10,16,9,30,793.0,100.0,5.3,27.0,538.0,676.41,528.05
2016,10,16,9,45,821.0,98.0,5.3,27.5,580.5,710.68,550.46
2016,10,16,10,0,849.0,96.0,5.3,28.0,623.0,743.17,571.34
2016,10,16,10,15,861.0,98.0,5.2,28.5,657.0,762.34,582.11
2016,10,16,10,30,873.0,100.0,5.1,29.0,691.0,782.33,593.46
2016,10,16,10,45,886.0,99.0,5.1,29.5,718.5,796.95,601.48
2016,10,16,11,0,899.0,98.0,5.1,30.0,746.0,808.51,607.45
2016,10,16,11,15,904.0,99.0,5.05,30.5,764.5,812.66,608.12
2016,10,16,11,30,909.0,100.0,5.0,31.0,783.0,813.47,606.64
2016,10,16,11,45,916.5,97.5,5.0,31.5,794.0,809.23,602.11
2016,10,16,12,0,924.0,95.0,5.0,32.0,805.0,801.59,595.4
2016,10,16,12,15,924.5,95.0,4.95,32.0,806.0,787.78,585.58
2016,10,16,12,30,925.0,95.0,4.9,32.0,807.0,770.71,573.65
2016,10,16,12,45,923.5,94.5,4.85,32.0,799.0,748.53,558.28
2016,10,16,13,0,922.0,94.0,4.8,32.0,791.0,723.32,540.88
2016,10,16,13,15,917.5,93.5,4.7,32.0,774.5,693.25,519.04
2016,10,16,13,30,913.0,93.0,4.6,32.0,758.0,660.57,494.51
2016,10,16,13,45,905.5,91.5,4.6,32.5,733.0,622.73,465.33
2016,10,16,14,0,898.0,90.0,4.6,33.0,708.0,582.85,434.21
2016,10,16,14,15,888.0,88.5,4.55,32.5,675.5,539.83,401.81
2016,10,16,14,30,878.0,87.0,4.5,32.0,643.0,495.37,367.39
2016,10,16,14,45,864.5,84.5,4.45,32.0,603.5,447.29,328.64
2016,10,16,15,0,851.0,82.0,4.4,32.0,564.0,398.55,288.44
2016,10,16,15,15,831.5,79.5,4.25,31.5,518.5,343.96,243.54
2016,10,16,15,30,812.0,77.0,4.1,31.0,473.0,293.1,200.58
2016,10,16,15,45,783.5,73.5,4.0,31.0,423.0,240.04,155.71
2016,10,16,16,0,755.0,70.0,3.9,31.0,373.0,188.97,113.43
2016,10,16,16,15,715.0,65.5,3.5,30.0,320.0,137.91,74.83
2016,10,16,16,30,675.0,61.0,3.1,29.0,267.0,90.68,44.93
2016,10,16,16,45,612.0,55.0,2.75,28.5,213.5,42.49,30.4
2016,10,16,17,0,549.0,49.0,2.4,28.0,160.0,34.56,23.57
2016,10,16,17,15,443.5,39.0,2.2,27.0,111.0,28.72,18.33
2016,10,16,17,30,338.0,29.0,2.0,26.0,62.0,22.53,11.92
2016,10,16,17,45,169.0,14.5,1.85,25.5,31.0,14.25,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,67.5,14.5,3.6,21.5,19.0,32.66,0.0
2016,10,17,7,0,135.0,29.0,3.8,22.0,38.0,90.68,47.49
2016,10,17,7,15,248.5,45.5,4.05,22.5,82.0,160.13,118.0
2016,10,17,7,30,362.0,62.0,4.3,23.0,126.0,235.86,182.12
2016,10,17,7,45,455.0,69.5,4.6,23.5,179.0,302.88,238.94
2016,10,17,8,0,548.0,77.0,4.9,24.0,232.0,376.95,300.25
2016,10,17,8,15,597.5,84.0,5.0,24.5,284.5,432.85,345.62
2016,10,17,8,30,647.0,91.0,5.1,25.0,337.0,490.78,391.21
2016,10,17,8,45,700.0,90.5,5.2,25.5,390.0,543.94,432.16
2016,10,17,9,0,753.0,90.0,5.3,26.0,443.0,596.32,471.62
2016,10,17,9,15,776.5,93.5,5.3,26.5,489.5,636.41,500.37
2016,10,17,9,30,800.0,97.0,5.3,27.0,536.0,675.14,527.25
2016,10,17,9,45,826.0,96.0,5.35,27.5,578.0,709.05,549.6
2016,10,17,10,0,852.0,95.0,5.4,28.0,620.0,741.1,570.41
2016,10,17,10,15,863.5,96.5,5.35,28.5,654.0,759.35,580.77
2016,10,17,10,30,875.0,98.0,5.3,29.0,688.0,778.37,591.73
2016,10,17,10,45,887.0,97.5,5.3,29.5,715.0,792.68,599.6
2016,10,17,11,0,899.0,97.0,5.3,30.0,742.0,803.91,605.38
2016,10,17,11,15,904.0,98.0,5.25,30.0,760.0,808.01,607.3
2016,10,17,11,30,909.0,99.0,5.2,30.0,778.0,808.76,607.05
2016,10,17,11,45,911.0,99.5,5.2,30.5,787.5,803.32,601.65
2016,10,17,12,0,913.0,100.0,5.2,31.0,797.0,794.52,594.11
2016,10,17,12,15,913.0,100.0,5.15,31.0,798.0,780.42,584.03
2016,10,17,12,30,913.0,100.0,5.1,31.0,799.0,763.12,571.84
2016,10,17,12,45,911.0,99.5,5.05,31.5,790.5,740.78,555.09
2016,10,17,13,0,909.0,99.0,5.0,32.0,782.0,715.49,536.41
2016,10,17,13,15,904.0,98.5,4.95,32.0,765.5,685.42,514.25
2016,10,17,13,30,899.0,98.0,4.9,32.0,749.0,652.82,489.84
2016,10,17,13,45,892.0,96.5,4.85,32.5,724.0,615.73,460.88
2016,10,17,14,0,885.0,95.0,4.8,33.0,699.0,576.61,430.03
2016,10,17,14,15,874.5,93.0,4.7,32.5,666.5,533.39,397.21
2016,10,17,14,30,864.0,91.0,4.6,32.0,634.0,488.82,362.51
2016,10,17,14,45,847.5,89.5,4.55,32.0,594.5,438.12,321.82
2016,10,17,15,0,831.0,88.0,4.5,32.0,555.0,389.74,281.88
2016,10,17,15,15,811.0,85.0,4.4,31.5,510.0,338.8,239.72
2016,10,17,15,30,791.0,82.0,4.3,31.0,465.0,288.46,197.28
2016,10,17,15,45,762.0,78.0,4.2,31.0,415.0,236.06,153.08
2016,10,17,16,0,733.0,74.0,4.1,31.0,365.0,185.75,111.64
2016,10,17,16,15,691.5,69.0,3.7,30.5,312.5,132.32,71.4
2016,10,17,16,30,650.0,64.0,3.3,30.0,260.0,85.74,42.37
2016,10,17,16,45,586.5,57.0,2.95,29.5,207.0,41.57,29.48
2016,10,17,17,0,523.0,50.0,2.6,29.0,154.0,35.67,24.37
2016,10,17,17,15,415.5,39.5,2.4,28.0,105.5,29.42,18.77
2016,10,17,17,30,308.0,29.0,2.2,27.0,57.0,22.79,11.74
2016,10,17,17,45,154.0,14.5,2.05,26.0,28.5,14.25,0.0
2016,10,17,18,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,9.5,3.55,21.5,9.5,9.34,0.0
2016,10,18,7,0,0.0,19.0,3.7,22.0,19.0,18.35,4.88
2016,10,18,7,15,7.5,40.5,3.95,22.5,42.0,44.81,29.93
2016,10,18,7,30,15.0,62.0,4.2,23.0,65.0,70.63,51.82
2016,10,18,7,45,31.0,84.5,4.5,23.5,92.5,106.08,81.29
2016,10,18,8,0,47.0,107.0,4.8,24.0,120.0,138.76,108.2
2016,10,18,8,15,116.5,131.0,4.8,24.5,172.5,209.25,165.54
2016,10,18,8,30,186.0,155.0,4.8,25.0,225.0,278.52,220.94
2016,10,18,8,45,308.5,159.5,4.85,25.5,295.0,368.93,292.65
2016,10,18,9,0,431.0,164.0,4.9,26.0,365.0,467.72,369.03
2016,10,18,9,15,373.5,196.5,4.85,26.5,383.0,467.91,366.43
2016,10,18,9,30,316.0,229.0,4.8,27.0,401.0,470.92,365.84
2016,10,18,9,45,402.0,224.0,4.8,27.5,460.0,531.61,411.34
2016,10,18,10,0,488.0,219.0,4.8,28.0,519.0,601.87,462.57
2016,10,18,10,15,656.5,168.0,4.7,28.5,594.5,682.62,522.29
2016,10,18,10,30,825.0,117.0,4.6,29.0,670.0,760.56,576.4
2016,10,18,10,45,835.5,117.5,4.55,29.5,696.0,773.94,583.06
2016,10,18,11,0,846.0,118.0,4.5,30.0,722.0,784.33,588.11
2016,10,18,11,15,851.5,119.0,4.4,30.0,740.0,788.27,589.8
2016,10,18,11,30,857.0,120.0,4.3,30.0,758.0,789.01,589.44
2016,10,18,11,45,876.5,111.5,4.25,30.5,771.0,785.46,585.27
2016,10,18,12,0,896.0,103.0,4.2,31.0,784.0,781.01,580.66
2016,10,18,12,15,896.5,103.0,4.1,31.0,784.5,767.47,570.91
2016,10,18,12,30,897.0,103.0,4.0,31.0,785.0,750.77,559.14
2016,10,18,12,45,668.5,204.0,3.95,31.5,709.5,669.88,498.15
2016,10,18,13,0,440.0,305.0,3.9,32.0,634.0,592.25,437.75
2016,10,18,13,15,332.0,327.0,3.8,31.5,572.0,527.29,390.64
2016,10,18,13,30,224.0,349.0,3.7,31.0,510.0,468.28,347.25
2016,10,18,13,45,206.5,337.5,3.6,31.0,482.5,437.05,324.53
2016,10,18,14,0,189.0,326.0,3.5,31.0,455.0,406.59,302.14
2016,10,18,14,15,121.0,297.5,3.4,31.0,379.0,336.54,250.45
2016,10,18,14,30,53.0,269.0,3.3,31.0,303.0,274.53,204.53
2016,10,18,14,45,52.5,252.0,3.25,31.0,283.5,254.81,190.12
2016,10,18,15,0,52.0,235.0,3.2,31.0,264.0,235.13,175.49
2016,10,18,15,15,378.5,166.5,3.0,30.5,350.5,266.58,193.66
2016,10,18,15,30,705.0,98.0,2.8,30.0,437.0,273.35,187.91
2016,10,18,15,45,670.0,95.0,2.65,30.0,389.0,224.81,147.37
2016,10,18,16,0,635.0,92.0,2.5,30.0,341.0,179.12,110.38
2016,10,18,16,15,626.5,79.5,2.15,29.5,295.5,131.23,73.51
2016,10,18,16,30,618.0,67.0,1.8,29.0,250.0,83.88,42.78
2016,10,18,16,45,551.5,59.5,1.5,28.5,198.0,41.35,29.42
2016,10,18,17,0,485.0,52.0,1.2,28.0,146.0,37.72,26.19
2016,10,18,17,15,375.5,40.5,1.2,27.0,99.0,30.61,19.81
2016,10,18,17,30,266.0,29.0,1.2,26.0,52.0,23.05,11.62
2016,10,18,17,45,133.0,14.5,1.2,25.5,26.0,14.25,0.0
2016,10,18,18,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,10.5,11.5,2.05,22.5,12.5,14.11,0.0
2016,10,19,7,0,21.0,23.0,2.2,23.0,25.0,31.96,10.94
2016,10,19,7,15,70.0,44.5,2.4,23.0,55.5,81.39,57.8
2016,10,19,7,30,119.0,66.0,2.6,23.0,86.0,127.74,97.07
2016,10,19,7,45,154.0,87.0,2.85,23.5,123.5,176.83,138.11
2016,10,19,8,0,189.0,108.0,3.1,24.0,161.0,222.69,175.91
2016,10,19,8,15,208.0,129.0,3.3,24.5,198.0,262.21,207.73
2016,10,19,8,30,227.0,150.0,3.5,25.0,235.0,302.46,239.32
2016,10,19,8,45,329.0,156.5,3.7,25.5,298.5,376.93,297.92
2016,10,19,9,0,431.0,163.0,3.9,26.0,362.0,465.08,365.43
2016,10,19,9,15,308.0,204.0,3.95,26.0,353.5,431.33,336.96
2016,10,19,9,30,185.0,245.0,4.0,26.0,345.0,389.8,302.41
2016,10,19,9,45,155.5,264.5,4.05,26.5,353.0,391.49,301.83
2016,10,19,10,0,126.0,284.0,4.1,27.0,361.0,391.26,299.62
2016,10,19,10,15,270.5,279.5,4.1,27.5,456.5,500.21,382.53
2016,10,19,10,30,415.0,275.0,4.1,28.0,552.0,605.35,459.94
2016,10,19,10,45,425.5,281.5,4.1,28.5,575.0,626.26,472.83
2016,10,19,11,0,436.0,288.0,4.1,29.0,598.0,639.85,480.96
2016,10,19,11,15,456.5,286.5,4.1,29.0,618.0,651.34,488.93
2016,10,19,11,30,477.0,285.0,4.1,29.0,638.0,660.99,495.61
2016,10,19,11,45,469.5,292.5,4.1,29.5,643.5,656.28,490.56
2016,10,19,12,0,462.0,300.0,4.1,30.0,649.0,649.8,484.38
