Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,12,15,465.0,299.0,4.05,30.0,650.5,641.12,477.88
2016,10,19,12,30,468.0,298.0,4.0,30.0,652.0,630.68,470.14
2016,10,19,12,45,662.5,205.0,4.0,30.0,700.5,663.86,497.6
2016,10,19,13,0,857.0,112.0,4.0,30.0,749.0,685.64,516.07
2016,10,19,13,15,642.5,203.0,3.95,30.0,675.0,608.98,456.84
2016,10,19,13,30,428.0,294.0,3.9,30.0,601.0,540.08,403.42
2016,10,19,13,45,417.5,287.0,3.9,30.0,578.0,510.49,381.76
2016,10,19,14,0,407.0,280.0,3.9,30.0,555.0,480.24,359.18
2016,10,19,14,15,472.0,242.0,3.85,29.5,546.5,457.93,343.22
2016,10,19,14,30,537.0,204.0,3.8,29.0,538.0,430.81,322.6
2016,10,19,14,45,537.5,189.5,3.75,29.0,505.5,391.7,291.46
2016,10,19,15,0,538.0,175.0,3.7,29.0,473.0,351.61,258.87
2016,10,19,15,15,616.0,139.0,3.55,28.5,453.0,316.15,227.94
2016,10,19,15,30,694.0,103.0,3.4,28.0,433.0,271.98,188.51
2016,10,19,15,45,662.5,97.5,3.25,28.0,385.0,222.71,147.15
2016,10,19,16,0,631.0,92.0,3.1,28.0,337.0,175.96,108.99
2016,10,19,16,15,584.0,85.0,2.8,27.5,286.5,128.99,74.36
2016,10,19,16,30,537.0,78.0,2.5,27.0,236.0,86.79,48.74
2016,10,19,16,45,474.5,68.0,2.2,27.0,186.0,48.68,35.82
2016,10,19,17,0,412.0,58.0,1.9,27.0,136.0,43.64,31.25
2016,10,19,17,15,301.0,44.5,1.8,26.5,91.5,33.88,22.49
2016,10,19,17,30,190.0,31.0,1.7,26.0,47.0,24.28,12.0
2016,10,19,17,45,95.0,15.5,1.6,25.5,23.5,15.24,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,23.0,12.0,3.8,21.0,13.5,17.89,0.0
2016,10,20,7,0,46.0,24.0,4.2,21.0,27.0,44.81,15.17
2016,10,20,7,15,134.0,46.5,4.5,21.0,67.0,113.06,82.16
2016,10,20,7,30,222.0,69.0,4.8,21.0,107.0,179.2,138.57
2016,10,20,7,45,111.0,36.0,5.1,21.0,55.0,93.39,71.81
2016,10,20,8,0,0.0,3.0,5.4,21.0,3.0,2.89,0.0
2016,10,20,8,15,0.0,4.0,5.7,21.0,4.0,3.86,0.0
2016,10,20,8,30,0.0,5.0,6.0,21.0,5.0,4.82,0.0
2016,10,20,8,45,0.0,9.5,6.3,21.5,9.5,9.16,1.96
2016,10,20,9,0,0.0,14.0,6.6,22.0,14.0,13.51,5.52
2016,10,20,9,15,0.0,21.5,6.7,22.5,21.5,20.76,11.42
2016,10,20,9,30,0.0,29.0,6.8,23.0,29.0,28.01,17.27
2016,10,20,9,45,0.0,79.5,6.9,23.5,79.5,76.9,56.75
2016,10,20,10,0,0.0,130.0,7.0,24.0,130.0,126.69,96.28
2016,10,20,10,15,40.5,217.0,7.0,24.0,244.0,249.31,193.9
2016,10,20,10,30,81.0,304.0,7.0,24.0,358.0,370.23,287.79
2016,10,20,10,45,203.5,312.0,7.0,24.5,454.0,476.15,370.53
2016,10,20,11,0,326.0,320.0,7.0,25.0,550.0,581.94,451.15
2016,10,20,11,15,309.0,333.0,6.95,25.0,555.5,579.39,447.82
2016,10,20,11,30,292.0,346.0,6.9,25.0,561.0,575.48,443.83
2016,10,20,11,45,184.0,349.5,6.9,25.5,485.5,488.47,375.31
2016,10,20,12,0,76.0,353.0,6.9,26.0,410.0,403.91,308.26
2016,10,20,12,15,465.0,239.0,6.9,26.0,589.0,580.52,450.63
2016,10,20,12,30,854.0,125.0,6.9,26.0,768.0,735.32,571.0
2016,10,20,12,45,859.0,121.0,6.9,26.5,762.0,714.94,554.26
2016,10,20,13,0,864.0,117.0,6.9,27.0,756.0,691.54,535.32
2016,10,20,13,15,505.5,231.5,6.9,26.5,603.5,545.43,421.44
2016,10,20,13,30,147.0,346.0,6.9,26.0,451.0,416.76,319.06
2016,10,20,13,45,223.0,325.5,6.9,26.0,478.0,433.66,333.1
2016,10,20,14,0,299.0,305.0,6.9,26.0,505.0,443.32,340.79
2016,10,20,14,15,563.5,204.5,6.85,26.0,559.5,467.24,359.79
2016,10,20,14,30,828.0,104.0,6.8,26.0,614.0,471.23,360.76
2016,10,20,14,45,813.0,101.5,6.8,26.0,575.5,424.63,321.34
2016,10,20,15,0,798.0,99.0,6.8,26.0,537.0,377.69,280.94
2016,10,20,15,15,520.0,149.5,6.7,25.5,425.5,293.0,216.31
2016,10,20,15,30,242.0,200.0,6.6,25.0,314.0,237.62,177.74
2016,10,20,15,45,480.0,139.0,6.5,25.0,333.5,217.94,152.4
2016,10,20,16,0,718.0,78.0,6.4,25.0,353.0,175.16,106.5
2016,10,20,16,15,676.5,72.0,6.1,24.5,301.0,125.15,68.84
2016,10,20,16,30,635.0,66.0,5.8,24.0,249.0,79.13,41.11
2016,10,20,16,45,579.5,57.0,5.5,23.5,197.5,39.31,28.3
2016,10,20,17,0,524.0,48.0,5.2,23.0,146.0,34.65,24.08
2016,10,20,17,15,411.5,37.0,4.85,22.0,98.0,27.83,17.79
2016,10,20,17,30,299.0,26.0,4.5,21.0,50.0,20.56,9.0
2016,10,20,17,45,149.5,13.0,4.2,20.5,25.0,12.78,0.0
2016,10,20,18,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,21,6,45,169.0,10.0,2.4,10.5,20.5,54.26,0.0
2016,10,21,7,0,338.0,20.0,2.6,11.0,41.0,135.82,48.44
2016,10,21,7,15,466.0,29.5,2.8,12.0,90.0,213.22,159.89
2016,10,21,7,30,594.0,39.0,3.0,13.0,139.0,296.52,234.47
2016,10,21,7,45,664.5,45.0,3.2,14.0,194.5,360.72,291.65
2016,10,21,8,0,735.0,51.0,3.4,15.0,250.0,429.33,350.22
2016,10,21,8,15,778.0,55.5,3.45,15.5,305.5,485.54,397.26
2016,10,21,8,30,821.0,60.0,3.5,16.0,361.0,542.91,443.42
2016,10,21,8,45,850.5,63.0,3.6,17.0,413.5,587.69,477.62
2016,10,21,9,0,880.0,66.0,3.7,18.0,466.0,635.25,512.68
2016,10,21,9,15,899.5,68.5,3.6,18.0,514.0,674.68,541.82
2016,10,21,9,30,919.0,71.0,3.5,18.0,562.0,712.26,567.66
2016,10,21,9,45,933.5,72.5,3.4,18.5,603.5,743.03,587.04
2016,10,21,10,0,948.0,74.0,3.3,19.0,645.0,771.18,604.28
2016,10,21,10,15,958.0,75.5,3.2,19.5,679.5,793.16,616.91
2016,10,21,10,30,968.0,77.0,3.1,20.0,714.0,811.97,627.23
2016,10,21,10,45,975.0,77.5,3.05,20.5,741.0,824.1,633.14
2016,10,21,11,0,982.0,78.0,3.0,21.0,768.0,832.76,636.75
2016,10,21,11,15,986.0,79.0,2.9,21.0,786.0,836.09,637.69
2016,10,21,11,30,990.0,80.0,2.8,21.0,804.0,835.79,636.27
2016,10,21,11,45,991.0,80.5,2.75,21.5,813.5,829.06,629.68
2016,10,21,12,0,992.0,81.0,2.7,22.0,823.0,818.72,620.82
2016,10,21,12,15,992.0,81.0,2.65,22.0,823.5,803.59,610.02
2016,10,21,12,30,992.0,81.0,2.6,22.0,824.0,784.99,596.94
2016,10,21,12,45,990.0,81.0,2.6,22.5,815.5,761.63,579.84
2016,10,21,13,0,988.0,81.0,2.6,23.0,807.0,735.05,560.59
2016,10,21,13,15,983.5,80.0,2.55,23.0,789.5,702.84,536.71
2016,10,21,13,30,979.0,79.0,2.5,23.0,772.0,667.84,510.31
2016,10,21,13,45,972.0,78.0,2.45,23.5,746.0,628.8,479.55
2016,10,21,14,0,965.0,77.0,2.4,24.0,720.0,587.51,446.6
2016,10,21,14,15,955.0,75.5,2.35,23.5,686.0,542.22,411.66
2016,10,21,14,30,945.0,74.0,2.3,23.0,652.0,495.34,374.45
2016,10,21,14,45,931.5,72.5,2.25,23.0,611.5,445.69,333.33
2016,10,21,15,0,918.0,71.0,2.2,23.0,571.0,395.23,290.49
2016,10,21,15,15,899.0,68.5,2.1,23.0,524.0,341.62,244.3
2016,10,21,15,30,880.0,66.0,2.0,23.0,477.0,288.27,197.69
2016,10,21,15,45,853.5,63.0,1.95,23.0,425.5,233.44,150.38
2016,10,21,16,0,827.0,60.0,1.9,23.0,374.0,176.43,102.92
2016,10,21,16,15,787.5,56.0,1.65,22.0,319.5,122.93,63.15
2016,10,21,16,30,748.0,52.0,1.4,21.0,265.0,73.09,34.37
2016,10,21,16,45,684.5,46.5,1.15,20.5,209.5,33.79,23.9
2016,10,21,17,0,621.0,41.0,0.9,20.0,154.0,31.45,21.68
2016,10,21,17,15,505.5,32.0,0.95,19.0,103.5,25.6,16.16
2016,10,21,17,30,390.0,23.0,1.0,18.0,53.0,19.49,7.73
2016,10,21,17,45,195.0,11.5,1.05,17.5,26.5,11.3,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,6,45,165.0,10.0,1.0,9.5,19.5,52.79,0.0
2016,10,22,7,0,330.0,20.0,1.0,10.0,39.0,131.67,36.55
2016,10,22,7,15,459.5,29.5,1.2,11.0,87.5,209.41,155.99
2016,10,22,7,30,589.0,39.0,1.4,12.0,136.0,292.62,230.16
2016,10,22,7,45,657.5,45.5,1.65,13.0,191.0,356.03,286.37
2016,10,22,8,0,726.0,52.0,1.9,14.0,246.0,423.69,343.88
2016,10,22,8,15,769.0,56.0,2.05,15.0,301.0,478.79,389.14
2016,10,22,8,30,812.0,60.0,2.2,16.0,356.0,535.05,433.45
2016,10,22,8,45,840.0,64.0,2.35,17.0,408.0,583.08,469.81
2016,10,22,9,0,868.0,68.0,2.5,18.0,460.0,626.92,501.94
2016,10,22,9,15,888.0,70.5,2.55,18.5,507.5,666.19,530.17
2016,10,22,9,30,908.0,73.0,2.6,19.0,555.0,703.67,555.37
2016,10,22,9,45,921.0,75.5,2.65,20.0,596.0,734.13,573.81
2016,10,22,10,0,934.0,78.0,2.7,21.0,637.0,761.94,590.16
2016,10,22,10,15,944.0,79.5,2.65,21.5,671.5,783.58,602.55
2016,10,22,10,30,954.0,81.0,2.6,22.0,706.0,802.1,612.74
2016,10,22,10,45,959.5,82.5,2.6,22.5,732.0,813.96,618.67
2016,10,22,11,0,965.0,84.0,2.6,23.0,758.0,822.37,622.35
2016,10,22,11,15,969.5,85.0,2.6,23.0,776.5,825.96,624.08
2016,10,22,11,30,974.0,86.0,2.6,23.0,795.0,825.99,623.55
2016,10,22,11,45,974.5,87.0,2.6,23.5,804.0,819.42,617.46
2016,10,22,12,0,975.0,88.0,2.6,24.0,813.0,809.32,609.16
2016,10,22,12,15,974.5,88.0,2.6,24.0,813.5,793.99,598.61
2016,10,22,12,30,974.0,88.0,2.6,24.0,814.0,775.27,585.85
2016,10,22,12,45,970.5,88.5,2.6,24.5,805.0,751.7,568.68
2016,10,22,13,0,967.0,89.0,2.6,25.0,796.0,725.04,549.05
2016,10,22,13,15,962.5,88.0,2.6,25.0,778.5,693.36,525.8
2016,10,22,13,30,958.0,87.0,2.6,25.0,761.0,658.97,500.2
2016,10,22,13,45,950.0,86.5,2.65,25.5,735.0,620.54,470.39
2016,10,22,14,0,942.0,86.0,2.7,26.0,709.0,579.96,438.42
2016,10,22,14,15,931.5,84.5,2.7,25.5,675.5,535.32,404.2
2016,10,22,14,30,921.0,83.0,2.7,25.0,642.0,489.18,367.77
2016,10,22,14,45,904.5,81.5,2.75,25.0,601.0,439.38,326.92
2016,10,22,15,0,888.0,80.0,2.8,25.0,560.0,389.09,284.59
2016,10,22,15,15,868.0,77.0,2.8,25.0,513.5,332.79,236.76
2016,10,22,15,30,848.0,74.0,2.8,25.0,467.0,280.18,191.11
2016,10,22,15,45,818.5,70.5,2.8,25.0,415.5,225.95,144.74
2016,10,22,16,0,789.0,67.0,2.8,25.0,364.0,173.77,101.7
2016,10,22,16,15,746.5,62.5,2.45,24.0,309.5,121.79,63.79
2016,10,22,16,30,704.0,58.0,2.1,23.0,255.0,73.9,37.01
2016,10,22,16,45,636.5,51.0,1.8,22.0,200.5,38.12,27.46
2016,10,22,17,0,569.0,44.0,1.5,21.0,146.0,31.57,21.63
2016,10,22,17,15,449.0,34.0,1.5,20.0,96.5,25.49,15.9
2016,10,22,17,30,329.0,24.0,1.5,19.0,47.0,19.04,6.5
2016,10,22,17,45,164.5,12.0,1.55,18.0,23.5,11.8,0.0
2016,10,22,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,6,45,52.5,11.0,1.8,12.5,13.5,24.35,0.0
2016,10,23,7,0,105.0,22.0,2.0,13.0,27.0,67.12,9.6
2016,10,23,7,15,199.5,39.5,2.1,13.5,65.5,131.89,97.24
2016,10,23,7,30,294.0,57.0,2.2,14.0,104.0,196.74,154.69
2016,10,23,7,45,345.0,73.0,2.35,14.5,149.0,248.81,200.67
2016,10,23,8,0,396.0,89.0,2.5,15.0,194.0,304.56,248.44
2016,10,23,8,15,447.5,97.0,2.55,15.5,239.5,354.48,290.2
2016,10,23,8,30,499.0,105.0,2.6,16.0,285.0,407.22,332.99
2016,10,23,8,45,469.5,130.0,2.65,16.5,318.5,433.42,352.76
2016,10,23,9,0,440.0,155.0,2.7,17.0,352.0,455.7,368.76
2016,10,23,9,15,382.5,186.5,2.9,17.5,371.0,456.09,367.23
2016,10,23,9,30,325.0,218.0,3.1,18.0,390.0,459.23,367.43
2016,10,23,9,45,335.0,234.5,3.35,19.0,423.5,488.84,388.45
2016,10,23,10,0,345.0,251.0,3.6,20.0,457.0,517.48,408.28
2016,10,23,10,15,328.0,271.0,3.7,20.5,475.5,528.99,414.92
2016,10,23,10,30,311.0,291.0,3.8,21.0,494.0,538.56,420.13
2016,10,23,10,45,315.5,303.0,3.95,21.5,516.0,554.08,430.44
2016,10,23,11,0,320.0,315.0,4.1,22.0,538.0,568.29,439.7
2016,10,23,11,15,260.0,334.5,4.1,22.0,518.5,540.19,416.86
2016,10,23,11,30,200.0,354.0,4.1,22.0,499.0,506.66,390.19
2016,10,23,11,45,270.5,345.5,4.15,22.5,544.0,550.07,423.02
2016,10,23,12,0,341.0,337.0,4.2,23.0,589.0,587.12,450.44
2016,10,23,12,15,345.5,336.0,4.15,23.0,591.5,581.35,445.72
2016,10,23,12,30,350.0,335.0,4.1,23.0,594.0,574.22,440.21
2016,10,23,12,45,333.5,335.0,4.1,23.5,580.0,552.44,422.88
2016,10,23,13,0,317.0,335.0,4.1,24.0,566.0,530.27,405.35
2016,10,23,13,15,311.5,328.0,4.05,24.0,550.5,508.23,388.83
2016,10,23,13,30,306.0,321.0,4.0,24.0,535.0,485.65,371.78
2016,10,23,13,45,452.0,261.5,3.95,24.0,565.0,498.55,382.82
2016,10,23,14,0,598.0,202.0,3.9,24.0,595.0,500.8,384.6
2016,10,23,14,15,657.0,170.0,3.8,24.0,582.5,474.1,363.04
2016,10,23,14,30,716.0,138.0,3.7,24.0,570.0,440.96,335.6
2016,10,23,14,45,585.5,166.0,3.6,24.0,504.0,381.24,288.01
2016,10,23,15,0,455.0,194.0,3.5,24.0,438.0,330.57,248.04
2016,10,23,15,15,348.0,194.0,3.15,23.5,371.5,276.5,206.38
2016,10,23,15,30,241.0,194.0,2.8,23.0,305.0,229.16,170.91
2016,10,23,15,45,231.0,174.0,2.5,23.0,270.5,195.02,143.21
2016,10,23,16,0,221.0,154.0,2.2,23.0,236.0,161.79,116.63
2016,10,23,16,15,207.0,131.5,2.05,22.0,199.5,127.23,90.59
2016,10,23,16,30,193.0,109.0,1.9,21.0,163.0,94.27,67.68
2016,10,23,16,45,170.5,87.0,1.75,20.5,127.0,67.9,53.39
2016,10,23,17,0,148.0,65.0,1.6,20.0,91.0,51.87,39.14
2016,10,23,17,15,99.0,44.5,1.6,19.5,59.5,36.29,24.92
2016,10,23,17,30,50.0,24.0,1.6,19.0,28.0,21.21,6.65
2016,10,23,17,45,25.0,12.0,1.6,19.0,14.0,11.8,0.0
2016,10,23,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,55.0,11.0,0.85,16.5,14.0,24.84,0.0
2016,10,24,7,0,110.0,22.0,0.9,17.0,28.0,67.89,1.07
2016,10,24,7,15,238.5,37.0,1.1,17.5,69.5,141.72,101.99
2016,10,24,7,30,367.0,52.0,1.3,18.0,111.0,218.41,168.09
2016,10,24,7,45,448.5,62.0,1.5,18.5,161.0,281.5,222.21
2016,10,24,8,0,530.0,72.0,1.7,19.0,211.0,350.03,279.4
2016,10,24,8,15,400.0,105.0,1.95,20.0,223.0,337.56,270.44
2016,10,24,8,30,270.0,138.0,2.2,21.0,235.0,308.91,247.12
2016,10,24,8,45,315.5,153.0,2.5,22.0,282.0,359.58,286.78
2016,10,24,9,0,361.0,168.0,2.8,23.0,329.0,412.24,326.75
2016,10,24,9,15,208.0,194.0,2.75,23.5,289.0,342.97,269.92
2016,10,24,9,30,55.0,220.0,2.7,24.0,249.0,264.87,205.55
2016,10,24,9,45,120.0,247.0,2.65,24.5,316.5,345.09,267.57
2016,10,24,10,0,185.0,274.0,2.6,25.0,384.0,420.36,323.81
2016,10,24,10,15,293.0,270.5,2.5,25.5,455.5,501.75,384.21
2016,10,24,10,30,401.0,267.0,2.4,26.0,527.0,578.44,439.53
2016,10,24,10,45,207.0,251.0,2.35,26.5,386.0,417.64,317.81
2016,10,24,11,0,13.0,235.0,2.3,27.0,245.0,240.06,180.41
2016,10,24,11,15,138.0,289.0,2.3,27.0,388.5,396.44,300.32
2016,10,24,11,30,263.0,343.0,2.3,27.0,532.0,545.95,409.14
2016,10,24,11,45,260.0,348.0,2.3,27.5,537.5,543.69,405.34
2016,10,24,12,0,257.0,353.0,2.3,28.0,543.0,540.41,401.81
2016,10,24,12,15,281.5,348.5,2.3,28.0,556.0,546.5,406.41
2016,10,24,12,30,306.0,344.0,2.3,28.0,569.0,550.88,409.69
2016,10,24,12,45,158.0,283.0,2.3,28.5,399.0,381.78,285.81
2016,10,24,13,0,10.0,222.0,2.3,29.0,229.0,220.59,163.98
2016,10,24,13,15,410.0,175.0,2.3,29.0,460.0,424.06,322.24
2016,10,24,13,30,810.0,128.0,2.3,29.0,691.0,602.11,451.36
2016,10,24,13,45,799.0,127.0,2.35,29.0,666.0,565.92,423.12
2016,10,24,14,0,788.0,126.0,2.4,29.0,641.0,528.3,394.64
2016,10,24,14,15,402.0,170.5,2.4,28.5,433.0,349.6,262.79
2016,10,24,14,30,16.0,215.0,2.4,28.0,225.0,210.9,158.63
2016,10,24,14,45,370.0,164.5,2.45,28.0,362.0,292.62,218.63
2016,10,24,15,0,724.0,114.0,2.5,28.0,499.0,350.52,254.37
2016,10,24,15,15,699.0,109.5,2.5,28.0,455.0,302.3,213.77
2016,10,24,15,30,674.0,105.0,2.5,28.0,411.0,255.41,174.27
2016,10,24,15,45,640.5,99.0,2.55,28.0,363.5,207.11,134.39
2016,10,24,16,0,607.0,93.0,2.6,28.0,316.0,161.57,98.26
2016,10,24,16,15,556.5,85.5,2.3,27.0,266.0,116.22,66.64
2016,10,24,16,30,506.0,78.0,2.0,26.0,216.0,76.08,44.95
2016,10,24,16,45,433.5,67.0,1.75,25.5,167.0,49.4,36.58
2016,10,24,17,0,361.0,56.0,1.5,25.0,118.0,42.08,30.02
2016,10,24,17,15,245.5,40.5,1.45,24.0,76.0,31.17,20.08
2016,10,24,17,30,130.0,25.0,1.4,23.0,34.0,19.69,4.15
2016,10,24,17,45,65.0,12.5,1.35,22.5,17.0,12.29,0.0
2016,10,24,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,5.0,1.2,15.5,5.0,4.91,0.0
2016,10,25,7,0,0.0,10.0,1.3,16.0,10.0,9.64,0.0
2016,10,25,7,15,0.0,26.0,1.4,16.5,26.0,25.15,14.32
2016,10,25,7,30,0.0,42.0,1.5,17.0,42.0,41.6,28.88
2016,10,25,7,45,0.0,62.0,1.65,17.5,62.0,62.27,46.55
2016,10,25,8,0,0.0,82.0,1.8,18.0,82.0,82.62,63.68
2016,10,25,8,15,1.5,102.0,1.95,18.5,102.5,103.53,80.94
2016,10,25,8,30,3.0,122.0,2.1,19.0,123.0,124.42,97.83
2016,10,25,8,45,26.0,151.0,2.25,20.0,162.5,173.42,137.3
2016,10,25,9,0,49.0,180.0,2.4,21.0,202.0,218.68,172.87
2016,10,25,9,15,124.0,206.0,2.45,21.0,269.0,301.61,239.0
2016,10,25,9,30,199.0,232.0,2.5,21.0,336.0,381.17,301.0
2016,10,25,9,45,163.0,252.0,2.55,21.5,341.5,379.9,297.67
2016,10,25,10,0,127.0,272.0,2.6,22.0,347.0,376.44,292.97
2016,10,25,10,15,153.5,289.0,2.65,22.5,384.5,413.12,320.08
2016,10,25,10,30,180.0,306.0,2.7,23.0,422.0,449.74,346.59
2016,10,25,10,45,232.5,312.0,2.75,23.5,468.0,493.72,378.93
2016,10,25,11,0,285.0,318.0,2.8,24.0,514.0,542.72,414.28
2016,10,25,11,15,308.0,322.0,2.85,24.0,538.5,561.06,427.39
2016,10,25,11,30,331.0,326.0,2.9,24.0,563.0,578.11,439.7
2016,10,25,11,45,362.0,323.0,2.95,24.5,585.5,592.5,449.48
2016,10,25,12,0,393.0,320.0,3.0,25.0,608.0,605.08,457.88
2016,10,25,12,15,412.0,311.5,3.0,25.0,613.0,601.62,455.44
2016,10,25,12,30,431.0,303.0,3.0,25.0,618.0,598.03,452.93
2016,10,25,12,45,439.5,295.5,3.05,25.0,614.0,584.05,442.92
2016,10,25,13,0,448.0,288.0,3.1,25.0,610.0,568.32,431.58
2016,10,25,13,15,419.5,291.0,3.05,25.0,587.5,537.59,408.38
2016,10,25,13,30,391.0,294.0,3.0,25.0,565.0,507.9,385.87
2016,10,25,13,45,366.5,288.5,2.95,25.5,535.5,473.19,358.98
2016,10,25,14,0,342.0,283.0,2.9,26.0,506.0,439.21,332.53
2016,10,25,14,15,571.0,197.5,2.85,25.5,547.0,453.04,343.38
2016,10,25,14,30,800.0,112.0,2.8,25.0,588.0,450.22,339.08
2016,10,25,14,45,599.0,157.5,2.75,25.0,501.0,374.19,279.98
2016,10,25,15,0,398.0,203.0,2.7,25.0,414.0,318.02,237.35
2016,10,25,15,15,382.5,189.5,2.45,24.5,378.0,280.05,206.73
2016,10,25,15,30,367.0,176.0,2.2,24.0,342.0,243.0,176.56
2016,10,25,15,45,358.0,156.0,1.95,24.0,302.5,202.93,143.63
2016,10,25,16,0,349.0,136.0,1.7,24.0,263.0,163.54,112.02
2016,10,25,16,15,327.0,117.0,1.5,23.5,221.5,124.6,83.44
2016,10,25,16,30,305.0,98.0,1.3,23.0,180.0,87.92,60.2
2016,10,25,16,45,269.0,79.0,1.15,22.5,139.5,58.47,44.8
2016,10,25,17,0,233.0,60.0,1.0,22.0,99.0,45.42,33.23
2016,10,25,17,15,160.5,41.0,1.0,21.5,63.5,33.61,22.24
2016,10,25,17,30,88.0,22.0,1.0,21.0,28.0,18.48,1.91
2016,10,25,17,45,44.0,11.0,1.05,20.5,14.0,10.81,0.0
2016,10,25,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,6,45,56.5,9.5,1.25,15.5,12.0,9.34,0.0
2016,10,26,7,0,113.0,19.0,1.3,16.0,24.0,63.36,0.0
2016,10,26,7,15,241.0,33.5,1.5,16.5,64.5,136.83,97.12
2016,10,26,7,30,369.0,48.0,1.7,17.0,105.0,212.88,163.86
2016,10,26,7,45,452.0,57.5,1.95,18.0,154.5,275.17,217.51
2016,10,26,8,0,535.0,67.0,2.2,19.0,204.0,343.29,274.47
2016,10,26,8,15,587.0,73.5,2.5,20.0,254.0,397.45,318.94
2016,10,26,8,30,639.0,80.0,2.8,21.0,304.0,453.86,363.7
2016,10,26,8,45,674.0,85.0,3.1,22.0,352.5,500.42,399.52
2016,10,26,9,0,709.0,90.0,3.4,23.0,401.0,547.16,434.44
2016,10,26,9,15,733.5,94.0,3.3,23.5,445.5,585.82,462.23
2016,10,26,9,30,758.0,98.0,3.2,24.0,490.0,621.55,487.17
2016,10,26,9,45,500.5,181.5,3.15,24.5,448.5,548.51,426.88
2016,10,26,10,0,243.0,265.0,3.1,25.0,407.0,450.2,347.4
2016,10,26,10,15,530.0,187.5,3.0,25.5,520.0,588.52,454.28
2016,10,26,10,30,817.0,110.0,2.9,26.0,633.0,721.43,550.81
2016,10,26,10,45,823.5,112.5,2.8,26.5,657.5,733.38,555.8
2016,10,26,11,0,830.0,115.0,2.7,27.0,682.0,742.34,559.59
2016,10,26,11,15,836.0,116.0,2.65,27.0,699.5,746.3,561.39
2016,10,26,11,30,842.0,117.0,2.6,27.0,717.0,747.15,561.2
2016,10,26,11,45,855.5,112.0,2.55,27.5,728.5,744.17,557.41
2016,10,26,12,0,869.0,107.0,2.5,28.0,740.0,736.58,550.62
2016,10,26,12,15,869.5,107.0,2.45,28.0,740.5,723.28,541.16
2016,10,26,12,30,870.0,107.0,2.4,28.0,741.0,706.96,529.75
2016,10,26,12,45,867.0,107.0,2.4,28.5,732.5,685.33,513.1
2016,10,26,13,0,864.0,107.0,2.4,29.0,724.0,660.97,494.33
2016,10,26,13,15,504.5,219.5,2.4,29.0,578.0,520.98,389.94
2016,10,26,13,30,145.0,332.0,2.4,29.0,432.0,398.64,296.75
2016,10,26,13,45,101.5,308.0,2.4,29.0,377.0,346.28,258.67
2016,10,26,14,0,58.0,284.0,2.4,29.0,322.0,296.43,221.83
2016,10,26,14,15,64.0,272.5,2.35,29.0,312.5,284.58,213.31
2016,10,26,14,30,70.0,261.0,2.3,29.0,303.0,272.1,204.08
2016,10,26,14,45,416.0,180.0,2.3,29.0,401.0,321.33,238.04
2016,10,26,15,0,762.0,99.0,2.3,29.0,499.0,347.11,249.21
2016,10,26,15,15,738.5,95.5,2.25,28.5,455.0,296.19,206.93
2016,10,26,15,30,715.0,92.0,2.2,28.0,411.0,248.9,167.24
2016,10,26,15,45,683.0,86.5,2.2,28.0,363.5,199.58,126.42
2016,10,26,16,0,651.0,81.0,2.2,28.0,316.0,152.77,89.43
2016,10,26,16,15,602.0,74.5,1.9,27.0,265.5,106.45,57.74
2016,10,26,16,30,553.0,68.0,1.6,26.0,215.0,65.03,36.81
2016,10,26,16,45,482.0,58.5,1.35,25.5,165.5,42.12,30.36
2016,10,26,17,0,411.0,49.0,1.1,25.0,116.0,37.11,25.76
2016,10,26,17,15,287.5,35.5,1.1,24.0,73.5,27.84,17.13
2016,10,26,17,30,164.0,22.0,1.1,23.0,31.0,17.32,0.0
2016,10,26,17,45,82.0,11.0,1.1,22.5,15.5,10.81,0.0
2016,10,26,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,6,45,38.0,9.0,1.45,16.5,10.5,8.85,0.0
2016,10,27,7,0,76.0,18.0,1.6,17.0,21.0,46.94,0.0
2016,10,27,7,15,193.5,35.5,1.75,17.5,60.0,123.04,86.14
2016,10,27,7,30,311.0,53.0,1.9,18.0,99.0,195.08,149.42
2016,10,27,7,45,398.5,63.5,2.05,19.0,148.0,256.04,201.55
2016,10,27,8,0,486.0,74.0,2.2,20.0,197.0,325.96,259.56
2016,10,27,8,15,540.0,82.0,2.05,21.0,247.0,380.89,303.68
2016,10,27,8,30,594.0,90.0,1.9,22.0,297.0,438.22,347.79
2016,10,27,8,45,636.0,95.0,1.8,23.0,346.0,487.25,383.96
2016,10,27,9,0,678.0,100.0,1.7,24.0,395.0,536.94,419.2
2016,10,27,9,15,704.5,104.0,1.5,24.5,439.5,575.87,445.53
2016,10,27,9,30,731.0,108.0,1.3,25.0,484.0,613.81,470.08
2016,10,27,9,45,751.0,111.0,1.15,25.5,523.0,644.89,489.18
2016,10,27,10,0,771.0,114.0,1.0,26.0,562.0,672.32,505.11
2016,10,27,10,15,784.5,117.0,1.05,26.5,595.0,694.94,519.12
2016,10,27,10,30,798.0,120.0,1.1,27.0,628.0,715.02,531.02
2016,10,27,10,45,807.0,122.0,1.2,27.5,653.0,728.03,538.71
2016,10,27,11,0,816.0,124.0,1.3,28.0,678.0,738.14,544.58
2016,10,27,11,15,822.0,125.5,1.4,28.0,695.5,742.51,547.79
2016,10,27,11,30,828.0,127.0,1.5,28.0,713.0,743.81,549.08
2016,10,27,11,45,851.5,117.0,1.65,28.5,726.5,742.99,548.4
2016,10,27,12,0,875.0,107.0,1.8,29.0,740.0,737.43,544.57
2016,10,27,12,15,589.0,222.5,1.85,29.0,648.5,638.93,472.71
2016,10,27,12,30,303.0,338.0,1.9,29.0,557.0,539.23,397.93
2016,10,27,12,45,587.5,221.5,1.95,29.0,641.0,607.48,451.91
2016,10,27,13,0,872.0,105.0,2.0,29.0,725.0,660.75,492.69
2016,10,27,13,15,867.0,104.5,2.0,29.0,708.5,631.91,471.04
2016,10,27,13,30,862.0,104.0,2.0,29.0,692.0,600.69,447.94
2016,10,27,13,45,855.0,101.5,2.05,29.0,667.5,562.78,419.89
2016,10,27,14,0,848.0,99.0,2.1,29.0,643.0,524.1,390.55
2016,10,27,14,15,836.5,97.0,2.1,29.0,611.0,482.12,357.83
2016,10,27,14,30,825.0,95.0,2.1,29.0,579.0,439.02,323.44
2016,10,27,14,45,804.0,94.0,2.15,29.0,540.0,392.34,285.68
2016,10,27,15,0,783.0,93.0,2.2,29.0,501.0,345.87,247.19
2016,10,27,15,15,759.5,89.5,2.2,28.5,456.5,296.9,206.56
2016,10,27,15,30,736.0,86.0,2.2,28.0,412.0,246.11,164.13
2016,10,27,15,45,703.0,81.5,2.25,28.0,364.0,196.59,123.15
2016,10,27,16,0,670.0,77.0,2.3,28.0,316.0,149.63,86.2
2016,10,27,16,15,621.5,70.5,2.05,27.0,265.0,102.54,54.29
2016,10,27,16,30,573.0,64.0,1.8,26.0,214.0,60.24,33.56
2016,10,27,16,45,502.5,55.0,1.55,25.5,164.5,39.23,27.88
2016,10,27,17,0,432.0,46.0,1.3,25.0,115.0,34.51,23.53
2016,10,27,17,15,305.5,33.0,1.25,24.0,72.5,25.61,15.19
2016,10,27,17,30,179.0,20.0,1.2,23.0,30.0,16.05,0.0
2016,10,27,17,45,89.5,10.0,1.2,22.5,15.0,9.83,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,6,45,83.5,8.5,0.9,14.5,12.0,0.0,0.0
2016,10,28,7,0,167.0,17.0,0.9,15.0,24.0,64.91,0.0
2016,10,28,7,15,305.5,30.0,1.0,15.5,66.0,153.62,106.92
2016,10,28,7,30,444.0,43.0,1.1,16.0,108.0,233.76,178.81
2016,10,28,7,45,526.5,51.0,1.25,17.0,159.5,296.55,233.16
2016,10,28,8,0,609.0,59.0,1.4,18.0,211.0,365.08,290.36
2016,10,28,8,15,659.5,65.0,1.5,19.0,263.5,420.24,335.17
2016,10,28,8,30,710.0,71.0,1.6,20.0,316.0,477.44,379.77
2016,10,28,8,45,745.5,75.0,1.75,21.5,366.0,523.29,413.69
2016,10,28,9,0,781.0,79.0,1.9,23.0,416.0,571.33,447.93
2016,10,28,9,15,804.5,82.5,2.0,23.5,462.0,610.78,476.27
2016,10,28,9,30,828.0,86.0,2.1,24.0,508.0,648.78,502.96
2016,10,28,9,45,846.5,87.5,2.25,24.5,548.5,679.43,524.16
2016,10,28,10,0,865.0,89.0,2.4,25.0,589.0,707.87,542.65
2016,10,28,10,15,877.0,91.0,2.45,25.0,622.0,726.67,554.81
2016,10,28,10,30,889.0,93.0,2.5,25.0,655.0,745.88,567.38
2016,10,28,10,45,899.0,93.5,2.55,25.5,681.5,759.04,574.67
2016,10,28,11,0,909.0,94.0,2.6,26.0,708.0,769.08,579.91
2016,10,28,11,15,914.0,94.5,2.6,26.0,725.5,772.18,581.34
2016,10,28,11,30,919.0,95.0,2.6,26.0,743.0,771.95,580.67
2016,10,28,11,45,925.5,93.5,2.6,26.5,752.5,767.39,576.04
2016,10,28,12,0,932.0,92.0,2.6,27.0,762.0,759.43,569.25
2016,10,28,12,15,932.0,92.0,2.6,27.0,762.0,745.03,559.3
2016,10,28,12,30,932.0,92.0,2.6,27.0,762.0,727.4,547.25
2016,10,28,12,45,929.5,91.0,2.6,27.5,753.5,703.99,529.63
2016,10,28,13,0,927.0,90.0,2.6,28.0,745.0,677.64,509.31
2016,10,28,13,15,637.0,195.0,2.6,28.0,640.5,574.66,431.65
2016,10,28,13,30,347.0,300.0,2.6,28.0,536.0,483.48,362.06
2016,10,28,13,45,333.5,291.0,2.6,28.0,511.0,453.24,340.02
2016,10,28,14,0,320.0,282.0,2.6,28.0,486.0,423.11,317.5
2016,10,28,14,15,339.0,262.0,2.55,28.0,468.5,398.53,298.77
2016,10,28,14,30,358.0,242.0,2.5,28.0,451.0,371.85,277.93
2016,10,28,14,45,602.0,160.5,2.5,28.0,483.0,371.54,273.9
2016,10,28,15,0,846.0,79.0,2.5,28.0,515.0,351.19,251.19
2016,10,28,15,15,824.0,76.0,2.45,27.5,470.0,300.26,208.21
2016,10,28,15,30,802.0,73.0,2.4,27.0,425.0,250.1,165.53
2016,10,28,15,45,770.5,69.0,2.4,27.0,375.5,198.35,122.26
2016,10,28,16,0,739.0,65.0,2.4,27.0,326.0,148.92,83.18
2016,10,28,16,15,692.5,60.0,2.1,26.0,274.0,100.05,50.36
2016,10,28,16,30,646.0,55.0,1.8,25.0,222.0,55.74,29.95
2016,10,28,16,45,570.5,48.0,1.5,24.5,170.0,33.37,22.99
2016,10,28,17,0,495.0,41.0,1.2,24.0,118.0,30.11,19.89
2016,10,28,17,15,360.0,30.0,1.15,23.0,74.0,22.93,12.96
2016,10,28,17,30,225.0,19.0,1.1,22.0,30.0,15.23,0.0
2016,10,28,17,45,112.5,9.5,1.1,21.5,15.0,9.34,0.0
2016,10,28,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,6,45,74.0,8.5,1.5,15.5,11.0,0.0,0.0
2016,10,29,7,0,148.0,17.0,1.6,16.0,22.0,58.99,0.0
2016,10,29,7,15,293.5,29.5,1.85,17.0,64.0,148.13,101.19
2016,10,29,7,30,439.0,42.0,2.1,18.0,106.0,229.32,174.3
2016,10,29,7,45,529.5,49.0,2.4,19.0,157.5,293.77,230.24
2016,10,29,8,0,620.0,56.0,2.7,20.0,209.0,364.61,289.76
2016,10,29,8,15,669.5,61.5,2.75,20.5,260.5,418.87,334.88
2016,10,29,8,30,719.0,67.0,2.8,21.0,312.0,473.11,378.42
2016,10,29,8,45,756.0,69.5,2.9,22.0,362.0,520.47,414.58
2016,10,29,9,0,793.0,72.0,3.0,23.0,412.0,567.86,449.54
2016,10,29,9,15,815.0,75.0,3.05,23.5,457.0,606.01,477.25
2016,10,29,9,30,837.0,78.0,3.1,24.0,502.0,642.64,503.18
2016,10,29,9,45,852.5,80.5,3.15,25.0,541.5,672.5,522.44
2016,10,29,10,0,868.0,83.0,3.2,26.0,581.0,696.88,536.67
2016,10,29,10,15,879.0,84.5,3.2,26.0,613.5,717.69,550.21
2016,10,29,10,30,890.0,86.0,3.2,26.0,646.0,735.67,561.77
