Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,10,45,896.5,88.0,3.25,26.5,671.0,747.91,568.48
2016,10,29,11,0,903.0,90.0,3.3,27.0,696.0,756.96,573.07
2016,10,29,11,15,908.0,90.5,3.3,27.0,713.0,760.08,574.56
2016,10,29,11,30,913.0,91.0,3.3,27.0,730.0,759.88,573.92
2016,10,29,11,45,915.0,91.5,3.35,27.5,739.0,754.19,568.69
2016,10,29,12,0,917.0,92.0,3.4,28.0,748.0,745.19,561.34
2016,10,29,12,15,655.5,200.5,3.4,28.0,670.0,658.87,496.57
2016,10,29,12,30,394.0,309.0,3.4,28.0,592.0,570.16,428.05
2016,10,29,12,45,409.5,300.0,3.45,28.5,591.0,560.41,420.77
2016,10,29,13,0,425.0,291.0,3.5,29.0,590.0,549.49,412.12
2016,10,29,13,15,662.5,190.0,3.5,29.0,643.0,582.79,439.25
2016,10,29,13,30,900.0,89.0,3.5,29.0,696.0,601.55,454.31
2016,10,29,13,45,892.5,87.5,3.55,29.0,671.0,564.77,425.86
2016,10,29,14,0,885.0,86.0,3.6,29.0,646.0,526.02,395.56
2016,10,29,14,15,873.5,84.5,3.6,29.0,614.0,483.66,361.73
2016,10,29,14,30,862.0,83.0,3.6,29.0,582.0,440.05,326.12
2016,10,29,14,45,834.5,84.5,3.6,29.0,541.0,389.25,284.45
2016,10,29,15,0,807.0,86.0,3.6,29.0,500.0,341.81,244.52
2016,10,29,15,15,783.5,83.0,3.55,28.5,455.5,292.43,202.9
2016,10,29,15,30,760.0,80.0,3.5,28.0,411.0,244.05,161.8
2016,10,29,15,45,725.0,76.0,3.45,28.0,362.0,193.97,120.22
2016,10,29,16,0,690.0,72.0,3.4,28.0,313.0,143.46,80.73
2016,10,29,16,15,640.5,66.5,3.0,27.0,262.0,96.5,49.67
2016,10,29,16,30,591.0,61.0,2.6,26.0,211.0,54.38,30.65
2016,10,29,16,45,512.0,52.5,2.25,25.5,161.0,37.47,26.34
2016,10,29,17,0,433.0,44.0,1.9,25.0,111.0,33.1,22.25
2016,10,29,17,15,297.5,31.5,1.75,24.0,69.0,24.58,14.05
2016,10,29,17,30,162.0,19.0,1.6,23.0,27.0,15.41,0.0
2016,10,29,17,45,81.0,9.5,1.5,22.5,13.5,9.34,0.0
2016,10,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,26.5,8.0,1.4,17.5,9.0,0.0,0.0
2016,10,30,7,0,53.0,16.0,1.5,18.0,18.0,30.71,0.0
2016,10,30,7,15,175.5,34.0,1.75,18.5,56.0,114.15,76.14
2016,10,30,7,30,298.0,52.0,2.0,19.0,94.0,186.38,141.03
2016,10,30,7,45,393.0,62.5,2.3,20.0,143.0,248.85,194.34
2016,10,30,8,0,488.0,73.0,2.6,21.0,192.0,320.6,253.98
2016,10,30,8,15,544.5,81.0,2.6,21.5,242.0,376.26,299.77
2016,10,30,8,30,601.0,89.0,2.6,22.0,292.0,434.45,346.04
2016,10,30,8,45,652.0,91.5,2.6,23.0,342.5,485.53,384.81
2016,10,30,9,0,703.0,94.0,2.6,24.0,393.0,537.74,423.12
2016,10,30,9,15,729.5,98.0,2.5,24.5,437.5,576.98,451.0
2016,10,30,9,30,756.0,102.0,2.4,25.0,482.0,615.17,477.33
2016,10,30,9,45,777.5,104.0,2.3,25.5,521.5,644.64,496.78
2016,10,30,10,0,799.0,106.0,2.2,26.0,561.0,674.23,515.78
2016,10,30,10,15,812.5,108.5,2.1,26.5,594.0,696.53,528.96
2016,10,30,10,30,826.0,111.0,2.0,27.0,627.0,716.22,539.81
2016,10,30,10,45,838.0,111.0,1.95,27.5,653.0,729.4,546.44
2016,10,30,11,0,850.0,111.0,1.9,28.0,679.0,739.64,551.14
2016,10,30,11,15,856.0,112.0,1.9,28.0,696.5,743.5,553.08
2016,10,30,11,30,862.0,113.0,1.9,28.0,714.0,744.2,553.05
2016,10,30,11,45,877.5,107.5,1.9,28.5,725.5,740.13,548.85
2016,10,30,12,0,893.0,102.0,1.9,29.0,737.0,734.85,544.02
2016,10,30,12,15,893.5,102.0,1.95,29.0,737.5,721.28,535.12
2016,10,30,12,30,894.0,102.0,2.0,29.0,738.0,704.61,523.85
2016,10,30,12,45,895.0,99.5,2.1,29.5,730.5,682.78,507.76
2016,10,30,13,0,896.0,97.0,2.2,30.0,723.0,658.0,489.37
2016,10,30,13,15,891.0,96.5,2.25,30.0,706.5,628.69,468.11
2016,10,30,13,30,886.0,96.0,2.3,30.0,690.0,596.95,444.68
2016,10,30,13,45,881.0,93.0,2.35,30.0,666.0,560.55,417.42
2016,10,30,14,0,876.0,90.0,2.4,30.0,642.0,522.08,387.95
2016,10,30,14,15,865.0,88.5,2.45,30.0,610.0,480.34,355.27
2016,10,30,14,30,854.0,87.0,2.5,30.0,578.0,434.73,318.87
2016,10,30,14,45,840.5,83.5,2.55,30.0,539.5,387.66,280.41
2016,10,30,15,0,827.0,80.0,2.6,30.0,501.0,340.07,240.6
2016,10,30,15,15,805.0,77.0,2.6,29.5,456.5,290.3,198.96
2016,10,30,15,30,783.0,74.0,2.6,29.0,412.0,241.34,157.63
2016,10,30,15,45,754.0,69.5,2.6,29.0,364.0,190.86,115.8
2016,10,30,16,0,725.0,65.0,2.6,29.0,316.0,142.46,78.15
2016,10,30,16,15,678.0,60.0,2.25,28.0,264.5,94.72,47.17
2016,10,30,16,30,631.0,55.0,1.9,27.0,213.0,48.16,26.19
2016,10,30,16,45,557.5,47.5,1.6,26.5,162.5,33.31,22.68
2016,10,30,17,0,484.0,40.0,1.3,26.0,112.0,29.59,19.18
2016,10,30,17,15,345.5,28.5,1.25,25.0,69.0,21.87,11.66
2016,10,30,17,30,207.0,17.0,1.2,24.0,26.0,13.56,0.0
2016,10,30,17,45,103.5,8.5,1.2,23.0,13.0,8.36,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,84.5,7.0,1.1,14.5,10.0,0.0,0.0
2016,10,31,7,0,169.0,14.0,1.1,15.0,20.0,61.05,0.0
2016,10,31,7,15,321.0,26.5,1.35,16.0,62.0,151.81,100.09
2016,10,31,7,30,473.0,39.0,1.6,17.0,104.0,235.76,178.24
2016,10,31,7,45,562.0,46.0,1.9,18.0,156.5,300.24,234.61
2016,10,31,8,0,651.0,53.0,2.2,19.0,209.0,368.41,292.35
2016,10,31,8,15,700.5,58.0,2.25,19.5,261.5,423.35,338.19
2016,10,31,8,30,750.0,63.0,2.3,20.0,314.0,479.99,383.61
2016,10,31,8,45,786.0,66.0,2.4,21.0,365.0,528.01,420.28
2016,10,31,9,0,822.0,69.0,2.5,22.0,416.0,575.94,455.6
2016,10,31,9,15,843.5,72.0,2.6,22.5,461.5,614.35,483.65
2016,10,31,9,30,865.0,75.0,2.7,23.0,507.0,647.9,507.6
2016,10,31,9,45,880.5,77.0,2.8,24.0,546.5,677.71,527.08
2016,10,31,10,0,896.0,79.0,2.9,25.0,586.0,705.14,543.68
2016,10,31,10,15,906.0,80.5,2.9,25.0,618.5,725.56,556.86
2016,10,31,10,30,916.0,82.0,2.9,25.0,651.0,743.04,568.02
2016,10,31,10,45,922.5,83.0,2.95,25.5,676.0,754.36,574.07
2016,10,31,11,0,929.0,84.0,3.0,26.0,701.0,762.43,577.98
2016,10,31,11,15,932.5,85.0,3.05,26.5,717.5,765.0,578.19
2016,10,31,11,30,936.0,86.0,3.1,27.0,734.0,764.17,576.22
2016,10,31,11,45,934.5,87.5,3.15,27.5,741.5,756.89,569.93
2016,10,31,12,0,933.0,89.0,3.2,28.0,749.0,746.29,561.51
2016,10,31,12,15,932.0,89.0,3.2,28.0,748.5,731.25,551.02
2016,10,31,12,30,931.0,89.0,3.2,28.0,748.0,713.03,538.43
2016,10,31,12,45,926.5,89.0,3.25,28.5,739.0,689.45,520.16
2016,10,31,13,0,922.0,89.0,3.3,29.0,730.0,663.03,499.69
2016,10,31,13,15,916.5,88.0,3.3,29.0,712.0,632.35,476.72
2016,10,31,13,30,911.0,87.0,3.3,29.0,694.0,599.19,451.55
2016,10,31,13,45,901.0,86.5,3.35,29.0,668.5,561.81,422.89
2016,10,31,14,0,891.0,86.0,3.4,29.0,643.0,522.6,392.2
2016,10,31,14,15,879.0,84.0,3.4,29.0,610.0,479.47,357.77
2016,10,31,14,30,867.0,82.0,3.4,29.0,577.0,435.14,321.58
2016,10,31,14,45,848.5,80.5,3.4,29.0,537.5,384.98,280.23
2016,10,31,15,0,830.0,79.0,3.4,29.0,498.0,337.36,239.89
2016,10,31,15,15,806.5,76.0,3.3,28.5,453.0,287.17,197.48
2016,10,31,15,30,783.0,73.0,3.2,28.0,408.0,237.92,155.61
2016,10,31,15,45,749.0,69.0,3.15,27.5,359.0,187.17,113.81
2016,10,31,16,0,715.0,65.0,3.1,27.0,310.0,139.04,76.64
2016,10,31,16,15,665.5,60.0,2.7,26.0,258.5,91.86,46.24
2016,10,31,16,30,616.0,55.0,2.3,25.0,207.0,46.08,26.2
2016,10,31,16,45,535.5,47.5,1.9,24.5,157.0,33.48,23.03
2016,10,31,17,0,455.0,40.0,1.5,24.0,107.0,29.77,19.49
2016,10,31,17,15,315.0,28.0,1.45,23.0,65.0,21.56,11.36
2016,10,31,17,30,175.0,16.0,1.4,22.0,23.0,15.73,0.0
2016,10,31,17,45,87.5,8.0,1.35,21.5,11.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,6,45,37.0,7.0,2.15,19.5,8.0,0.0,0.0
2016,11,1,7,0,74.0,14.0,2.3,20.0,16.0,34.24,0.0
2016,11,1,7,15,211.0,28.5,2.6,20.5,53.5,116.18,73.16
2016,11,1,7,30,348.0,43.0,2.9,21.0,91.0,192.32,143.42
2016,11,1,7,45,436.5,52.5,3.2,21.5,139.0,254.06,196.86
2016,11,1,8,0,525.0,62.0,3.5,22.0,187.0,322.12,254.35
2016,11,1,8,15,579.5,69.0,3.65,22.5,236.5,376.38,299.67
2016,11,1,8,30,634.0,76.0,3.8,23.0,286.0,433.09,345.51
2016,11,1,8,45,317.0,83.5,4.0,23.5,188.5,279.79,224.24
2016,11,1,9,0,0.0,91.0,4.2,24.0,91.0,88.61,66.63
2016,11,1,9,15,92.5,156.0,4.2,24.5,201.5,223.7,176.08
2016,11,1,9,30,185.0,221.0,4.2,25.0,312.0,355.45,278.77
2016,11,1,9,45,232.0,234.5,4.25,26.0,358.5,402.83,313.68
2016,11,1,10,0,279.0,248.0,4.3,27.0,405.0,457.59,353.53
2016,11,1,10,15,556.5,172.5,4.3,27.0,509.0,578.67,448.21
2016,11,1,10,30,834.0,97.0,4.3,27.0,613.0,700.57,539.74
2016,11,1,10,45,557.5,201.0,4.3,27.5,552.0,615.34,471.14
2016,11,1,11,0,281.0,305.0,4.3,28.0,491.0,518.57,393.39
2016,11,1,11,15,288.5,308.5,4.3,28.5,503.5,524.72,397.15
2016,11,1,11,30,296.0,312.0,4.3,29.0,516.0,529.74,399.67
2016,11,1,11,45,278.5,323.5,4.3,29.5,517.5,523.88,393.76
2016,11,1,12,0,261.0,335.0,4.3,30.0,519.0,517.08,387.28
2016,11,1,12,15,575.5,213.5,4.3,30.0,619.0,608.13,459.18
2016,11,1,12,30,890.0,92.0,4.3,30.0,719.0,685.31,518.77
2016,11,1,12,45,637.5,195.0,4.3,30.0,641.5,603.68,454.94
2016,11,1,13,0,385.0,298.0,4.3,30.0,564.0,525.8,394.24
2016,11,1,13,15,629.5,194.0,4.3,30.0,616.5,559.74,422.25
2016,11,1,13,30,874.0,90.0,4.3,30.0,669.0,578.06,437.05
2016,11,1,13,45,864.0,89.5,4.3,30.0,644.5,541.98,408.72
2016,11,1,14,0,854.0,89.0,4.3,30.0,620.0,504.17,378.73
2016,11,1,14,15,427.5,127.0,4.25,30.0,393.0,308.91,232.21
2016,11,1,14,30,1.0,165.0,4.2,30.0,166.0,157.91,117.92
2016,11,1,14,45,0.5,152.5,4.2,30.0,153.0,145.59,108.88
2016,11,1,15,0,0.0,140.0,4.2,30.0,140.0,133.36,99.68
2016,11,1,15,15,377.5,107.0,4.1,29.5,267.0,194.47,137.56
2016,11,1,15,30,755.0,74.0,4.0,29.0,394.0,230.17,150.1
2016,11,1,15,45,720.0,70.0,3.95,29.0,346.0,180.84,109.33
2016,11,1,16,0,685.0,66.0,3.9,29.0,298.0,134.26,73.64
2016,11,1,16,15,635.0,60.5,3.45,28.5,248.0,85.24,42.0
2016,11,1,16,30,585.0,55.0,3.0,28.0,198.0,43.97,25.59
2016,11,1,16,45,501.0,47.5,2.65,27.5,149.0,33.64,22.81
2016,11,1,17,0,417.0,40.0,2.3,27.0,100.0,29.96,19.3
2016,11,1,17,15,277.5,28.0,2.2,26.5,60.5,21.73,11.04
2016,11,1,17,30,138.0,16.0,2.1,26.0,21.0,15.73,0.0
2016,11,1,17,45,69.0,8.0,2.05,25.5,10.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,11.0,6.0,2.4,21.0,6.5,0.0,0.0
2016,11,2,7,0,22.0,12.0,2.5,21.0,13.0,17.82,0.0
2016,11,2,7,15,134.5,30.5,2.7,21.5,47.5,93.3,56.39
2016,11,2,7,30,247.0,49.0,2.9,22.0,82.0,161.62,119.71
2016,11,2,7,45,346.5,60.5,3.15,22.5,129.0,223.83,172.55
2016,11,2,8,0,446.0,72.0,3.4,23.0,176.0,294.14,231.22
2016,11,2,8,15,223.0,82.0,3.55,23.0,134.0,205.03,162.6
2016,11,2,8,30,0.0,92.0,3.7,23.0,92.0,91.05,69.25
2016,11,2,8,45,331.5,93.5,3.85,23.5,231.0,298.4,239.66
2016,11,2,9,0,663.0,95.0,4.0,24.0,370.0,507.63,403.82
2016,11,2,9,15,409.0,157.5,4.05,24.5,333.0,433.67,342.63
2016,11,2,9,30,155.0,220.0,4.1,25.0,296.0,334.58,261.5
2016,11,2,9,45,158.0,238.5,4.15,25.5,321.5,357.56,278.35
2016,11,2,10,0,161.0,257.0,4.2,26.0,347.0,379.96,294.17
2016,11,2,10,15,131.5,271.0,4.15,26.5,347.5,374.36,287.99
2016,11,2,10,30,102.0,285.0,4.1,27.0,348.0,361.76,276.7
2016,11,2,10,45,457.5,199.5,4.05,27.5,498.0,540.58,416.5
2016,11,2,11,0,813.0,114.0,4.0,28.0,648.0,706.57,539.77
2016,11,2,11,15,482.0,223.5,3.9,28.0,542.5,579.82,441.15
2016,11,2,11,30,151.0,333.0,3.8,28.0,437.0,442.74,333.69
2016,11,2,11,45,486.5,227.0,3.75,28.0,567.0,576.29,438.65
2016,11,2,12,0,822.0,121.0,3.7,28.0,697.0,696.05,529.07
2016,11,2,12,15,821.5,121.0,3.6,28.0,696.5,682.31,517.61
2016,11,2,12,30,821.0,121.0,3.5,28.0,696.0,665.75,504.85
2016,11,2,12,45,597.5,210.0,3.4,28.0,626.0,590.23,446.08
2016,11,2,13,0,374.0,299.0,3.3,28.0,556.0,518.56,390.17
2016,11,2,13,15,193.0,260.0,3.15,28.0,392.5,362.59,274.2
2016,11,2,13,30,12.0,221.0,3.0,28.0,229.0,218.66,164.25
2016,11,2,13,45,387.0,172.0,2.95,28.0,411.0,364.37,277.84
2016,11,2,14,0,762.0,123.0,2.9,28.0,593.0,484.87,365.43
2016,11,2,14,15,747.5,120.0,2.8,27.5,561.5,444.04,332.66
2016,11,2,14,30,733.0,117.0,2.7,27.0,530.0,402.59,299.39
2016,11,2,14,45,371.5,145.0,2.65,27.0,354.0,263.7,195.92
2016,11,2,15,0,10.0,173.0,2.6,27.0,178.0,166.34,126.15
2016,11,2,15,15,294.0,145.5,2.45,27.0,269.5,207.72,150.92
2016,11,2,15,30,578.0,118.0,2.3,27.0,361.0,225.9,153.26
2016,11,2,15,45,525.0,113.5,2.2,27.0,314.0,181.62,118.18
2016,11,2,16,0,472.0,109.0,2.1,27.0,267.0,142.0,89.09
2016,11,2,16,15,413.0,98.0,1.9,26.5,219.5,101.6,63.21
2016,11,2,16,30,354.0,87.0,1.7,26.0,172.0,67.12,51.59
2016,11,2,16,45,261.0,72.5,1.55,25.5,126.5,54.55,40.69
2016,11,2,17,0,168.0,58.0,1.4,25.0,81.0,46.54,33.26
2016,11,2,17,15,84.0,35.5,1.5,24.5,47.0,29.18,16.58
2016,11,2,17,30,0.0,13.0,1.6,24.0,13.0,12.78,0.0
2016,11,2,17,45,0.0,6.5,1.7,24.0,6.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,1.5,0.95,20.5,1.5,0.0,0.0
2016,11,3,7,0,0.0,3.0,1.0,21.0,3.0,2.95,0.0
2016,11,3,7,15,0.0,11.5,1.2,21.0,11.5,11.09,1.81
2016,11,3,7,30,0.0,20.0,1.4,21.0,20.0,19.29,9.93
2016,11,3,7,45,0.0,31.5,1.6,21.5,31.5,30.41,19.41
2016,11,3,8,0,0.0,43.0,1.8,22.0,43.0,41.53,28.79
2016,11,3,8,15,0.0,55.5,1.85,22.0,55.5,53.63,38.9
2016,11,3,8,30,0.0,68.0,1.9,22.0,68.0,65.93,49.03
2016,11,3,8,45,0.0,101.5,1.95,22.5,101.5,100.15,76.75
2016,11,3,9,0,0.0,135.0,2.0,23.0,135.0,134.49,103.99
2016,11,3,9,15,13.5,162.0,2.0,23.0,168.5,170.09,132.24
2016,11,3,9,30,27.0,189.0,2.0,23.0,202.0,206.18,160.51
2016,11,3,9,45,33.0,208.0,2.0,23.0,225.5,235.29,182.78
2016,11,3,10,0,39.0,227.0,2.0,23.0,249.0,258.53,200.33
2016,11,3,10,15,21.5,204.5,1.9,23.0,217.0,216.65,167.08
2016,11,3,10,30,4.0,182.0,1.8,23.0,185.0,181.22,138.84
2016,11,3,10,45,2.0,162.5,1.75,23.5,164.0,159.99,121.83
2016,11,3,11,0,0.0,143.0,1.7,24.0,143.0,139.08,105.09
2016,11,3,11,15,105.5,235.5,1.6,24.0,307.5,313.45,241.36
2016,11,3,11,30,211.0,328.0,1.5,24.0,472.0,479.51,363.57
2016,11,3,11,45,105.5,233.5,1.45,24.5,305.5,307.25,233.97
2016,11,3,12,0,0.0,139.0,1.4,25.0,139.0,134.74,100.56
2016,11,3,12,15,13.5,206.5,1.3,25.0,216.5,209.28,158.52
2016,11,3,12,30,27.0,274.0,1.2,25.0,294.0,282.81,213.65
2016,11,3,12,45,13.5,183.5,1.2,25.0,193.5,185.93,140.18
2016,11,3,13,0,0.0,93.0,1.2,25.0,93.0,90.03,65.97
2016,11,3,13,15,0.0,63.0,1.25,25.0,63.0,60.95,43.19
2016,11,3,13,30,0.0,33.0,1.3,25.0,33.0,31.9,20.05
2016,11,3,13,45,0.0,71.5,1.4,25.0,71.5,69.17,49.92
2016,11,3,14,0,0.0,110.0,1.5,25.0,110.0,106.24,79.34
2016,11,3,14,15,0.0,60.5,1.55,25.0,60.5,58.5,41.5
2016,11,3,14,30,0.0,11.0,1.6,25.0,11.0,10.62,2.98
2016,11,3,14,45,0.0,10.0,1.65,25.0,10.0,9.65,2.22
2016,11,3,15,0,0.0,9.0,1.7,25.0,9.0,8.69,1.45
2016,11,3,15,15,0.0,8.0,1.65,24.5,8.0,7.72,0.69
2016,11,3,15,30,0.0,7.0,1.6,24.0,7.0,6.75,0.0
2016,11,3,15,45,0.0,6.0,1.6,24.0,6.0,5.79,0.0
2016,11,3,16,0,0.0,5.0,1.6,24.0,5.0,4.82,0.0
2016,11,3,16,15,0.0,4.0,1.5,23.5,4.0,3.86,0.0
2016,11,3,16,30,0.0,3.0,1.4,23.0,3.0,2.89,0.0
2016,11,3,16,45,0.0,2.0,1.3,23.0,2.0,1.93,0.0
2016,11,3,17,0,0.0,1.0,1.2,23.0,1.0,0.96,0.0
2016,11,3,17,15,0.0,0.5,1.15,22.5,0.5,0.48,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.5,3.15,18.0,2.5,0.0,0.0
2016,11,4,7,0,0.0,5.0,3.2,18.0,5.0,4.91,0.0
2016,11,4,7,15,0.0,22.5,3.25,18.0,22.5,22.45,8.95
2016,11,4,7,30,0.0,40.0,3.3,18.0,40.0,41.03,27.66
2016,11,4,7,45,8.0,61.0,3.4,18.0,63.0,66.17,49.24
2016,11,4,8,0,16.0,82.0,3.5,18.0,86.0,91.44,70.83
2016,11,4,8,15,25.0,102.5,3.55,18.0,110.0,121.58,96.23
2016,11,4,8,30,34.0,123.0,3.6,18.0,134.0,148.04,118.25
2016,11,4,8,45,17.0,107.5,3.7,18.5,113.0,115.91,91.29
2016,11,4,9,0,0.0,92.0,3.8,19.0,92.0,89.71,69.08
2016,11,4,9,15,0.0,112.5,3.8,19.0,112.5,110.24,85.76
2016,11,4,9,30,0.0,133.0,3.8,19.0,133.0,130.71,102.18
2016,11,4,9,45,0.0,92.5,3.8,19.5,92.5,89.61,68.25
2016,11,4,10,0,0.0,52.0,3.8,20.0,52.0,50.26,35.81
2016,11,4,10,15,0.0,86.0,3.75,20.0,86.0,83.21,62.64
2016,11,4,10,30,0.0,120.0,3.7,20.0,120.0,116.6,89.49
2016,11,4,10,45,0.0,142.0,3.65,20.5,142.5,138.24,106.44
2016,11,4,11,0,0.0,164.0,3.6,21.0,165.0,159.83,123.19
2016,11,4,11,15,5.0,192.5,3.55,21.0,196.5,191.29,147.96
2016,11,4,11,30,10.0,221.0,3.5,21.0,228.0,222.57,172.37
2016,11,4,11,45,5.0,175.5,3.5,21.5,179.0,173.97,133.75
2016,11,4,12,0,0.0,130.0,3.5,22.0,130.0,125.98,95.54
2016,11,4,12,15,3.0,162.5,3.45,22.0,164.5,159.46,122.1
2016,11,4,12,30,6.0,195.0,3.4,22.0,199.0,192.63,148.11
2016,11,4,12,45,10.0,214.5,3.35,22.0,221.5,213.49,164.41
2016,11,4,13,0,14.0,234.0,3.3,22.0,244.0,233.9,180.32
2016,11,4,13,15,8.0,203.5,3.25,22.0,209.5,200.48,154.31
2016,11,4,13,30,2.0,173.0,3.2,22.0,175.0,167.59,128.65
2016,11,4,13,45,1.0,158.0,3.2,22.0,159.0,152.5,116.97
2016,11,4,14,0,0.0,143.0,3.2,22.0,143.0,137.55,105.32
2016,11,4,14,15,0.5,155.0,3.15,22.0,155.5,148.77,114.46
2016,11,4,14,30,1.0,167.0,3.1,22.0,168.0,159.64,123.31
2016,11,4,14,45,16.5,180.5,3.1,22.0,189.0,176.71,136.92
2016,11,4,15,0,32.0,194.0,3.1,22.0,210.0,188.35,146.02
2016,11,4,15,15,24.0,173.5,3.0,21.5,185.0,168.38,130.75
2016,11,4,15,30,16.0,153.0,2.9,21.0,160.0,146.02,113.52
2016,11,4,15,45,11.0,134.5,2.85,21.0,139.5,126.74,98.34
2016,11,4,16,0,6.0,116.0,2.8,21.0,119.0,108.02,83.49
2016,11,4,16,15,3.0,96.0,2.6,20.5,97.5,88.8,68.07
2016,11,4,16,30,0.0,76.0,2.4,20.0,76.0,70.08,55.47
2016,11,4,16,45,0.0,56.5,2.25,20.0,56.5,52.74,40.03
2016,11,4,17,0,0.0,37.0,2.1,20.0,37.0,35.18,24.25
2016,11,4,17,15,0.0,21.5,2.0,20.0,21.5,20.76,9.83
2016,11,4,17,30,0.0,6.0,1.9,20.0,6.0,5.9,0.0
2016,11,4,17,45,0.0,3.0,1.85,20.0,3.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,1.0,3.0,17.0,1.0,0.0,0.0
2016,11,5,7,0,0.0,2.0,3.1,17.0,2.0,1.97,0.0
2016,11,5,7,15,0.0,10.0,3.2,17.0,10.0,9.64,0.3
2016,11,5,7,30,0.0,18.0,3.3,17.0,18.0,17.36,8.49
2016,11,5,7,45,0.0,29.5,3.4,17.0,29.5,28.47,18.15
2016,11,5,8,0,0.0,41.0,3.5,17.0,41.0,39.6,27.76
2016,11,5,8,15,0.0,53.0,3.45,17.0,53.0,51.21,37.68
2016,11,5,8,30,0.0,65.0,3.4,17.0,65.0,62.91,47.53
2016,11,5,8,45,0.0,42.0,3.4,17.5,42.0,40.56,28.6
2016,11,5,9,0,0.0,19.0,3.4,18.0,19.0,18.33,9.8
2016,11,5,9,15,0.0,45.0,3.3,18.5,45.0,43.47,30.76
2016,11,5,9,30,0.0,71.0,3.2,19.0,71.0,68.65,51.41
2016,11,5,9,45,0.0,77.0,3.15,19.5,77.0,74.47,55.91
2016,11,5,10,0,0.0,83.0,3.1,20.0,83.0,80.29,60.4
2016,11,5,10,15,4.0,140.5,3.0,20.0,143.5,139.9,108.52
2016,11,5,10,30,8.0,198.0,2.9,20.0,204.0,200.16,156.19
2016,11,5,10,45,4.0,156.0,2.85,20.5,159.0,154.93,119.66
2016,11,5,11,0,0.0,114.0,2.8,21.0,114.0,110.57,83.9
2016,11,5,11,15,8.0,177.0,2.75,21.0,183.0,178.07,137.63
2016,11,5,11,30,16.0,240.0,2.7,21.0,252.0,245.53,190.13
2016,11,5,11,45,31.0,269.0,2.65,21.5,291.0,286.93,221.58
2016,11,5,12,0,46.0,298.0,2.6,22.0,330.0,324.2,249.47
2016,11,5,12,15,28.5,261.0,2.55,22.0,281.0,274.06,210.77
2016,11,5,12,30,11.0,224.0,2.5,22.0,232.0,223.89,171.96
2016,11,5,12,45,8.5,209.5,2.5,22.0,215.5,207.7,159.55
2016,11,5,13,0,6.0,195.0,2.5,22.0,199.0,191.71,147.19
2016,11,5,13,15,7.5,202.0,2.5,22.0,207.0,198.72,152.82
2016,11,5,13,30,9.0,209.0,2.5,22.0,215.0,205.5,158.23
2016,11,5,13,45,50.5,243.5,2.55,22.5,274.5,256.76,198.13
2016,11,5,14,0,92.0,278.0,2.6,23.0,334.0,304.31,234.16
2016,11,5,14,15,49.5,231.0,2.6,23.0,261.0,238.08,183.26
2016,11,5,14,30,7.0,184.0,2.6,23.0,188.0,177.62,136.69
2016,11,5,14,45,3.5,151.5,2.65,23.0,153.5,145.58,111.84
2016,11,5,15,0,0.0,119.0,2.7,23.0,119.0,113.92,86.96
2016,11,5,15,15,177.5,136.5,2.7,22.5,209.5,167.01,124.71
2016,11,5,15,30,355.0,154.0,2.7,22.0,300.0,208.1,150.12
2016,11,5,15,45,311.0,144.0,2.7,22.0,260.5,172.0,121.74
2016,11,5,16,0,267.0,134.0,2.7,22.0,221.0,139.78,98.03
2016,11,5,16,15,233.0,114.5,2.55,21.5,181.5,104.9,73.85
2016,11,5,16,30,199.0,95.0,2.4,21.0,142.0,73.61,58.24
2016,11,5,16,45,150.5,73.5,2.3,20.5,104.0,58.11,44.52
2016,11,5,17,0,102.0,52.0,2.2,20.0,66.0,43.89,31.54
2016,11,5,17,15,51.0,30.0,2.15,19.5,37.0,26.12,13.37
2016,11,5,17,30,0.0,8.0,2.1,19.0,8.0,7.86,0.0
2016,11,5,17,45,0.0,4.0,2.05,19.0,4.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,16.0,2.05,15.0,16.0,15.44,3.28
2016,11,6,7,30,0.0,32.0,2.2,15.0,32.0,31.54,20.13
2016,11,6,7,45,0.0,51.5,2.4,15.5,51.5,51.95,37.86
2016,11,6,8,0,0.0,71.0,2.6,16.0,71.0,71.89,54.99
2016,11,6,8,15,3.0,91.0,2.7,16.5,92.0,93.56,73.27
2016,11,6,8,30,6.0,111.0,2.8,17.0,113.0,115.26,91.24
2016,11,6,8,45,23.5,135.5,2.9,17.5,144.5,149.86,119.68
2016,11,6,9,0,41.0,160.0,3.0,18.0,176.0,191.12,153.07
2016,11,6,9,15,20.5,150.0,3.05,18.5,158.0,161.7,128.2
2016,11,6,9,30,0.0,140.0,3.1,19.0,140.0,138.0,108.02
2016,11,6,9,45,23.0,183.5,3.2,19.5,196.0,197.07,155.59
2016,11,6,10,0,46.0,227.0,3.3,20.0,252.0,263.03,207.46
2016,11,6,10,15,23.0,146.0,3.35,20.0,158.5,161.6,126.26
2016,11,6,10,30,0.0,65.0,3.4,20.0,65.0,62.86,45.91
2016,11,6,10,45,54.5,183.5,3.5,20.5,218.5,221.04,173.9
2016,11,6,11,0,109.0,302.0,3.6,21.0,372.0,380.17,296.84
2016,11,6,11,15,71.0,287.5,3.55,21.0,333.5,336.81,261.96
2016,11,6,11,30,33.0,273.0,3.5,21.0,295.0,293.84,227.87
2016,11,6,11,45,16.5,192.0,3.5,21.0,203.0,198.01,153.17
2016,11,6,12,0,0.0,111.0,3.5,21.0,111.0,107.51,81.23
2016,11,6,12,15,0.0,87.0,3.4,21.0,87.0,84.22,62.64
2016,11,6,12,30,0.0,63.0,3.3,21.0,63.0,60.95,43.92
2016,11,6,12,45,0.0,41.0,3.25,21.0,41.0,39.65,26.68
2016,11,6,13,0,0.0,19.0,3.2,21.0,19.0,18.36,9.37
2016,11,6,13,15,0.0,17.5,3.1,21.0,17.5,16.91,8.2
2016,11,6,13,30,0.0,16.0,3.0,21.0,16.0,15.46,7.02
2016,11,6,13,45,0.0,35.5,2.95,21.0,35.5,34.31,22.47
2016,11,6,14,0,0.0,55.0,2.9,21.0,55.0,53.18,37.91
2016,11,6,14,15,0.0,36.5,2.9,20.5,36.5,35.27,23.4
2016,11,6,14,30,0.0,18.0,2.9,20.0,18.0,17.38,8.75
2016,11,6,14,45,0.0,35.0,2.9,20.0,35.0,33.81,22.39
2016,11,6,15,0,0.0,52.0,2.9,20.0,52.0,50.25,36.04
2016,11,6,15,15,0.0,29.5,2.9,20.0,29.5,28.48,18.09
2016,11,6,15,30,0.0,7.0,2.9,20.0,7.0,6.75,0.0
2016,11,6,15,45,0.0,6.0,2.9,20.0,6.0,5.79,0.0
2016,11,6,16,0,0.0,5.0,2.9,20.0,5.0,4.82,0.0
2016,11,6,16,15,0.0,4.0,2.65,19.5,4.0,3.86,0.0
2016,11,6,16,30,0.0,3.0,2.4,19.0,3.0,2.89,0.0
2016,11,6,16,45,0.0,2.0,2.2,19.0,2.0,1.93,0.0
2016,11,6,17,0,0.0,1.0,2.0,19.0,1.0,0.96,0.0
2016,11,6,17,15,0.0,0.5,1.85,18.5,0.5,0.48,0.0
2016,11,6,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,131.5,20.5,1.7,17.0,36.0,73.8,30.69
2016,11,7,7,30,263.0,41.0,1.9,17.0,72.0,153.89,113.25
2016,11,7,7,45,358.0,52.5,2.15,17.5,117.0,213.23,165.25
2016,11,7,8,0,453.0,64.0,2.4,18.0,162.0,282.07,223.84
2016,11,7,8,15,240.0,90.5,2.45,18.0,144.0,220.01,176.84
2016,11,7,8,30,27.0,117.0,2.5,18.0,126.0,137.65,109.3
2016,11,7,8,45,31.0,137.0,2.6,18.5,148.5,160.96,128.3
2016,11,7,9,0,35.0,157.0,2.7,19.0,171.0,184.29,146.78
2016,11,7,9,15,17.5,87.5,2.7,19.0,94.5,97.87,75.92
2016,11,7,9,30,0.0,18.0,2.7,19.0,18.0,17.38,8.86
2016,11,7,9,45,0.0,57.0,2.75,19.5,57.0,55.09,40.05
2016,11,7,10,0,0.0,96.0,2.8,20.0,96.0,93.03,70.83
2016,11,7,10,15,0.0,108.5,2.8,20.0,108.5,105.34,80.58
2016,11,7,10,30,0.0,121.0,2.8,20.0,121.0,117.61,90.3
2016,11,7,10,45,0.0,126.5,2.85,20.5,126.5,122.94,94.22
2016,11,7,11,0,0.0,132.0,2.9,21.0,132.0,128.26,98.13
2016,11,7,11,15,0.0,119.5,2.85,21.0,119.5,115.91,88.16
2016,11,7,11,30,0.0,107.0,2.8,21.0,107.0,103.66,78.3
2016,11,7,11,45,0.5,135.5,2.8,21.5,136.0,131.75,100.47
2016,11,7,12,0,1.0,164.0,2.8,22.0,165.0,159.75,122.27
2016,11,7,12,15,0.5,151.0,2.75,22.0,151.5,146.61,111.85
2016,11,7,12,30,0.0,138.0,2.7,22.0,138.0,133.58,101.58
2016,11,7,12,45,4.0,174.0,2.7,22.5,177.0,170.66,130.66
2016,11,7,13,0,8.0,210.0,2.7,23.0,216.0,207.2,158.88
2016,11,7,13,15,7.5,205.0,2.65,23.0,210.5,201.5,154.46
2016,11,7,13,30,7.0,200.0,2.6,23.0,205.0,195.81,150.18
2016,11,7,13,45,3.5,129.5,2.55,23.0,132.0,126.66,96.09
2016,11,7,14,0,0.0,59.0,2.5,23.0,59.0,57.05,40.66
2016,11,7,14,15,0.0,80.5,2.4,23.0,80.5,77.87,57.59
2016,11,7,14,30,0.0,102.0,2.3,23.0,102.0,98.43,74.22
2016,11,7,14,45,349.0,104.5,2.25,23.0,272.5,214.08,160.84
2016,11,7,15,0,698.0,107.0,2.2,23.0,443.0,302.97,219.27
2016,11,7,15,15,349.0,60.5,2.1,22.5,228.5,138.71,96.34
2016,11,7,15,30,0.0,14.0,2.0,22.0,14.0,13.51,5.56
2016,11,7,15,45,0.0,12.0,1.9,22.0,12.0,11.57,4.0
2016,11,7,16,0,0.0,10.0,1.8,22.0,10.0,9.64,2.4
2016,11,7,16,15,218.5,40.0,1.6,21.5,89.5,40.44,21.71
2016,11,7,16,30,437.0,70.0,1.4,21.0,169.0,51.06,38.81
2016,11,7,16,45,348.0,58.0,1.25,21.0,123.5,43.42,31.8
2016,11,7,17,0,259.0,46.0,1.1,21.0,78.0,35.44,24.21
2016,11,7,17,15,144.5,28.0,1.1,20.5,44.5,21.94,9.29
2016,11,7,17,30,30.0,10.0,1.1,20.0,11.0,9.83,0.0
2016,11,7,17,45,15.0,5.0,1.15,19.5,5.5,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,15.5,3.15,17.0,15.5,14.96,1.09
2016,11,8,7,30,0.0,31.0,3.3,17.0,31.0,30.66,19.04
2016,11,8,7,45,0.0,51.0,3.45,17.0,51.0,51.73,37.34
2016,11,8,8,0,0.0,71.0,3.6,17.0,71.0,72.25,55.0
2016,11,8,8,15,4.5,90.5,3.6,17.0,92.0,94.0,73.49
2016,11,8,8,30,9.0,110.0,3.6,17.0,113.0,115.91,91.86
2016,11,8,8,45,4.5,70.5,3.65,17.5,72.0,70.66,53.9
2016,11,8,9,0,0.0,31.0,3.7,18.0,31.0,29.93,19.55
2016,11,8,9,15,0.0,57.0,3.7,18.0,57.0,55.08,40.53
2016,11,8,9,30,0.0,83.0,3.7,18.0,83.0,80.29,61.29
2016,11,8,9,45,0.0,115.0,3.7,18.0,115.0,112.15,87.28
2016,11,8,10,0,0.0,147.0,3.7,18.0,147.0,144.12,113.04
2016,11,8,10,15,4.5,172.5,3.75,18.0,175.5,172.49,135.75
2016,11,8,10,30,9.0,198.0,3.8,18.0,204.0,200.86,158.27
2016,11,8,10,45,16.0,220.5,3.9,18.0,230.5,227.83,179.6
2016,11,8,11,0,23.0,243.0,4.0,18.0,257.0,254.67,200.69
2016,11,8,11,15,11.5,189.0,4.1,18.0,196.0,192.3,150.8
2016,11,8,11,30,0.0,135.0,4.2,18.0,135.0,131.01,101.36
2016,11,8,11,45,33.0,221.5,4.3,18.0,244.0,240.67,189.78
2016,11,8,12,0,66.0,308.0,4.4,18.0,353.0,347.08,273.26
2016,11,8,12,15,56.0,300.5,4.4,18.0,338.5,330.52,259.8
2016,11,8,12,30,46.0,293.0,4.4,18.0,324.0,314.24,246.93
2016,11,8,12,45,39.0,281.5,4.45,18.5,307.5,296.35,232.49
2016,11,8,13,0,32.0,270.0,4.5,19.0,291.0,278.82,218.39
2016,11,8,13,15,27.5,256.5,4.5,19.0,274.5,261.62,205.0
2016,11,8,13,30,23.0,243.0,4.5,19.0,258.0,244.87,191.95
2016,11,8,13,45,13.5,211.5,4.5,19.0,220.0,209.09,163.8
2016,11,8,14,0,4.0,180.0,4.5,19.0,182.0,174.14,136.15
2016,11,8,14,15,2.0,153.0,4.45,19.0,154.0,147.45,114.98
2016,11,8,14,30,0.0,126.0,4.4,19.0,126.0,121.02,93.85
2016,11,8,14,45,0.0,105.5,4.35,19.0,105.5,101.58,78.25
2016,11,8,15,0,0.0,85.0,4.3,19.0,85.0,82.17,62.54
2016,11,8,15,15,0.0,48.5,4.15,18.5,48.5,46.85,33.55
2016,11,8,15,30,0.0,12.0,4.0,18.0,12.0,11.58,4.11
2016,11,8,15,45,0.0,10.5,3.85,18.0,10.5,10.13,2.91
