Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,16,0,0.0,9.0,3.7,18.0,9.0,8.68,1.69
2016,11,8,16,15,0.0,7.0,3.6,17.5,7.0,6.75,0.06
2016,11,8,16,30,0.0,5.0,3.5,17.0,5.0,4.82,0.0
2016,11,8,16,45,0.0,3.5,3.4,17.0,3.5,3.37,0.0
2016,11,8,17,0,0.0,2.0,3.3,17.0,2.0,1.93,0.0
2016,11,8,17,15,0.0,1.0,3.3,17.0,1.0,0.96,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,1.5,3.35,14.0,1.5,1.44,0.0
2016,11,9,7,30,0.0,3.0,3.4,14.0,3.0,2.89,0.0
2016,11,9,7,45,0.0,5.0,3.45,14.0,5.0,4.82,0.0
2016,11,9,8,0,0.0,7.0,3.5,14.0,7.0,6.75,0.1
2016,11,9,8,15,0.0,9.5,3.6,14.0,9.5,9.16,2.2
2016,11,9,8,30,0.0,12.0,3.7,14.0,12.0,11.57,4.29
2016,11,9,8,45,0.0,12.5,3.8,14.5,12.5,12.06,4.67
2016,11,9,9,0,0.0,13.0,3.9,15.0,13.0,12.54,5.05
2016,11,9,9,15,0.0,14.5,3.95,15.0,14.5,13.99,6.25
2016,11,9,9,30,0.0,16.0,4.0,15.0,16.0,15.44,7.45
2016,11,9,9,45,0.0,34.0,4.05,15.5,34.0,32.84,22.06
2016,11,9,10,0,0.0,52.0,4.1,16.0,52.0,50.26,36.51
2016,11,9,10,15,0.0,31.5,4.1,16.0,31.5,30.43,19.86
2016,11,9,10,30,0.0,11.0,4.1,16.0,11.0,10.62,3.25
2016,11,9,10,45,0.0,39.5,4.15,16.0,39.5,38.18,26.24
2016,11,9,11,0,0.0,68.0,4.2,16.0,68.0,65.78,49.05
2016,11,9,11,15,0.0,41.0,4.2,16.0,41.0,39.64,27.35
2016,11,9,11,30,0.0,14.0,4.2,16.0,14.0,13.53,5.62
2016,11,9,11,45,0.0,14.5,4.25,16.5,14.5,14.01,6.0
2016,11,9,12,0,0.0,15.0,4.3,17.0,15.0,14.5,6.38
2016,11,9,12,15,0.0,70.5,4.2,17.0,70.5,68.22,50.69
2016,11,9,12,30,0.0,126.0,4.1,17.0,126.0,121.96,94.48
2016,11,9,12,45,0.0,109.0,4.1,17.5,109.0,105.49,80.92
2016,11,9,13,0,0.0,92.0,4.1,18.0,92.0,89.05,67.48
2016,11,9,13,15,0.0,98.5,4.05,18.0,98.5,95.32,72.65
2016,11,9,13,30,0.0,105.0,4.0,18.0,105.0,101.54,77.78
2016,11,9,13,45,0.0,116.5,4.0,18.0,116.5,112.48,86.79
2016,11,9,14,0,0.0,128.0,4.0,18.0,128.0,123.3,95.71
2016,11,9,14,15,0.0,109.5,4.0,18.0,109.5,105.63,81.5
2016,11,9,14,30,0.0,91.0,4.0,18.0,91.0,87.99,67.25
2016,11,9,14,45,0.0,118.5,4.0,18.0,118.5,113.72,88.54
2016,11,9,15,0,0.0,146.0,4.0,18.0,146.0,138.47,109.0
2016,11,9,15,15,0.0,105.0,3.9,18.0,105.0,100.52,78.1
2016,11,9,15,30,0.0,64.0,3.8,18.0,64.0,61.86,46.25
2016,11,9,15,45,0.0,55.5,3.7,18.0,55.5,53.62,39.5
2016,11,9,16,0,0.0,47.0,3.6,18.0,47.0,45.39,32.66
2016,11,9,16,15,0.0,38.0,3.3,17.5,38.0,36.69,25.38
2016,11,9,16,30,0.0,29.0,3.0,17.0,29.0,27.99,19.11
2016,11,9,16,45,0.0,21.0,2.7,17.0,21.0,20.26,12.09
2016,11,9,17,0,0.0,13.0,2.4,17.0,13.0,12.53,5.03
2016,11,9,17,15,0.0,6.5,2.35,16.5,6.5,6.26,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,0.0,16.0,2.3,13.0,16.0,15.45,0.0
2016,11,10,7,30,0.0,32.0,2.3,13.0,32.0,32.31,20.5
2016,11,10,7,45,5.5,53.0,2.35,13.0,54.0,56.7,41.98
2016,11,10,8,0,11.0,74.0,2.4,13.0,76.0,80.84,63.04
2016,11,10,8,15,20.0,94.0,2.35,13.0,99.5,105.49,84.32
2016,11,10,8,30,29.0,114.0,2.3,13.0,123.0,135.43,109.73
2016,11,10,8,45,169.5,131.5,2.25,13.5,196.0,233.87,192.5
2016,11,10,9,0,310.0,149.0,2.2,14.0,269.0,341.35,280.24
2016,11,10,9,15,165.5,162.0,2.2,14.5,227.0,271.02,221.04
2016,11,10,9,30,21.0,175.0,2.2,15.0,185.0,187.69,150.49
2016,11,10,9,45,10.5,156.5,2.25,15.5,161.5,161.11,128.28
2016,11,10,10,0,0.0,138.0,2.3,16.0,138.0,135.07,106.34
2016,11,10,10,15,118.5,202.5,2.25,16.0,272.0,289.21,232.69
2016,11,10,10,30,237.0,267.0,2.2,16.0,406.0,436.85,348.14
2016,11,10,10,45,237.5,279.5,2.2,16.5,423.5,449.72,355.83
2016,11,10,11,0,238.0,292.0,2.2,17.0,441.0,461.62,363.48
2016,11,10,11,15,193.0,303.5,2.2,17.0,426.5,440.3,345.86
2016,11,10,11,30,148.0,315.0,2.2,17.0,412.0,418.27,327.86
2016,11,10,11,45,211.0,314.0,2.2,17.5,454.0,456.3,357.05
2016,11,10,12,0,274.0,313.0,2.2,18.0,496.0,495.49,386.21
2016,11,10,12,15,319.5,303.0,2.3,18.0,517.0,508.53,396.5
2016,11,10,12,30,365.0,293.0,2.4,18.0,538.0,519.23,405.07
2016,11,10,12,45,349.5,293.0,2.5,18.5,525.0,499.43,389.15
2016,11,10,13,0,334.0,293.0,2.6,19.0,512.0,479.16,372.99
2016,11,10,13,15,273.0,295.5,2.7,19.0,471.5,435.42,339.31
2016,11,10,13,30,212.0,298.0,2.8,19.0,431.0,394.49,307.67
2016,11,10,13,45,230.5,283.5,2.9,19.0,423.5,380.88,297.37
2016,11,10,14,0,249.0,269.0,3.0,19.0,416.0,365.54,285.29
2016,11,10,14,15,211.0,257.0,2.95,19.0,377.0,326.64,254.7
2016,11,10,14,30,173.0,245.0,2.9,19.0,338.0,290.29,226.15
2016,11,10,14,45,97.0,211.5,2.9,19.0,263.0,227.89,177.79
2016,11,10,15,0,21.0,178.0,2.9,19.0,188.0,173.22,135.84
2016,11,10,15,15,240.0,153.5,2.75,19.0,249.0,194.37,146.13
2016,11,10,15,30,459.0,129.0,2.6,19.0,310.0,199.32,140.33
2016,11,10,15,45,431.5,116.5,2.5,19.0,270.0,159.24,107.58
2016,11,10,16,0,404.0,104.0,2.4,19.0,230.0,121.49,79.0
2016,11,10,16,15,370.0,89.0,2.05,18.0,188.5,83.9,54.85
2016,11,10,16,30,336.0,74.0,1.7,17.0,147.0,54.48,42.38
2016,11,10,16,45,280.5,57.5,1.4,16.5,107.5,43.27,32.21
2016,11,10,17,0,225.0,41.0,1.1,16.0,68.0,31.51,21.23
2016,11,10,17,15,112.5,20.5,1.05,15.5,34.0,15.83,3.82
2016,11,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,11.0,1.75,11.5,11.0,10.61,0.0
2016,11,11,7,30,0.0,22.0,2.0,12.0,22.0,21.24,11.52
2016,11,11,7,45,0.0,36.5,2.25,12.5,36.5,35.36,24.17
2016,11,11,8,0,0.0,51.0,2.5,13.0,51.0,49.99,36.97
2016,11,11,8,15,0.0,66.5,2.35,13.5,66.5,65.57,50.39
2016,11,11,8,30,0.0,82.0,2.2,14.0,82.0,81.05,63.47
2016,11,11,8,45,0.0,69.5,2.05,15.0,69.5,67.31,51.58
2016,11,11,9,0,0.0,57.0,1.9,16.0,57.0,55.08,41.0
2016,11,11,9,15,0.0,60.5,1.95,16.5,60.5,58.47,43.65
2016,11,11,9,30,0.0,64.0,2.0,17.0,64.0,61.86,46.26
2016,11,11,9,45,0.0,69.5,2.05,17.5,69.5,67.2,50.45
2016,11,11,10,0,0.0,75.0,2.1,18.0,75.0,72.53,54.6
2016,11,11,10,15,5.0,136.5,2.1,18.5,140.0,136.57,106.59
2016,11,11,10,30,10.0,198.0,2.1,19.0,205.0,201.55,157.93
2016,11,11,10,45,5.0,166.5,2.15,19.5,170.0,166.07,129.04
2016,11,11,11,0,0.0,135.0,2.2,20.0,135.0,131.23,100.85
2016,11,11,11,15,9.0,186.5,2.2,20.0,192.5,188.04,146.07
2016,11,11,11,30,18.0,238.0,2.2,20.0,250.0,244.68,190.22
2016,11,11,11,45,108.5,279.5,2.2,20.5,352.0,352.32,274.08
2016,11,11,12,0,199.0,321.0,2.2,21.0,454.0,450.02,347.46
2016,11,11,12,15,121.0,302.5,2.2,21.0,383.5,376.29,290.37
2016,11,11,12,30,43.0,284.0,2.2,21.0,313.0,303.18,233.8
2016,11,11,12,45,467.0,184.5,2.25,21.5,490.5,466.83,364.33
2016,11,11,13,0,891.0,85.0,2.3,22.0,668.0,606.69,469.18
2016,11,11,13,15,886.0,84.5,2.3,22.0,652.0,578.38,445.96
2016,11,11,13,30,881.0,84.0,2.3,22.0,636.0,547.68,421.68
2016,11,11,13,45,874.0,82.5,2.3,22.0,612.5,512.8,393.76
2016,11,11,14,0,867.0,81.0,2.3,22.0,589.0,476.0,363.71
2016,11,11,14,15,582.5,155.0,2.25,22.0,488.5,387.16,294.95
2016,11,11,14,30,298.0,229.0,2.2,22.0,388.0,321.19,245.09
2016,11,11,14,45,326.5,206.0,2.2,22.0,369.0,295.11,223.44
2016,11,11,15,0,355.0,183.0,2.2,22.0,350.0,266.16,198.63
2016,11,11,15,15,344.0,167.5,2.05,21.5,316.5,230.97,169.71
2016,11,11,15,30,333.0,152.0,1.9,21.0,283.0,196.37,141.3
2016,11,11,15,45,490.0,110.0,1.8,21.0,275.0,161.24,105.69
2016,11,11,16,0,647.0,68.0,1.7,21.0,267.0,112.23,61.12
2016,11,11,16,15,591.0,61.5,1.45,20.5,218.5,68.77,36.5
2016,11,11,16,30,535.0,55.0,1.2,20.0,170.0,38.9,28.34
2016,11,11,16,45,447.5,45.5,0.95,19.5,124.0,33.51,23.38
2016,11,11,17,0,360.0,36.0,0.7,19.0,78.0,27.87,17.83
2016,11,11,17,15,180.0,18.0,0.7,18.5,39.0,13.5,1.8
2016,11,11,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,7,15,178.0,15.5,3.2,11.5,33.5,77.91,0.0
2016,11,12,7,30,356.0,31.0,3.3,12.0,67.0,169.56,122.42
2016,11,12,7,45,454.0,40.0,3.45,12.5,113.5,230.52,179.71
2016,11,12,8,0,552.0,49.0,3.6,13.0,160.0,298.88,240.1
2016,11,12,8,15,610.0,55.0,3.6,13.5,209.0,352.11,287.13
2016,11,12,8,30,668.0,61.0,3.6,14.0,258.0,408.06,334.82
2016,11,12,8,45,705.0,65.5,3.65,14.5,305.5,451.7,371.29
2016,11,12,9,0,742.0,70.0,3.7,15.0,353.0,497.63,408.35
2016,11,12,9,15,520.5,128.5,3.65,15.5,338.0,451.79,369.4
2016,11,12,9,30,299.0,187.0,3.6,16.0,323.0,386.53,314.11
2016,11,12,9,45,563.0,135.5,3.55,16.5,419.5,509.29,413.53
2016,11,12,10,0,827.0,84.0,3.5,17.0,516.0,630.21,507.83
2016,11,12,10,15,840.0,86.0,3.4,17.5,548.0,651.48,521.5
2016,11,12,10,30,853.0,88.0,3.3,18.0,580.0,670.12,533.49
2016,11,12,10,45,859.5,90.0,3.2,18.5,604.5,681.56,539.9
2016,11,12,11,0,866.0,92.0,3.1,19.0,629.0,687.82,542.4
2016,11,12,11,15,872.0,93.0,3.0,19.0,645.5,692.02,544.39
2016,11,12,11,30,878.0,94.0,2.9,19.0,662.0,693.09,544.15
2016,11,12,11,45,884.0,93.0,2.85,19.5,671.5,688.95,539.24
2016,11,12,12,0,890.0,92.0,2.8,20.0,681.0,681.63,532.02
2016,11,12,12,15,890.0,92.0,2.7,20.0,681.5,668.26,521.06
2016,11,12,12,30,890.0,92.0,2.6,20.0,682.0,651.87,507.82
2016,11,12,12,45,886.5,92.0,2.55,20.5,674.0,630.41,489.99
2016,11,12,13,0,883.0,92.0,2.5,21.0,666.0,606.23,470.0
2016,11,12,13,15,877.5,91.0,2.45,21.0,650.0,577.39,447.22
2016,11,12,13,30,872.0,90.0,2.4,21.0,634.0,546.22,422.29
2016,11,12,13,45,861.5,89.5,2.4,21.0,609.5,510.89,393.89
2016,11,12,14,0,851.0,89.0,2.4,21.0,585.0,471.96,362.14
2016,11,12,14,15,425.5,55.5,2.4,20.5,303.5,229.08,176.52
2016,11,12,14,30,0.0,22.0,2.4,20.0,22.0,21.25,11.92
2016,11,12,14,45,78.0,114.0,2.4,20.0,150.5,132.56,101.83
2016,11,12,15,0,156.0,206.0,2.4,20.0,279.0,230.07,177.26
2016,11,12,15,15,148.0,188.0,2.3,20.0,251.5,202.79,154.85
2016,11,12,15,30,140.0,170.0,2.2,20.0,224.0,176.11,133.29
2016,11,12,15,45,131.5,148.5,2.1,20.0,194.5,147.3,110.22
2016,11,12,16,0,123.0,127.0,2.0,20.0,165.0,119.38,88.38
2016,11,12,16,15,108.5,105.5,1.75,19.5,134.5,92.2,68.43
2016,11,12,16,30,94.0,84.0,1.5,19.0,104.0,69.11,54.65
2016,11,12,16,45,72.5,62.5,1.3,18.5,75.0,52.49,39.79
2016,11,12,17,0,51.0,41.0,1.1,18.0,46.0,35.35,24.1
2016,11,12,17,15,25.5,20.5,1.1,17.5,23.0,18.38,3.7
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,106.0,17.5,1.2,11.0,28.0,57.73,0.0
2016,11,13,7,30,212.0,35.0,1.4,11.0,56.0,125.58,89.81
2016,11,13,7,45,292.5,50.0,1.65,11.5,97.5,179.56,139.9
2016,11,13,8,0,373.0,65.0,1.9,12.0,139.0,240.03,192.84
2016,11,13,8,15,440.0,72.0,1.8,12.5,183.0,290.53,236.63
2016,11,13,8,30,507.0,79.0,1.7,13.0,227.0,347.9,284.62
2016,11,13,8,45,511.0,95.0,1.6,14.0,266.0,383.34,312.79
2016,11,13,9,0,515.0,111.0,1.5,15.0,305.0,414.92,336.73
2016,11,13,9,15,629.0,102.0,1.4,15.5,367.5,486.54,392.13
2016,11,13,9,30,743.0,93.0,1.3,16.0,430.0,558.93,446.05
2016,11,13,9,45,614.5,136.5,1.25,17.0,431.5,540.32,427.61
2016,11,13,10,0,486.0,180.0,1.2,18.0,433.0,511.17,401.87
2016,11,13,10,15,650.0,142.5,1.1,18.5,502.5,586.52,458.02
2016,11,13,10,30,814.0,105.0,1.0,19.0,572.0,659.55,509.74
2016,11,13,10,45,604.0,179.5,0.95,19.5,534.5,601.97,462.32
2016,11,13,11,0,394.0,254.0,0.9,20.0,497.0,530.08,405.73
2016,11,13,11,15,620.5,182.5,0.9,20.0,577.0,614.5,470.35
2016,11,13,11,30,847.0,111.0,0.9,20.0,657.0,688.7,524.65
2016,11,13,11,45,707.5,163.5,0.95,20.5,624.0,642.49,488.04
2016,11,13,12,0,568.0,216.0,1.0,21.0,591.0,592.19,449.66
2016,11,13,12,15,707.5,166.0,1.05,21.0,633.0,623.39,474.31
2016,11,13,12,30,847.0,116.0,1.1,21.0,675.0,646.62,492.06
2016,11,13,12,45,718.5,160.0,1.15,21.5,630.0,592.88,450.69
2016,11,13,13,0,590.0,204.0,1.2,22.0,585.0,540.53,410.76
2016,11,13,13,15,552.5,210.5,1.2,22.0,561.0,507.66,386.21
2016,11,13,13,30,515.0,217.0,1.2,22.0,537.0,475.1,361.45
2016,11,13,13,45,666.0,161.5,1.3,22.0,558.5,478.27,363.82
2016,11,13,14,0,817.0,106.0,1.4,22.0,580.0,470.51,356.35
2016,11,13,14,15,803.0,103.5,1.4,22.0,548.5,429.71,323.04
2016,11,13,14,30,789.0,101.0,1.4,22.0,517.0,388.12,288.51
2016,11,13,14,45,749.0,104.5,1.4,22.0,476.5,340.35,248.96
2016,11,13,15,0,709.0,108.0,1.4,22.0,436.0,296.71,212.14
2016,11,13,15,15,680.0,103.0,1.35,21.5,393.0,250.36,173.16
2016,11,13,15,30,651.0,98.0,1.3,21.0,350.0,205.73,135.84
2016,11,13,15,45,602.0,93.0,1.3,21.0,302.5,160.29,99.96
2016,11,13,16,0,553.0,88.0,1.3,21.0,255.0,119.24,70.87
2016,11,13,16,15,492.5,78.5,1.2,20.5,207.5,78.33,47.7
2016,11,13,16,30,432.0,69.0,1.1,20.0,160.0,50.88,38.68
2016,11,13,16,45,338.5,55.5,1.0,19.5,115.0,41.93,30.57
2016,11,13,17,0,245.0,42.0,0.9,19.0,70.0,32.58,21.61
2016,11,13,17,15,122.5,21.0,0.95,18.5,35.0,16.37,1.84
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,132.0,17.5,2.1,12.5,30.0,64.4,0.0
2016,11,14,7,30,264.0,35.0,2.4,13.0,60.0,142.09,99.88
2016,11,14,7,45,366.0,47.0,2.7,13.5,105.0,202.38,156.28
2016,11,14,8,0,468.0,59.0,3.0,14.0,150.0,271.7,216.65
2016,11,14,8,15,531.0,67.5,3.05,14.5,198.5,326.73,264.63
2016,11,14,8,30,594.0,76.0,3.1,15.0,247.0,384.83,313.69
2016,11,14,8,45,641.0,81.0,3.2,16.0,294.5,433.38,353.2
2016,11,14,9,0,688.0,86.0,3.3,17.0,342.0,482.9,392.18
2016,11,14,9,15,717.0,90.0,3.3,17.5,386.0,521.51,422.06
2016,11,14,9,30,746.0,94.0,3.3,18.0,430.0,559.29,450.52
2016,11,14,9,45,770.0,96.5,3.3,19.0,469.0,589.46,471.7
2016,11,14,10,0,794.0,99.0,3.3,20.0,508.0,619.84,492.44
2016,11,14,10,15,808.0,101.0,3.25,20.5,540.0,641.16,506.72
2016,11,14,10,30,822.0,103.0,3.2,21.0,572.0,659.98,518.91
2016,11,14,10,45,834.5,104.0,3.2,21.5,597.5,674.04,527.64
2016,11,14,11,0,847.0,105.0,3.2,22.0,623.0,685.25,534.19
2016,11,14,11,15,853.0,106.0,3.15,22.5,640.0,689.1,535.1
2016,11,14,11,30,859.0,107.0,3.1,23.0,657.0,689.87,533.77
2016,11,14,11,45,878.5,99.5,3.05,23.5,669.0,686.34,529.71
2016,11,14,12,0,898.0,92.0,3.0,24.0,681.0,681.3,524.46
2016,11,14,12,15,898.0,92.0,2.9,24.0,681.5,667.92,513.63
2016,11,14,12,30,898.0,92.0,2.8,24.0,682.0,651.5,500.53
2016,11,14,12,45,896.0,91.5,2.75,24.5,674.0,630.42,483.17
2016,11,14,13,0,894.0,91.0,2.7,25.0,666.0,606.54,463.62
2016,11,14,13,15,888.5,90.0,2.65,25.0,650.0,577.57,440.98
2016,11,14,13,30,883.0,89.0,2.6,25.0,634.0,546.24,416.2
2016,11,14,13,45,875.5,87.5,2.55,25.0,610.0,511.26,388.2
2016,11,14,14,0,868.0,86.0,2.5,25.0,586.0,474.39,358.16
2016,11,14,14,15,856.0,84.0,2.4,25.0,555.0,431.24,322.66
2016,11,14,14,30,844.0,82.0,2.3,25.0,524.0,388.93,286.97
2016,11,14,14,45,827.0,79.0,2.25,25.0,486.5,343.17,248.06
2016,11,14,15,0,810.0,76.0,2.2,25.0,449.0,297.21,208.36
2016,11,14,15,15,786.0,73.0,2.0,24.5,406.0,249.65,167.6
2016,11,14,15,30,762.0,70.0,1.8,24.0,363.0,203.09,128.08
2016,11,14,15,45,729.5,65.0,1.65,24.0,316.5,154.8,89.17
2016,11,14,16,0,697.0,60.0,1.5,24.0,270.0,108.93,56.32
2016,11,14,16,15,643.0,54.5,1.35,23.0,221.0,64.55,32.95
2016,11,14,16,30,589.0,49.0,1.2,22.0,172.0,34.12,23.92
2016,11,14,16,45,503.0,40.5,1.05,21.5,124.5,29.38,19.56
2016,11,14,17,0,417.0,32.0,0.9,21.0,77.0,24.41,14.6
2016,11,14,17,15,208.5,16.0,0.95,20.5,38.5,11.91,0.0
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,15,7,15,225.5,12.5,2.5,12.0,33.0,75.11,0.0
2016,11,15,7,30,451.0,25.0,2.8,13.0,66.0,186.64,128.68
2016,11,15,7,45,548.0,32.0,3.15,14.0,114.0,248.43,190.1
2016,11,15,8,0,645.0,39.0,3.5,15.0,162.0,317.14,250.82
2016,11,15,8,15,701.0,43.5,3.3,15.5,212.5,370.94,298.38
2016,11,15,8,30,757.0,48.0,3.1,16.0,263.0,427.07,345.87
2016,11,15,8,45,792.5,51.0,2.95,16.5,312.0,469.8,381.18
2016,11,15,9,0,828.0,54.0,2.8,17.0,361.0,515.39,417.19
2016,11,15,9,15,852.0,56.5,2.6,18.0,405.5,553.47,445.08
2016,11,15,9,30,876.0,59.0,2.4,19.0,450.0,590.18,470.7
2016,11,15,9,45,893.0,61.0,2.25,20.0,489.5,620.31,490.58
2016,11,15,10,0,910.0,63.0,2.1,21.0,529.0,648.15,508.02
2016,11,15,10,15,921.5,64.0,2.0,21.5,561.5,668.8,520.93
2016,11,15,10,30,933.0,65.0,1.9,22.0,594.0,686.58,531.23
2016,11,15,10,45,941.0,66.0,1.85,23.0,619.5,698.99,536.6
2016,11,15,11,0,949.0,67.0,1.8,24.0,645.0,708.18,539.76
2016,11,15,11,15,954.0,68.0,1.75,24.5,662.5,712.05,540.33
2016,11,15,11,30,959.0,69.0,1.7,25.0,680.0,712.52,538.7
2016,11,15,11,45,957.5,71.5,1.65,25.5,688.5,706.84,532.98
2016,11,15,12,0,956.0,74.0,1.6,26.0,697.0,697.79,524.65
2016,11,15,12,15,956.0,74.0,1.55,26.0,697.5,683.85,513.82
2016,11,15,12,30,956.0,74.0,1.5,26.0,698.0,666.68,500.65
2016,11,15,12,45,953.0,73.5,1.5,26.5,690.0,644.06,482.93
2016,11,15,13,0,950.0,73.0,1.5,27.0,682.0,618.5,462.95
2016,11,15,13,15,945.0,72.5,1.45,27.0,665.5,589.04,440.46
2016,11,15,13,30,940.0,72.0,1.4,27.0,649.0,557.02,415.71
2016,11,15,13,45,932.0,71.0,1.35,27.0,625.0,520.67,387.31
2016,11,15,14,0,924.0,70.0,1.3,27.0,601.0,482.3,356.78
2016,11,15,14,15,912.0,69.0,1.25,27.0,569.0,440.47,322.97
2016,11,15,14,30,900.0,68.0,1.2,27.0,537.0,397.34,287.34
2016,11,15,14,45,883.5,66.0,1.15,27.0,498.5,350.75,248.38
2016,11,15,15,0,867.0,64.0,1.1,27.0,460.0,303.73,208.39
2016,11,15,15,15,844.0,61.5,1.0,26.5,416.5,254.56,166.9
2016,11,15,15,30,821.0,59.0,0.9,26.0,373.0,202.76,123.77
2016,11,15,15,45,786.5,55.5,0.85,26.0,325.0,152.77,84.16
2016,11,15,16,0,752.0,52.0,0.8,26.0,277.0,105.27,50.91
2016,11,15,16,15,699.5,47.5,0.75,25.5,226.5,59.07,27.39
2016,11,15,16,30,647.0,43.0,0.7,25.0,176.0,31.92,21.71
2016,11,15,16,45,557.5,36.0,0.65,24.5,127.5,27.84,17.98
2016,11,15,17,0,468.0,29.0,0.6,24.0,79.0,23.69,13.73
2016,11,15,17,15,234.0,14.5,0.7,23.5,39.5,11.47,0.0
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,15,210.0,13.0,2.05,13.0,31.5,70.65,0.0
2016,11,16,7,30,420.0,26.0,2.3,14.0,63.0,175.99,118.68
2016,11,16,7,45,519.5,34.0,2.55,15.0,110.5,238.39,180.93
2016,11,16,8,0,619.0,42.0,2.8,16.0,158.0,307.85,241.69
2016,11,16,8,15,677.0,47.0,2.75,16.5,208.5,362.07,289.28
2016,11,16,8,30,735.0,52.0,2.7,17.0,259.0,418.72,337.03
2016,11,16,8,45,771.0,56.0,2.7,18.0,307.5,464.97,374.35
2016,11,16,9,0,807.0,60.0,2.7,19.0,356.0,511.25,410.18
2016,11,16,9,15,832.0,63.0,2.55,19.5,401.0,549.78,439.14
2016,11,16,9,30,857.0,66.0,2.4,20.0,446.0,584.07,463.96
2016,11,16,9,45,873.5,68.5,2.25,21.0,485.0,613.91,483.62
2016,11,16,10,0,890.0,71.0,2.1,22.0,524.0,641.52,500.88
2016,11,16,10,15,902.5,72.5,2.5,22.5,556.5,662.96,517.01
2016,11,16,10,30,915.0,74.0,2.9,23.0,589.0,681.63,530.79
2016,11,16,10,45,922.0,76.0,3.3,24.0,614.5,694.23,538.81
2016,11,16,11,0,929.0,78.0,3.7,25.0,640.0,703.66,544.14
2016,11,16,11,15,934.5,78.5,3.8,25.0,657.5,707.23,546.37
2016,11,16,11,30,940.0,79.0,3.9,25.0,675.0,707.49,546.38
2016,11,16,11,45,944.0,78.5,4.05,25.5,684.5,702.38,541.47
2016,11,16,12,0,948.0,78.0,4.2,26.0,694.0,693.93,534.05
2016,11,16,12,15,948.5,78.5,4.25,26.0,694.5,680.94,523.94
2016,11,16,12,30,949.0,79.0,4.3,26.0,695.0,664.73,511.35
2016,11,16,12,45,946.0,78.5,4.35,26.5,687.0,642.28,493.06
2016,11,16,13,0,943.0,78.0,4.4,27.0,679.0,616.92,472.42
2016,11,16,13,15,938.0,77.5,4.4,27.0,663.0,587.68,449.41
2016,11,16,13,30,933.0,77.0,4.4,27.0,647.0,555.91,424.04
2016,11,16,13,45,924.5,76.0,4.45,27.0,622.5,519.6,394.83
2016,11,16,14,0,916.0,75.0,4.5,27.0,598.0,481.32,363.48
2016,11,16,14,15,904.5,73.5,4.4,26.5,566.5,439.58,329.13
2016,11,16,14,30,893.0,72.0,4.3,26.0,535.0,396.53,292.91
2016,11,16,14,45,875.5,70.0,4.25,26.0,496.5,349.98,252.75
2016,11,16,15,0,858.0,68.0,4.2,26.0,458.0,303.1,211.75
2016,11,16,15,15,834.0,65.5,3.9,25.5,414.5,251.02,166.99
2016,11,16,15,30,810.0,63.0,3.6,25.0,371.0,202.85,125.86
2016,11,16,15,45,775.0,59.0,3.3,24.5,323.0,153.01,85.95
2016,11,16,16,0,740.0,55.0,3.0,24.0,275.0,105.74,52.61
2016,11,16,16,15,686.0,50.0,2.75,23.0,224.5,59.83,29.18
2016,11,16,16,30,632.0,45.0,2.5,22.0,174.0,33.88,23.68
2016,11,16,16,45,541.0,37.5,2.3,21.0,125.5,29.41,19.58
2016,11,16,17,0,450.0,30.0,2.1,20.0,77.0,24.85,14.89
2016,11,16,17,15,225.0,15.0,2.1,19.5,38.5,11.13,0.0
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,185.0,13.5,2.45,13.5,29.5,63.69,0.0
2016,11,17,7,30,370.0,27.0,2.8,14.0,59.0,163.81,108.48
2016,11,17,7,45,478.0,36.0,3.2,15.0,106.0,227.22,172.31
2016,11,17,8,0,586.0,45.0,3.6,16.0,153.0,298.74,234.76
2016,11,17,8,15,647.0,50.5,3.95,16.5,203.0,350.59,281.02
2016,11,17,8,30,708.0,56.0,4.3,17.0,253.0,408.03,330.42
2016,11,17,8,45,749.0,60.0,4.65,17.5,302.0,455.85,370.98
2016,11,17,9,0,790.0,64.0,5.0,18.0,351.0,504.04,410.7
2016,11,17,9,15,816.0,67.0,5.15,18.5,395.5,542.58,441.47
2016,11,17,9,30,842.0,70.0,5.3,19.0,440.0,579.88,470.5
2016,11,17,9,45,861.5,71.5,5.5,20.0,479.5,607.14,490.46
2016,11,17,10,0,881.0,73.0,5.7,21.0,519.0,635.23,510.48
2016,11,17,10,15,893.5,74.5,5.75,21.0,551.5,656.51,526.49
2016,11,17,10,30,906.0,76.0,5.8,21.0,584.0,675.04,540.24
2016,11,17,10,45,915.0,77.0,5.9,21.5,609.0,687.81,548.58
2016,11,17,11,0,924.0,78.0,6.0,22.0,634.0,697.47,554.48
2016,11,17,11,15,649.5,173.5,6.05,22.5,570.0,616.71,487.24
2016,11,17,11,30,375.0,269.0,6.1,23.0,506.0,522.09,409.35
2016,11,17,11,45,651.5,176.5,6.15,23.5,594.5,610.34,480.18
2016,11,17,12,0,928.0,84.0,6.2,24.0,683.0,684.5,538.34
2016,11,17,12,15,926.5,84.0,6.15,24.0,683.0,670.03,526.21
2016,11,17,12,30,925.0,84.0,6.1,24.0,683.0,652.48,511.95
2016,11,17,12,45,922.0,83.0,6.1,24.0,674.5,630.05,494.0
2016,11,17,13,0,919.0,82.0,6.1,24.0,666.0,604.81,473.63
2016,11,17,13,15,912.5,81.5,6.0,24.0,648.5,575.45,449.58
2016,11,17,13,30,906.0,81.0,5.9,24.0,631.0,543.72,423.29
2016,11,17,13,45,896.0,79.5,5.85,24.5,606.5,507.15,392.15
2016,11,17,14,0,886.0,78.0,5.8,25.0,582.0,468.8,359.15
2016,11,17,14,15,872.0,76.5,5.65,25.0,550.0,427.26,323.67
2016,11,17,14,30,858.0,75.0,5.5,25.0,518.0,384.68,286.7
2016,11,17,14,45,836.5,73.5,5.4,25.0,479.0,336.07,244.63
2016,11,17,15,0,815.0,72.0,5.3,25.0,440.0,290.18,204.19
2016,11,17,15,15,788.5,69.0,5.05,24.5,396.5,242.19,162.52
2016,11,17,15,30,762.0,66.0,4.8,24.0,353.0,195.4,122.5
2016,11,17,15,45,719.0,62.5,4.6,24.0,305.5,147.45,84.16
2016,11,17,16,0,676.0,59.0,4.4,24.0,258.0,102.96,53.05
2016,11,17,16,15,617.5,53.5,4.05,23.5,209.5,56.86,28.57
2016,11,17,16,30,559.0,48.0,3.7,23.0,161.0,33.57,23.28
2016,11,17,16,45,454.0,40.0,3.4,22.5,115.0,29.21,19.24
2016,11,17,17,0,349.0,32.0,3.1,22.0,69.0,24.72,14.55
2016,11,17,17,15,174.5,16.0,3.2,21.5,34.5,12.09,0.0
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,18,7,15,51.0,17.0,2.2,18.0,21.0,30.46,0.0
2016,11,18,7,30,102.0,34.0,2.5,18.0,42.0,81.67,51.1
2016,11,18,7,45,223.0,49.0,2.9,18.5,84.0,149.73,111.97
2016,11,18,8,0,344.0,64.0,3.3,19.0,126.0,221.75,172.56
2016,11,18,8,15,413.5,74.5,3.7,18.5,172.0,275.09,219.17
2016,11,18,8,30,483.0,85.0,4.1,18.0,218.0,332.7,268.71
2016,11,18,8,45,328.5,117.5,4.55,18.0,215.0,299.93,243.81
2016,11,18,9,0,174.0,150.0,5.0,18.0,212.0,256.62,208.36
2016,11,18,9,15,95.0,155.5,5.25,18.0,190.0,220.7,178.35
2016,11,18,9,30,16.0,161.0,5.5,18.0,168.0,170.12,135.6
2016,11,18,9,45,8.0,84.5,5.75,18.0,88.0,86.61,66.68
2016,11,18,10,0,0.0,8.0,6.0,18.0,8.0,7.72,0.8
2016,11,18,10,15,109.5,131.0,6.0,18.0,192.0,205.05,165.8
2016,11,18,10,30,219.0,254.0,6.0,18.0,376.0,405.66,326.76
2016,11,18,10,45,221.5,267.0,6.0,18.0,395.0,420.36,337.31
2016,11,18,11,0,224.0,280.0,6.0,18.0,414.0,434.16,347.55
2016,11,18,11,15,139.5,277.5,5.95,18.0,362.0,373.76,298.11
2016,11,18,11,30,55.0,275.0,5.9,18.0,310.0,309.45,245.38
2016,11,18,11,45,46.0,271.0,5.85,18.5,300.5,297.69,235.34
2016,11,18,12,0,37.0,267.0,5.8,19.0,291.0,286.08,225.4
2016,11,18,12,15,150.0,284.0,5.85,19.0,380.5,373.91,296.42
2016,11,18,12,30,263.0,301.0,5.9,19.0,470.0,456.39,361.65
2016,11,18,12,45,577.0,197.5,5.95,19.0,563.5,535.02,426.59
2016,11,18,13,0,891.0,94.0,6.0,19.0,657.0,598.44,477.67
2016,11,18,13,15,582.5,184.5,6.05,19.0,549.5,492.08,391.26
2016,11,18,13,30,274.0,275.0,6.1,19.0,442.0,400.02,316.34
2016,11,18,13,45,175.0,264.0,6.2,19.0,369.0,331.78,262.25
2016,11,18,14,0,76.0,253.0,6.3,19.0,296.0,270.84,213.89
2016,11,18,14,15,49.5,224.5,6.3,18.5,252.0,229.9,181.81
2016,11,18,14,30,23.0,196.0,6.3,18.0,208.0,193.57,153.29
2016,11,18,14,45,11.5,171.0,6.35,18.0,177.0,165.27,130.74
2016,11,18,15,0,0.0,146.0,6.4,18.0,146.0,138.11,109.08
2016,11,18,15,15,0.0,131.5,6.3,17.5,131.5,124.18,98.08
2016,11,18,15,30,0.0,117.0,6.2,17.0,117.0,110.29,86.97
2016,11,18,15,45,346.0,90.0,6.15,17.0,191.0,119.09,79.38
2016,11,18,16,0,692.0,63.0,6.1,17.0,265.0,103.91,55.01
2016,11,18,16,15,634.5,57.0,5.85,16.0,216.0,59.54,31.88
2016,11,18,16,30,577.0,51.0,5.6,15.0,167.0,36.3,26.54
2016,11,18,16,45,497.0,41.0,5.45,14.5,120.5,30.25,20.85
2016,11,18,17,0,417.0,31.0,5.3,14.0,74.0,23.86,14.36
2016,11,18,17,15,208.5,15.5,5.2,13.5,37.0,11.68,0.0
2016,11,18,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,12.5,0.0,0.0,0.0
