Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,18,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,9.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,6.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,2.5,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,11,19,7,15,241.5,11.5,3.5,2.5,31.0,75.76,0.0
2016,11,19,7,30,483.0,23.0,3.6,3.0,62.0,187.16,121.88
2016,11,19,7,45,588.0,30.5,3.75,4.0,112.0,253.78,198.42
2016,11,19,8,0,693.0,38.0,3.9,5.0,162.0,326.45,265.41
2016,11,19,8,15,751.0,42.5,4.1,5.5,214.5,382.19,317.53
2016,11,19,8,30,809.0,47.0,4.3,6.0,267.0,437.6,367.71
2016,11,19,8,45,845.0,50.5,4.5,7.0,317.5,485.14,409.05
2016,11,19,9,0,881.0,54.0,4.7,8.0,368.0,532.67,448.84
2016,11,19,9,15,905.0,56.5,4.7,8.5,414.5,571.87,480.94
2016,11,19,9,30,929.0,59.0,4.7,9.0,461.0,609.57,510.86
2016,11,19,9,45,945.0,61.0,4.7,9.5,501.5,640.03,534.24
2016,11,19,10,0,961.0,63.0,4.7,10.0,542.0,668.03,555.11
2016,11,19,10,15,972.5,64.0,4.6,10.5,575.5,689.37,569.92
2016,11,19,10,30,984.0,65.0,4.5,11.0,609.0,707.68,582.04
2016,11,19,10,45,991.5,66.5,4.45,11.5,635.5,720.74,590.03
2016,11,19,11,0,999.0,68.0,4.4,12.0,662.0,730.42,595.11
2016,11,19,11,15,1003.5,68.5,4.3,12.5,680.0,733.57,595.09
2016,11,19,11,30,1008.0,69.0,4.2,13.0,698.0,733.18,592.56
2016,11,19,11,45,1008.5,70.0,4.15,13.5,707.0,727.17,585.97
2016,11,19,12,0,1009.0,71.0,4.1,14.0,716.0,717.63,576.66
2016,11,19,12,15,1009.0,71.0,4.05,14.0,717.0,703.27,564.74
2016,11,19,12,30,1009.0,71.0,4.0,14.0,718.0,685.52,550.12
2016,11,19,12,45,1006.0,71.0,3.95,14.5,709.5,662.68,530.44
2016,11,19,13,0,1003.0,71.0,3.9,15.0,701.0,636.74,508.18
2016,11,19,13,15,998.0,70.0,3.8,15.0,684.5,605.77,482.57
2016,11,19,13,30,993.0,69.0,3.7,15.0,668.0,572.1,454.4
2016,11,19,13,45,985.0,68.0,3.65,15.0,643.0,534.46,422.67
2016,11,19,14,0,977.0,67.0,3.6,15.0,618.0,494.66,388.5
2016,11,19,14,15,965.5,66.0,3.5,15.0,585.5,451.5,350.8
2016,11,19,14,30,954.0,65.0,3.4,15.0,553.0,406.87,311.05
2016,11,19,14,45,933.0,65.0,3.35,15.0,513.0,358.88,268.03
2016,11,19,15,0,912.0,65.0,3.3,15.0,473.0,310.68,224.25
2016,11,19,15,15,888.5,62.5,3.15,14.5,428.0,259.77,178.55
2016,11,19,15,30,865.0,60.0,3.0,14.0,383.0,209.49,134.07
2016,11,19,15,45,830.5,56.5,2.9,13.5,333.5,154.61,88.66
2016,11,19,16,0,796.0,53.0,2.8,13.0,284.0,105.38,53.15
2016,11,19,16,15,741.5,48.0,2.4,12.0,232.0,56.97,28.52
2016,11,19,16,30,687.0,43.0,2.0,11.0,180.0,32.32,23.46
2016,11,19,16,45,592.5,36.0,1.6,10.5,129.5,28.24,19.49
2016,11,19,17,0,498.0,29.0,1.2,10.0,79.0,24.1,14.85
2016,11,19,17,15,249.0,14.5,1.2,9.0,39.5,11.69,0.0
2016,11,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,224.5,11.5,1.1,2.5,29.0,70.58,0.0
2016,11,20,7,30,449.0,23.0,1.2,3.0,58.0,174.46,108.83
2016,11,20,7,45,557.5,30.5,1.35,4.0,106.5,241.26,186.57
2016,11,20,8,0,666.0,38.0,1.5,5.0,155.0,313.74,252.26
2016,11,20,8,15,725.0,43.0,1.6,5.5,207.0,369.27,303.0
2016,11,20,8,30,784.0,48.0,1.7,6.0,259.0,427.27,353.91
2016,11,20,8,45,818.0,52.0,1.8,7.0,308.5,473.66,393.07
2016,11,20,9,0,852.0,56.0,1.9,8.0,358.0,517.0,428.33
2016,11,20,9,15,877.0,59.0,2.1,9.0,403.5,556.45,459.62
2016,11,20,9,30,902.0,62.0,2.3,10.0,449.0,594.51,488.85
2016,11,20,9,45,918.5,64.0,2.55,11.0,489.0,624.64,511.41
2016,11,20,10,0,935.0,66.0,2.8,12.0,529.0,652.42,531.62
2016,11,20,10,15,946.5,67.5,2.75,12.5,562.5,673.89,546.27
2016,11,20,10,30,958.0,69.0,2.7,13.0,596.0,692.43,558.41
2016,11,20,10,45,965.0,70.5,2.7,13.5,621.5,704.96,566.07
2016,11,20,11,0,972.0,72.0,2.7,14.0,647.0,714.18,571.17
2016,11,20,11,15,977.0,72.5,2.7,14.0,665.0,717.65,573.02
2016,11,20,11,30,982.0,73.0,2.7,14.0,683.0,717.68,572.31
2016,11,20,11,45,985.0,72.5,2.7,14.5,692.0,711.9,566.24
2016,11,20,12,0,988.0,72.0,2.7,15.0,701.0,702.68,557.6
2016,11,20,12,15,988.0,72.0,2.7,15.0,701.5,688.67,546.35
2016,11,20,12,30,988.0,72.0,2.7,15.0,702.0,671.34,532.48
2016,11,20,12,45,984.5,72.0,2.75,15.5,694.0,648.72,513.7
2016,11,20,13,0,981.0,72.0,2.8,16.0,686.0,623.08,492.39
2016,11,20,13,15,976.0,71.5,2.8,16.0,669.5,593.27,468.29
2016,11,20,13,30,971.0,71.0,2.8,16.0,653.0,560.82,441.66
2016,11,20,13,45,962.0,70.5,2.85,16.5,628.5,523.99,410.41
2016,11,20,14,0,953.0,70.0,2.9,17.0,604.0,485.11,376.91
2016,11,20,14,15,941.0,68.5,2.9,17.0,572.0,442.27,340.16
2016,11,20,14,30,929.0,67.0,2.9,17.0,540.0,398.05,301.42
2016,11,20,14,45,911.0,65.5,2.9,17.0,501.0,350.79,259.53
2016,11,20,15,0,893.0,64.0,2.9,17.0,462.0,303.15,216.68
2016,11,20,15,15,869.0,61.5,2.75,16.5,417.5,253.13,172.22
2016,11,20,15,30,845.0,59.0,2.6,16.0,373.0,200.6,126.42
2016,11,20,15,45,810.0,55.5,2.5,16.0,324.5,150.0,84.85
2016,11,20,16,0,775.0,52.0,2.4,16.0,276.0,101.87,50.57
2016,11,20,16,15,720.5,47.5,2.15,15.0,225.0,55.12,27.46
2016,11,20,16,30,666.0,43.0,1.9,14.0,174.0,32.39,23.21
2016,11,20,16,45,571.5,35.5,1.65,13.0,125.0,27.81,18.87
2016,11,20,17,0,477.0,28.0,1.4,12.0,76.0,23.12,13.8
2016,11,20,17,15,238.5,14.0,1.45,11.0,38.0,11.24,0.0
2016,11,20,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,7,15,188.5,12.0,2.3,5.5,25.5,61.02,0.0
2016,11,21,7,30,377.0,24.0,2.6,6.0,51.0,151.09,88.88
2016,11,21,7,45,487.0,32.5,2.9,7.0,97.5,217.03,166.36
2016,11,21,8,0,597.0,41.0,3.2,8.0,144.0,288.17,230.77
2016,11,21,8,15,659.0,46.5,3.1,9.0,193.5,342.92,280.19
2016,11,21,8,30,721.0,52.0,3.0,10.0,243.0,400.41,329.92
2016,11,21,8,45,758.5,56.0,2.9,11.0,291.0,446.38,368.49
2016,11,21,9,0,796.0,60.0,2.8,12.0,339.0,492.5,405.51
2016,11,21,9,15,821.5,63.0,3.25,13.0,383.0,530.65,436.26
2016,11,21,9,30,847.0,66.0,3.7,14.0,427.0,567.54,465.12
2016,11,21,9,45,863.5,68.5,4.15,15.0,465.5,594.18,485.34
2016,11,21,10,0,880.0,71.0,4.6,16.0,504.0,621.45,506.07
2016,11,21,10,15,892.0,72.5,4.7,16.5,536.0,642.39,521.25
2016,11,21,10,30,904.0,74.0,4.8,17.0,568.0,660.6,534.1
2016,11,21,10,45,911.0,75.5,4.9,18.0,593.0,672.69,541.04
2016,11,21,11,0,918.0,77.0,5.0,19.0,618.0,681.67,545.49
2016,11,21,11,15,923.0,78.0,5.0,19.5,635.0,685.63,546.75
2016,11,21,11,30,928.0,79.0,5.0,20.0,652.0,686.33,545.51
2016,11,21,11,45,931.5,78.5,5.0,20.5,661.0,681.23,539.92
2016,11,21,12,0,935.0,78.0,5.0,21.0,670.0,672.86,531.84
2016,11,21,12,15,934.0,78.0,5.0,21.0,670.5,658.96,520.55
2016,11,21,12,30,933.0,78.0,5.0,21.0,671.0,641.95,506.77
2016,11,21,12,45,928.0,78.5,5.0,21.5,662.5,620.08,488.15
2016,11,21,13,0,923.0,79.0,5.0,22.0,654.0,595.44,467.23
2016,11,21,13,15,917.0,78.0,5.0,22.0,637.5,566.17,443.43
2016,11,21,13,30,911.0,77.0,5.0,22.0,621.0,534.49,417.32
2016,11,21,13,45,899.5,76.5,5.0,22.0,596.5,498.46,387.32
2016,11,21,14,0,888.0,76.0,5.0,22.0,572.0,460.72,355.35
2016,11,21,14,15,874.5,74.5,4.95,22.0,540.5,419.76,320.12
2016,11,21,14,30,861.0,73.0,4.9,22.0,509.0,377.71,283.29
2016,11,21,14,45,836.5,72.5,4.85,22.0,470.5,329.46,241.18
2016,11,21,15,0,812.0,72.0,4.8,22.0,432.0,284.14,200.95
2016,11,21,15,15,786.0,69.0,4.6,21.5,389.5,236.87,159.54
2016,11,21,15,30,760.0,66.0,4.4,21.0,347.0,190.74,119.85
2016,11,21,15,45,719.0,62.5,4.2,21.0,300.0,143.66,82.12
2016,11,21,16,0,678.0,59.0,4.0,21.0,253.0,99.82,51.72
2016,11,21,16,15,620.0,53.0,3.6,20.0,205.5,53.65,27.86
2016,11,21,16,30,562.0,47.0,3.2,19.0,158.0,33.06,23.24
2016,11,21,16,45,462.5,39.0,2.8,18.5,112.0,28.65,19.07
2016,11,21,17,0,363.0,31.0,2.4,18.0,66.0,24.1,14.1
2016,11,21,17,15,181.5,15.5,2.45,17.5,33.0,11.82,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,4.0,4.05,16.0,4.0,3.93,0.0
2016,11,22,7,30,0.0,8.0,4.0,16.0,8.0,7.71,0.0
2016,11,22,7,45,0.0,17.0,4.0,16.5,17.0,16.4,7.69
2016,11,22,8,0,0.0,26.0,4.0,17.0,26.0,25.09,15.29
2016,11,22,8,15,0.0,36.0,4.05,17.0,36.0,34.76,23.66
2016,11,22,8,30,0.0,46.0,4.1,17.0,46.0,44.43,31.95
2016,11,22,8,45,0.0,56.5,4.15,17.5,56.5,54.59,40.47
2016,11,22,9,0,0.0,67.0,4.2,18.0,67.0,64.76,48.85
2016,11,22,9,15,0.0,42.5,4.5,18.5,42.5,41.04,28.83
2016,11,22,9,30,0.0,18.0,4.8,19.0,18.0,17.37,8.91
2016,11,22,9,45,0.0,19.5,5.1,19.5,19.5,18.82,10.06
2016,11,22,10,0,0.0,21.0,5.4,20.0,21.0,20.27,11.2
2016,11,22,10,15,0.0,59.5,5.5,20.0,59.5,57.52,41.91
2016,11,22,10,30,0.0,98.0,5.6,20.0,98.0,94.97,72.45
2016,11,22,10,45,0.0,79.5,5.7,20.5,79.5,76.9,57.45
2016,11,22,11,0,0.0,61.0,5.8,21.0,61.0,58.98,42.67
2016,11,22,11,15,0.0,63.0,5.7,21.0,63.0,60.93,44.2
2016,11,22,11,30,0.0,65.0,5.6,21.0,65.0,62.87,45.73
2016,11,22,11,45,0.0,67.0,5.6,21.5,67.0,64.81,47.17
2016,11,22,12,0,0.0,69.0,5.6,22.0,69.0,66.75,48.62
2016,11,22,12,15,0.0,69.0,5.45,22.0,69.0,66.75,48.61
2016,11,22,12,30,0.0,69.0,5.3,22.0,69.0,66.75,48.61
2016,11,22,12,45,0.0,75.5,5.2,22.0,75.5,73.05,53.71
2016,11,22,13,0,0.0,82.0,5.1,22.0,82.0,79.34,58.82
2016,11,22,13,15,0.0,83.0,4.95,22.0,83.0,80.31,59.65
2016,11,22,13,30,0.0,84.0,4.8,22.0,84.0,81.27,60.49
2016,11,22,13,45,0.0,56.0,4.65,22.0,56.0,54.14,38.58
2016,11,22,14,0,0.0,28.0,4.5,22.0,28.0,27.05,16.54
2016,11,22,14,15,0.0,69.5,4.35,22.0,69.5,67.2,49.4
2016,11,22,14,30,0.0,111.0,4.2,22.0,111.0,106.79,81.6
2016,11,22,14,45,0.0,71.5,4.05,22.0,71.5,69.13,51.16
2016,11,22,15,0,0.0,32.0,3.9,22.0,32.0,30.9,19.9
2016,11,22,15,15,0.0,28.5,3.65,22.0,28.5,27.51,17.18
2016,11,22,15,30,0.0,25.0,3.4,22.0,25.0,24.13,14.42
2016,11,22,15,45,0.0,21.5,3.2,22.0,21.5,20.74,11.64
2016,11,22,16,0,0.0,18.0,3.0,22.0,18.0,17.36,8.83
2016,11,22,16,15,0.0,14.5,2.7,21.5,14.5,13.98,6.01
2016,11,22,16,30,0.0,11.0,2.4,21.0,11.0,10.6,3.57
2016,11,22,16,45,0.0,7.5,2.1,20.5,7.5,7.23,0.54
2016,11,22,17,0,0.0,4.0,1.8,20.0,4.0,3.85,0.0
2016,11,22,17,15,0.0,2.0,1.75,19.5,2.0,1.93,0.0
2016,11,22,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,23,7,15,170.0,11.0,3.25,8.5,23.0,54.25,0.0
2016,11,23,7,30,340.0,22.0,3.4,9.0,46.0,138.16,69.61
2016,11,23,7,45,462.5,31.0,3.55,9.5,91.5,204.1,153.58
2016,11,23,8,0,585.0,40.0,3.7,10.0,137.0,278.76,220.83
2016,11,23,8,15,650.5,45.5,3.85,10.5,187.0,334.14,271.36
2016,11,23,8,30,716.0,51.0,4.0,11.0,237.0,392.53,322.87
2016,11,23,8,45,759.0,55.0,4.2,12.0,286.0,440.79,364.22
2016,11,23,9,0,802.0,59.0,4.4,13.0,335.0,489.57,404.53
2016,11,23,9,15,829.5,62.0,4.4,13.5,380.0,528.85,436.35
2016,11,23,9,30,857.0,65.0,4.4,14.0,425.0,566.97,466.29
2016,11,23,9,45,876.5,67.0,4.45,15.0,464.5,595.01,486.92
2016,11,23,10,0,896.0,69.0,4.5,16.0,504.0,623.77,507.44
2016,11,23,10,15,909.0,70.5,4.4,16.0,537.5,645.6,523.53
2016,11,23,10,30,922.0,72.0,4.3,16.0,571.0,664.68,537.21
2016,11,23,10,45,931.5,73.5,4.2,16.5,597.0,678.58,545.73
2016,11,23,11,0,941.0,75.0,4.1,17.0,623.0,689.36,551.87
2016,11,23,11,15,946.5,75.5,4.0,17.5,640.5,693.24,552.75
2016,11,23,11,30,952.0,76.0,3.9,18.0,658.0,693.81,551.1
2016,11,23,11,45,957.0,75.5,3.85,18.5,668.0,689.66,546.09
2016,11,23,12,0,962.0,75.0,3.8,19.0,678.0,682.15,538.53
2016,11,23,12,15,962.0,75.0,3.7,19.0,679.0,668.69,527.31
2016,11,23,12,30,962.0,75.0,3.6,19.0,680.0,652.02,513.56
2016,11,23,12,45,960.0,74.5,3.55,19.0,672.5,630.53,496.19
2016,11,23,13,0,958.0,74.0,3.5,19.0,665.0,606.06,476.31
2016,11,23,13,15,952.5,73.5,3.4,19.0,649.5,576.87,452.38
2016,11,23,13,30,947.0,73.0,3.3,19.0,634.0,545.13,426.06
2016,11,23,13,45,939.0,71.5,3.2,19.5,610.0,508.88,395.02
2016,11,23,14,0,931.0,70.0,3.1,20.0,586.0,470.6,361.88
2016,11,23,14,15,919.0,69.0,3.0,20.0,554.5,429.38,326.48
2016,11,23,14,30,907.0,68.0,2.9,20.0,523.0,386.82,289.26
2016,11,23,14,45,889.5,66.0,2.8,20.0,485.0,340.52,248.49
2016,11,23,15,0,872.0,64.0,2.7,20.0,447.0,293.83,206.89
2016,11,23,15,15,847.5,61.5,2.5,19.5,403.5,245.01,164.05
2016,11,23,15,30,823.0,59.0,2.3,19.0,360.0,193.78,120.06
2016,11,23,15,45,788.0,55.5,2.1,19.0,312.5,144.6,80.39
2016,11,23,16,0,753.0,52.0,1.9,19.0,265.0,97.91,47.97
2016,11,23,16,15,697.5,47.0,1.65,18.0,215.5,52.17,26.15
2016,11,23,16,30,642.0,42.0,1.4,17.0,166.0,31.64,22.23
2016,11,23,16,45,546.0,34.5,1.2,16.0,118.0,27.02,17.89
2016,11,23,17,0,450.0,27.0,1.0,15.0,70.0,22.27,12.73
2016,11,23,17,15,225.0,13.5,1.0,14.5,35.0,10.86,0.0
2016,11,23,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,153.0,11.0,1.1,8.5,21.0,49.49,0.0
2016,11,24,7,30,306.0,22.0,1.2,9.0,42.0,126.44,56.85
2016,11,24,7,45,413.5,32.5,1.35,10.0,85.0,191.35,142.49
2016,11,24,8,0,521.0,43.0,1.5,11.0,128.0,259.22,202.98
2016,11,24,8,15,588.5,50.0,1.5,11.5,176.5,313.98,251.59
2016,11,24,8,30,656.0,57.0,1.5,12.0,225.0,372.25,301.47
2016,11,24,8,45,691.0,63.5,1.55,12.5,271.0,417.13,339.31
2016,11,24,9,0,726.0,70.0,1.6,13.0,317.0,460.37,374.56
2016,11,24,9,15,755.5,73.5,1.85,14.0,361.0,499.22,405.33
2016,11,24,9,30,785.0,77.0,2.1,15.0,405.0,537.16,434.49
2016,11,24,9,45,801.0,81.5,2.4,16.0,442.5,567.06,456.88
2016,11,24,10,0,817.0,86.0,2.7,17.0,480.0,594.89,477.15
2016,11,24,10,15,831.5,88.5,2.7,17.5,512.5,617.33,492.8
2016,11,24,10,30,846.0,91.0,2.7,18.0,545.0,637.27,506.27
2016,11,24,10,45,852.5,94.0,2.75,18.5,569.5,649.93,514.29
2016,11,24,11,0,859.0,97.0,2.8,19.0,594.0,659.65,520.04
2016,11,24,11,15,865.0,98.0,2.8,19.5,611.5,663.91,521.54
2016,11,24,11,30,871.0,99.0,2.8,20.0,629.0,665.11,520.76
2016,11,24,11,45,880.5,96.5,2.8,20.5,640.0,661.79,516.76
2016,11,24,12,0,890.0,94.0,2.8,21.0,651.0,654.4,509.77
2016,11,24,12,15,537.0,197.0,2.8,21.0,533.5,527.79,411.17
2016,11,24,12,30,184.0,300.0,2.8,21.0,416.0,402.98,312.38
2016,11,24,12,45,532.0,198.0,2.85,21.5,526.5,501.88,391.08
2016,11,24,13,0,880.0,96.0,2.9,22.0,637.0,582.27,451.67
2016,11,24,13,15,874.0,95.0,2.9,22.0,621.5,553.9,428.47
2016,11,24,13,30,868.0,94.0,2.9,22.0,606.0,523.25,403.75
2016,11,24,13,45,855.0,94.0,2.9,22.0,582.0,488.21,375.16
2016,11,24,14,0,842.0,94.0,2.9,22.0,558.0,451.7,344.83
2016,11,24,14,15,828.0,91.5,2.85,22.0,527.5,411.2,310.72
2016,11,24,14,30,814.0,89.0,2.8,22.0,497.0,369.8,275.19
2016,11,24,14,45,792.0,87.0,2.75,22.0,459.5,325.71,237.08
2016,11,24,15,0,770.0,85.0,2.7,22.0,422.0,281.91,198.77
2016,11,24,15,15,742.0,81.5,2.45,21.5,380.0,233.26,157.09
2016,11,24,15,30,714.0,78.0,2.2,21.0,338.0,188.44,119.19
2016,11,24,15,45,668.0,74.0,1.95,21.0,291.5,142.58,83.21
2016,11,24,16,0,622.0,70.0,1.7,21.0,245.0,100.48,54.62
2016,11,24,16,15,560.0,62.5,1.5,20.0,197.5,59.0,34.15
2016,11,24,16,30,498.0,55.0,1.3,19.0,150.0,40.45,29.67
2016,11,24,16,45,391.5,44.5,1.15,18.5,105.5,34.03,23.67
2016,11,24,17,0,285.0,34.0,1.0,18.0,61.0,27.33,16.57
2016,11,24,17,15,142.5,17.0,1.0,17.5,30.5,13.3,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,1.5,1.1,14.0,1.5,1.47,0.0
2016,11,25,7,30,0.0,3.0,1.4,14.0,3.0,2.89,0.0
2016,11,25,7,45,0.0,7.5,1.75,14.5,7.5,7.23,0.22
2016,11,25,8,0,0.0,12.0,2.1,15.0,12.0,11.57,4.06
2016,11,25,8,15,0.0,17.0,2.35,15.0,17.0,16.39,8.29
2016,11,25,8,30,0.0,22.0,2.6,15.0,22.0,21.22,12.48
2016,11,25,8,45,0.0,26.5,2.85,15.5,26.5,25.57,16.18
2016,11,25,9,0,0.0,31.0,3.1,16.0,31.0,29.92,19.82
2016,11,25,9,15,0.0,40.0,3.2,16.0,40.0,38.63,27.15
2016,11,25,9,30,0.0,49.0,3.3,16.0,49.0,47.34,34.41
2016,11,25,9,45,0.0,64.0,3.45,16.0,64.0,61.86,46.5
2016,11,25,10,0,0.0,79.0,3.6,16.0,79.0,76.4,58.5
2016,11,25,10,15,0.0,117.5,3.65,16.0,117.5,114.48,89.86
2016,11,25,10,30,0.0,156.0,3.7,16.0,156.0,152.84,121.04
2016,11,25,10,45,0.0,112.5,3.8,16.0,112.5,109.23,85.12
2016,11,25,11,0,0.0,69.0,3.9,16.0,69.0,66.73,50.0
2016,11,25,11,15,0.0,71.5,3.9,16.0,71.5,69.16,51.97
2016,11,25,11,30,0.0,74.0,3.9,16.0,74.0,71.58,53.92
2016,11,25,11,45,8.5,152.0,3.9,16.0,157.0,152.95,120.67
2016,11,25,12,0,17.0,230.0,3.9,16.0,240.0,234.25,185.98
2016,11,25,12,15,17.5,230.0,3.85,16.0,241.0,233.77,185.36
2016,11,25,12,30,18.0,230.0,3.8,16.0,242.0,233.23,184.89
2016,11,25,12,45,9.0,178.0,3.75,16.0,184.0,177.14,139.85
2016,11,25,13,0,0.0,126.0,3.7,16.0,126.0,121.78,94.97
2016,11,25,13,15,0.0,117.5,3.65,16.0,117.5,113.54,88.37
2016,11,25,13,30,0.0,109.0,3.6,16.0,109.0,105.33,81.75
2016,11,25,13,45,0.0,121.0,3.55,16.0,121.0,116.69,91.19
2016,11,25,14,0,0.0,133.0,3.5,16.0,133.0,127.9,100.51
2016,11,25,14,15,0.0,122.0,3.45,16.0,122.0,117.31,91.99
2016,11,25,14,30,0.0,111.0,3.4,16.0,111.0,106.77,83.5
2016,11,25,14,45,0.0,96.0,3.35,16.0,96.0,92.5,71.89
2016,11,25,15,0,0.0,81.0,3.3,16.0,81.0,78.28,60.24
2016,11,25,15,15,0.0,72.5,3.15,15.5,72.5,70.09,53.65
2016,11,25,15,30,0.0,64.0,3.0,15.0,64.0,61.86,46.94
2016,11,25,15,45,0.0,55.0,2.95,15.0,55.0,53.14,39.64
2016,11,25,16,0,0.0,46.0,2.9,15.0,46.0,44.43,32.26
2016,11,25,16,15,0.0,36.5,2.7,14.5,36.5,35.24,24.43
2016,11,25,16,30,0.0,27.0,2.5,14.0,27.0,26.05,17.55
2016,11,25,16,45,0.0,18.5,2.35,14.0,18.5,17.84,9.99
2016,11,25,17,0,0.0,10.0,2.2,14.0,10.0,9.64,2.28
2016,11,25,17,15,0.0,5.0,2.1,13.5,5.0,4.82,0.0
2016,11,25,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,43.0,12.0,2.05,9.0,14.5,22.44,0.0
2016,11,26,7,30,86.0,24.0,2.2,9.0,29.0,58.18,15.92
2016,11,26,7,45,182.0,42.5,2.4,9.5,67.0,124.12,92.12
2016,11,26,8,0,278.0,61.0,2.6,10.0,105.0,186.12,147.04
2016,11,26,8,15,347.5,75.0,2.55,10.5,149.0,239.1,193.72
2016,11,26,8,30,417.0,89.0,2.5,11.0,193.0,296.47,243.11
2016,11,26,8,45,471.5,98.0,2.45,12.0,238.0,344.7,283.43
2016,11,26,9,0,526.0,107.0,2.4,13.0,283.0,395.11,324.19
2016,11,26,9,15,301.5,140.0,2.35,13.5,244.0,318.16,261.01
2016,11,26,9,30,77.0,173.0,2.3,14.0,205.0,223.28,181.34
2016,11,26,9,45,368.0,150.5,2.25,14.5,323.5,384.69,314.43
2016,11,26,10,0,659.0,128.0,2.2,15.0,442.0,542.49,438.04
2016,11,26,10,15,677.5,132.0,2.15,15.5,474.0,566.33,453.85
2016,11,26,10,30,696.0,136.0,2.1,16.0,506.0,588.21,468.76
2016,11,26,10,45,714.0,136.5,2.05,16.5,531.5,603.96,478.93
2016,11,26,11,0,732.0,137.0,2.0,17.0,557.0,617.37,487.21
2016,11,26,11,15,462.0,211.0,1.95,17.0,479.0,517.46,408.05
2016,11,26,11,30,192.0,285.0,1.9,17.0,401.0,409.66,321.92
2016,11,26,11,45,215.5,287.5,1.85,17.5,419.5,423.61,332.4
2016,11,26,12,0,239.0,290.0,1.8,18.0,438.0,436.44,341.21
2016,11,26,12,15,151.5,284.0,1.75,18.0,378.0,372.21,290.91
2016,11,26,12,30,64.0,278.0,1.7,18.0,318.0,308.33,240.77
2016,11,26,12,45,67.5,277.0,1.65,18.5,318.5,306.57,239.17
2016,11,26,13,0,71.0,276.0,1.6,19.0,319.0,304.4,236.99
2016,11,26,13,15,53.5,258.0,1.55,19.0,290.0,274.87,214.08
2016,11,26,13,30,36.0,240.0,1.5,19.0,261.0,246.42,192.06
2016,11,26,13,45,18.0,168.0,1.5,19.5,178.5,169.51,131.64
2016,11,26,14,0,0.0,96.0,1.5,20.0,96.0,92.79,70.35
2016,11,26,14,15,0.0,85.0,1.5,19.5,85.0,82.22,62.14
2016,11,26,14,30,0.0,74.0,1.5,19.0,74.0,71.56,53.68
2016,11,26,14,45,0.0,88.0,1.5,19.0,88.0,84.98,64.85
2016,11,26,15,0,0.0,102.0,1.5,19.0,102.0,97.85,75.55
2016,11,26,15,15,0.0,91.5,1.45,19.0,91.5,87.82,67.47
2016,11,26,15,30,0.0,81.0,1.4,19.0,81.0,77.81,59.37
2016,11,26,15,45,0.0,69.5,1.4,19.0,69.5,66.92,50.44
2016,11,26,16,0,0.0,58.0,1.4,19.0,58.0,56.05,41.41
2016,11,26,16,15,0.0,46.5,1.25,18.0,46.5,44.92,32.17
2016,11,26,16,30,0.0,35.0,1.1,17.0,35.0,33.79,24.1
2016,11,26,16,45,0.0,24.0,0.95,16.5,24.0,23.16,14.47
2016,11,26,17,0,0.0,13.0,0.8,16.0,13.0,12.54,4.59
2016,11,26,17,15,0.0,6.5,0.85,15.5,6.5,6.26,0.0
2016,11,26,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,0.0,2.0,3.3,12.0,2.0,1.97,0.0
2016,11,27,7,30,0.0,4.0,3.5,12.0,4.0,3.85,0.0
2016,11,27,7,45,0.0,9.5,3.75,12.5,9.5,9.16,1.75
2016,11,27,8,0,0.0,15.0,4.0,13.0,15.0,14.46,6.53
2016,11,27,8,15,0.0,21.5,4.3,13.5,21.5,20.74,12.03
2016,11,27,8,30,0.0,28.0,4.6,14.0,28.0,27.02,17.47
2016,11,27,8,45,0.0,34.0,4.9,15.0,34.0,32.82,22.38
2016,11,27,9,0,0.0,40.0,5.2,16.0,40.0,38.62,27.18
2016,11,27,9,15,0.0,46.0,5.4,16.5,46.0,44.43,31.97
2016,11,27,9,30,0.0,52.0,5.6,17.0,52.0,50.24,36.7
2016,11,27,9,45,0.0,76.0,5.85,17.5,76.0,73.49,55.92
2016,11,27,10,0,0.0,100.0,6.1,18.0,100.0,97.2,75.28
2016,11,27,10,15,0.0,117.0,6.2,18.5,117.0,114.01,88.76
2016,11,27,10,30,0.0,134.0,6.3,19.0,134.0,130.79,102.07
2016,11,27,10,45,0.0,101.5,6.45,19.5,101.5,98.39,75.32
2016,11,27,11,0,0.0,69.0,6.6,20.0,69.0,66.73,49.24
2016,11,27,11,15,0.0,71.0,6.65,20.5,71.0,68.67,50.66
2016,11,27,11,30,0.0,73.0,6.7,21.0,73.0,70.61,52.08
2016,11,27,11,45,0.0,113.5,6.75,21.5,113.5,109.97,83.74
2016,11,27,12,0,0.0,154.0,6.8,22.0,154.0,149.38,115.07
2016,11,27,12,15,0.0,154.0,6.8,22.0,154.0,149.21,114.88
2016,11,27,12,30,0.0,154.0,6.8,22.0,154.0,149.04,114.75
2016,11,27,12,45,81.0,222.0,6.8,22.5,271.5,261.26,204.6
2016,11,27,13,0,162.0,290.0,6.8,23.0,389.0,368.04,287.69
2016,11,27,13,15,171.5,282.5,6.75,23.0,385.0,359.45,280.69
2016,11,27,13,30,181.0,275.0,6.7,23.0,381.0,349.9,273.04
2016,11,27,13,45,219.5,260.0,6.65,23.0,383.5,345.84,269.58
2016,11,27,14,0,258.0,245.0,6.6,23.0,386.0,337.86,262.63
2016,11,27,14,15,496.5,174.0,6.5,23.0,426.5,353.3,271.73
2016,11,27,14,30,735.0,103.0,6.4,23.0,467.0,350.31,263.36
2016,11,27,14,45,693.5,105.5,6.3,23.0,429.0,307.58,226.35
2016,11,27,15,0,652.0,108.0,6.2,23.0,391.0,266.95,191.11
2016,11,27,15,15,621.0,102.5,6.0,22.5,350.5,223.83,154.26
2016,11,27,15,30,590.0,97.0,5.8,22.0,310.0,182.63,119.77
2016,11,27,15,45,548.5,89.5,5.6,22.0,267.0,140.52,86.73
2016,11,27,16,0,507.0,82.0,5.4,22.0,224.0,101.96,60.2
2016,11,27,16,15,444.0,72.5,5.05,21.5,179.5,64.21,40.56
2016,11,27,16,30,381.0,63.0,4.7,21.0,135.0,46.9,34.91
2016,11,27,16,45,284.5,49.0,4.4,21.0,94.0,37.29,26.09
2016,11,27,17,0,188.0,35.0,4.1,21.0,53.0,27.26,16.07
2016,11,27,17,15,94.0,17.5,4.0,20.5,26.5,13.75,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,18.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,18.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,18.5,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,18.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,7,15,65.5,10.5,5.1,18.0,14.0,26.19,0.0
2016,11,28,7,30,131.0,21.0,5.1,18.0,28.0,69.65,4.35
2016,11,28,7,45,235.0,35.5,5.1,18.5,65.0,131.65,92.77
2016,11,28,8,0,339.0,50.0,5.1,19.0,102.0,193.66,147.29
2016,11,28,8,15,396.5,62.5,5.2,19.0,144.0,242.24,190.37
2016,11,28,8,30,454.0,75.0,5.3,19.0,186.0,294.23,235.53
2016,11,28,8,45,514.0,79.5,5.45,19.5,229.5,343.47,277.22
2016,11,28,9,0,574.0,84.0,5.6,20.0,273.0,393.34,318.52
2016,11,28,9,15,690.5,78.0,5.85,20.0,336.0,463.01,375.78
2016,11,28,9,30,807.0,72.0,6.1,20.0,399.0,535.05,434.15
2016,11,28,9,45,835.0,73.5,6.35,20.5,440.5,569.01,460.69
2016,11,28,10,0,863.0,75.0,6.6,21.0,482.0,601.33,485.53
2016,11,28,10,15,879.5,77.0,6.7,21.0,516.0,625.23,504.08
2016,11,28,10,30,896.0,79.0,6.8,21.0,550.0,644.24,518.7
2016,11,28,10,45,913.5,78.5,6.95,21.5,578.5,660.91,530.45
2016,11,28,11,0,931.0,78.0,7.1,22.0,607.0,674.69,539.82
2016,11,28,11,15,686.0,157.0,6.95,22.0,553.5,604.33,481.31
2016,11,28,11,30,441.0,236.0,6.8,22.0,500.0,523.87,414.92
2016,11,28,11,45,490.5,222.5,6.65,22.0,520.5,536.33,424.8
2016,11,28,12,0,540.0,209.0,6.5,22.0,541.0,546.44,432.48
2016,11,28,12,15,611.5,186.0,6.45,22.0,563.0,559.17,442.47
2016,11,28,12,30,683.0,163.0,6.4,22.0,585.0,566.53,448.1
2016,11,28,12,45,567.5,201.0,6.35,22.0,549.0,521.22,410.99
2016,11,28,13,0,452.0,239.0,6.3,22.0,513.0,479.35,376.7
2016,11,28,13,15,698.5,157.0,6.25,22.0,568.5,516.23,406.02
2016,11,28,13,30,945.0,75.0,6.2,22.0,624.0,538.76,422.3
2016,11,28,13,45,934.5,74.5,6.2,22.0,600.0,502.89,391.8
2016,11,28,14,0,924.0,74.0,6.2,22.0,576.0,465.15,359.33
2016,11,28,14,15,911.0,72.5,6.05,22.0,545.0,423.82,323.23
2016,11,28,14,30,898.0,71.0,5.9,22.0,514.0,381.25,285.46
2016,11,28,14,45,879.0,69.5,5.75,22.0,476.5,335.82,244.95
2016,11,28,15,0,860.0,68.0,5.6,22.0,439.0,287.24,201.62
2016,11,28,15,15,834.0,65.0,5.2,21.5,395.5,238.54,158.76
2016,11,28,15,30,808.0,62.0,4.8,21.0,352.0,190.84,117.73
2016,11,28,15,45,769.5,58.5,4.4,20.5,305.0,142.44,79.29
2016,11,28,16,0,731.0,55.0,4.0,20.0,258.0,96.89,48.33
2016,11,28,16,15,670.5,49.5,3.45,19.0,208.5,52.2,27.52
2016,11,28,16,30,610.0,44.0,2.9,18.0,159.0,33.79,23.95
2016,11,28,16,45,504.5,36.0,2.4,17.0,112.0,26.3,17.1
2016,11,28,17,0,399.0,28.0,1.9,16.0,65.0,21.54,11.84
2016,11,28,17,15,199.5,14.0,1.8,15.5,32.5,10.62,0.0
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
